Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,15.0,3.55,3.5,30.0,144.19,0.0
2016,1,1,8,0,343.0,30.0,3.6,4.0,60.0,295.56,225.37
2016,1,1,8,15,441.0,38.5,3.65,4.5,99.5,383.28,322.31
2016,1,1,8,30,539.0,47.0,3.7,5.0,139.0,476.85,406.84
2016,1,1,8,45,597.0,53.0,3.75,5.5,179.5,542.35,463.71
2016,1,1,9,0,655.0,59.0,3.8,6.0,220.0,608.93,519.14
2016,1,1,9,15,694.0,63.5,3.8,6.0,258.0,659.04,560.18
2016,1,1,9,30,733.0,68.0,3.8,6.0,296.0,701.93,594.25
2016,1,1,9,45,760.5,70.5,3.8,6.5,330.0,738.13,621.08
2016,1,1,10,0,788.0,73.0,3.8,7.0,364.0,771.9,645.35
2016,1,1,10,15,806.0,75.5,3.75,7.0,392.5,794.98,661.89
2016,1,1,10,30,824.0,78.0,3.7,7.0,421.0,814.98,675.94
2016,1,1,10,45,835.5,79.5,3.65,7.5,442.5,824.98,681.1
2016,1,1,11,0,847.0,81.0,3.6,8.0,464.0,831.54,683.75
2016,1,1,11,15,854.5,82.0,3.5,8.0,478.5,830.62,681.83
2016,1,1,11,30,862.0,83.0,3.4,8.0,493.0,826.16,677.42
2016,1,1,11,45,865.0,83.5,3.3,8.5,500.5,813.91,666.11
2016,1,1,12,0,868.0,84.0,3.2,9.0,508.0,798.23,652.47
2016,1,1,12,15,867.5,84.0,3.1,9.0,507.5,775.93,635.2
2016,1,1,12,30,867.0,84.0,3.0,9.0,507.0,750.5,615.69
2016,1,1,12,45,867.0,82.5,2.9,9.5,499.5,720.68,591.85
2016,1,1,13,0,867.0,81.0,2.8,10.0,492.0,687.98,564.98
2016,1,1,13,15,859.0,80.0,2.65,10.0,476.5,648.0,532.25
2016,1,1,13,30,851.0,79.0,2.5,10.0,461.0,606.0,497.45
2016,1,1,13,45,839.5,77.0,2.45,10.0,438.5,559.19,458.59
2016,1,1,14,0,828.0,75.0,2.4,10.0,416.0,511.15,417.8
2016,1,1,14,15,809.5,72.5,2.35,10.0,387.0,458.37,372.19
2016,1,1,14,30,791.0,70.0,2.3,10.0,358.0,405.57,325.35
2016,1,1,14,45,765.0,67.0,2.25,10.0,324.0,349.83,275.09
2016,1,1,15,0,739.0,64.0,2.2,10.0,290.0,295.44,225.01
2016,1,1,15,15,699.0,60.0,2.15,9.5,251.5,238.24,173.03
2016,1,1,15,30,659.0,56.0,2.1,9.0,213.0,183.38,123.7
2016,1,1,15,45,598.0,50.0,2.05,8.5,172.0,128.61,77.89
2016,1,1,16,0,537.0,44.0,2.0,8.0,131.0,80.5,42.88
2016,1,1,16,15,436.0,35.5,2.05,7.5,92.5,36.36,19.99
2016,1,1,16,30,335.0,27.0,2.1,7.0,54.0,22.31,11.07
2016,1,1,16,45,167.5,13.5,2.15,7.0,27.0,12.28,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,42.0,15.5,3.7,5.5,19.5,54.12,0.0
2016,1,2,8,0,84.0,31.0,3.8,6.0,39.0,116.41,85.21
2016,1,2,8,15,119.5,47.5,3.8,6.0,65.0,163.88,135.49
2016,1,2,8,30,155.0,64.0,3.8,6.0,91.0,212.51,180.65
2016,1,2,8,45,177.0,80.5,3.85,6.5,118.5,252.53,216.77
2016,1,2,9,0,199.0,97.0,3.9,7.0,146.0,292.91,252.26
2016,1,2,9,15,212.5,111.5,3.85,7.0,171.5,323.8,279.1
2016,1,2,9,30,226.0,126.0,3.8,7.0,197.0,354.45,305.13
2016,1,2,9,45,245.5,136.5,3.8,7.5,221.0,383.96,329.38
2016,1,2,10,0,265.0,147.0,3.8,8.0,245.0,413.19,352.89
2016,1,2,10,15,239.5,162.0,3.85,8.5,255.5,410.03,348.28
2016,1,2,10,30,214.0,177.0,3.9,9.0,266.0,389.35,329.67
2016,1,2,10,45,301.0,173.5,4.0,9.5,306.0,470.55,396.94
2016,1,2,11,0,388.0,170.0,4.1,10.0,346.0,551.03,461.68
2016,1,2,11,15,316.0,188.0,4.2,10.0,334.5,491.14,411.58
2016,1,2,11,30,244.0,206.0,4.3,10.0,323.0,447.17,374.13
2016,1,2,11,45,193.0,213.0,4.4,10.5,306.0,392.76,328.18
2016,1,2,12,0,142.0,220.0,4.5,11.0,289.0,354.48,294.98
2016,1,2,12,15,110.0,216.5,4.55,11.0,270.5,306.89,255.24
2016,1,2,12,30,78.0,213.0,4.6,11.0,252.0,274.44,227.66
2016,1,2,12,45,74.0,209.0,4.65,11.5,245.5,263.04,217.75
2016,1,2,13,0,70.0,205.0,4.7,12.0,239.0,251.91,208.05
2016,1,2,13,15,35.0,164.0,4.7,12.0,181.0,181.45,148.9
2016,1,2,13,30,0.0,123.0,4.7,12.0,123.0,111.14,89.27
2016,1,2,13,45,14.5,142.5,4.7,12.0,148.5,137.87,112.22
2016,1,2,14,0,29.0,162.0,4.7,12.0,174.0,169.37,138.86
2016,1,2,14,15,14.5,127.0,4.6,12.0,133.0,121.38,98.32
2016,1,2,14,30,0.0,92.0,4.5,12.0,92.0,81.95,64.91
2016,1,2,14,45,0.0,83.0,4.4,12.0,83.0,73.71,57.94
2016,1,2,15,0,0.0,74.0,4.3,12.0,74.0,65.55,50.97
2016,1,2,15,15,0.0,64.0,4.05,11.5,64.0,56.57,43.31
2016,1,2,15,30,0.0,54.0,3.8,11.0,54.0,47.68,35.62
2016,1,2,15,45,0.0,43.5,3.55,11.0,43.5,38.39,27.42
2016,1,2,16,0,0.0,33.0,3.3,11.0,33.0,29.09,19.16
2016,1,2,16,15,0.0,23.0,3.35,10.5,23.0,20.25,11.26
2016,1,2,16,30,0.0,13.0,3.4,10.0,13.0,11.43,3.03
2016,1,2,16,45,0.0,6.5,3.45,10.0,6.5,5.91,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,4.2,8.5,8.5,7.47,0.0
2016,1,3,8,0,0.0,17.0,4.1,9.0,17.0,14.96,5.73
2016,1,3,8,15,0.0,28.0,4.0,9.0,28.0,24.68,15.15
2016,1,3,8,30,0.0,39.0,3.9,9.0,39.0,34.42,23.95
2016,1,3,8,45,0.0,51.0,3.8,9.5,51.0,46.36,34.52
2016,1,3,9,0,0.0,63.0,3.7,10.0,63.0,58.2,44.89
2016,1,3,9,15,0.0,74.0,3.6,10.0,74.0,68.82,54.19
2016,1,3,9,30,0.0,85.0,3.5,10.0,85.0,79.44,63.37
2016,1,3,9,45,0.0,94.5,3.4,10.5,94.5,88.4,70.9
2016,1,3,10,0,0.0,104.0,3.3,11.0,104.0,97.4,78.37
2016,1,3,10,15,0.0,92.0,3.35,11.0,92.0,83.57,66.44
2016,1,3,10,30,0.0,80.0,3.4,11.0,80.0,71.04,55.64
2016,1,3,10,45,5.5,122.0,3.5,11.0,124.5,118.05,95.84
2016,1,3,11,0,11.0,164.0,3.6,11.0,169.0,167.11,137.19
2016,1,3,11,15,47.0,186.5,3.8,11.0,209.0,234.95,194.82
2016,1,3,11,30,83.0,209.0,4.0,11.0,249.0,289.1,240.32
2016,1,3,11,45,46.5,192.0,4.2,11.0,214.5,235.44,194.74
2016,1,3,12,0,10.0,175.0,4.4,11.0,180.0,173.1,141.69
2016,1,3,12,15,50.0,196.0,4.4,11.0,220.5,237.24,196.43
2016,1,3,12,30,90.0,217.0,4.4,11.0,261.0,287.96,239.11
2016,1,3,12,45,164.0,212.5,4.4,11.5,291.5,342.26,284.6
2016,1,3,13,0,238.0,208.0,4.4,12.0,322.0,390.37,324.0
2016,1,3,13,15,330.5,186.0,4.05,12.0,339.0,413.57,343.18
2016,1,3,13,30,423.0,164.0,3.7,12.0,356.0,439.46,363.66
2016,1,3,13,45,311.5,171.0,3.35,12.0,308.5,354.32,292.57
2016,1,3,14,0,200.0,178.0,3.0,12.0,261.0,280.34,230.67
2016,1,3,14,15,100.0,150.0,2.65,12.0,191.5,193.99,158.72
2016,1,3,14,30,0.0,122.0,2.3,12.0,122.0,109.79,88.37
2016,1,3,14,45,0.0,110.0,2.0,12.0,110.0,98.45,78.95
2016,1,3,15,0,0.0,98.0,1.7,12.0,98.0,87.25,69.46
2016,1,3,15,15,0.0,85.0,1.55,12.0,85.0,75.28,59.22
2016,1,3,15,30,0.0,72.0,1.4,12.0,72.0,63.46,49.0
2016,1,3,15,45,0.0,57.5,1.3,12.0,57.5,50.51,37.69
2016,1,3,16,0,0.0,43.0,1.2,12.0,43.0,37.77,26.48
2016,1,3,16,15,0.0,30.5,1.3,11.5,30.5,26.9,16.8
2016,1,3,16,30,0.0,18.0,1.4,11.0,18.0,15.85,6.63
2016,1,3,16,45,0.0,9.0,1.5,11.0,9.0,7.91,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,174.5,13.5,5.05,11.5,28.5,143.1,0.0
2016,1,4,8,0,349.0,27.0,5.1,12.0,57.0,295.99,219.23
2016,1,4,8,15,442.5,34.5,5.15,12.0,95.0,379.0,312.01
2016,1,4,8,30,536.0,42.0,5.2,12.0,133.0,468.0,392.32
2016,1,4,8,45,595.5,47.0,5.3,12.0,172.5,526.63,444.12
2016,1,4,9,0,655.0,52.0,5.4,12.0,212.0,593.74,500.92
2016,1,4,9,15,367.0,90.0,5.5,12.0,182.5,431.14,367.37
2016,1,4,9,30,79.0,128.0,5.6,12.0,153.0,209.66,176.02
2016,1,4,9,45,80.5,141.5,5.7,12.5,169.5,225.43,189.22
2016,1,4,10,0,82.0,155.0,5.8,13.0,186.0,241.1,201.8
2016,1,4,10,15,48.5,155.0,5.9,13.0,174.0,208.97,173.5
2016,1,4,10,30,15.0,155.0,6.0,13.0,162.0,164.08,134.41
2016,1,4,10,45,7.5,149.5,6.15,13.5,153.0,149.57,121.57
2016,1,4,11,0,0.0,144.0,6.3,14.0,144.0,135.87,109.43
2016,1,4,11,15,0.0,149.0,6.4,14.0,149.0,140.2,112.97
2016,1,4,11,30,0.0,154.0,6.5,14.0,154.0,144.62,116.57
2016,1,4,11,45,16.0,175.5,6.6,14.0,183.5,179.52,146.19
2016,1,4,12,0,32.0,197.0,6.7,14.0,213.0,227.07,186.03
2016,1,4,12,15,69.0,208.5,6.75,14.0,242.5,266.26,219.38
2016,1,4,12,30,106.0,220.0,6.8,14.0,272.0,303.32,250.66
2016,1,4,12,45,53.0,169.0,6.9,14.0,195.0,203.87,167.3
2016,1,4,13,0,0.0,118.0,7.0,14.0,118.0,106.46,84.57
2016,1,4,13,15,0.0,99.0,7.0,14.0,99.0,88.38,69.45
2016,1,4,13,30,0.0,80.0,7.0,14.0,80.0,70.79,54.65
2016,1,4,13,45,0.0,47.5,7.0,14.0,47.5,41.92,30.18
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,13.2,5.66
2016,1,4,14,15,27.5,83.0,6.75,13.5,93.5,89.0,70.57
2016,1,4,14,30,55.0,151.0,6.5,13.0,172.0,164.55,134.34
2016,1,4,14,45,49.5,137.5,6.3,13.0,155.0,145.53,117.96
2016,1,4,15,0,44.0,124.0,6.1,13.0,138.0,127.28,102.24
2016,1,4,15,15,38.0,108.5,5.95,13.0,119.5,107.82,85.48
2016,1,4,15,30,32.0,93.0,5.8,13.0,101.0,89.29,69.5
2016,1,4,15,45,24.0,77.0,5.7,13.0,82.0,71.0,53.86
2016,1,4,16,0,16.0,61.0,5.6,13.0,63.0,53.96,39.36
2016,1,4,16,15,8.0,44.0,5.55,13.0,45.0,37.82,25.58
2016,1,4,16,30,0.0,27.0,5.5,13.0,27.0,23.42,12.64
2016,1,4,16,45,0.0,13.5,5.5,13.0,13.5,11.89,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,4.45,11.5,0.5,0.44,0.0
2016,1,5,8,0,0.0,1.0,4.7,12.0,1.0,0.88,0.0
2016,1,5,8,15,0.0,1.5,4.8,12.0,1.5,1.31,0.0
2016,1,5,8,30,0.0,2.0,4.9,12.0,2.0,1.75,0.0
2016,1,5,8,45,0.0,3.0,5.0,12.0,3.0,2.63,0.0
2016,1,5,9,0,0.0,4.0,5.1,12.0,4.0,3.51,0.0
2016,1,5,9,15,0.0,4.5,5.1,12.0,4.5,3.95,0.0
2016,1,5,9,30,0.0,5.0,5.1,12.0,5.0,4.39,0.0
2016,1,5,9,45,0.0,5.5,5.1,12.0,5.5,4.83,0.0
2016,1,5,10,0,0.0,6.0,5.1,12.0,6.0,5.27,0.0
2016,1,5,10,15,86.5,93.5,5.15,12.0,130.0,177.68,149.78
2016,1,5,10,30,173.0,181.0,5.2,12.0,254.0,360.34,303.34
2016,1,5,10,45,96.5,177.0,5.3,12.0,218.5,271.15,226.75
2016,1,5,11,0,20.0,173.0,5.4,12.0,183.0,184.69,151.84
2016,1,5,11,15,10.0,138.5,5.5,12.0,143.5,137.41,111.78
2016,1,5,11,30,0.0,104.0,5.6,12.0,104.0,93.66,74.37
2016,1,5,11,45,0.0,56.0,5.7,12.0,56.0,49.48,36.77
2016,1,5,12,0,0.0,8.0,5.8,12.0,8.0,7.05,0.4
2016,1,5,12,15,46.0,113.5,5.8,12.0,136.5,144.08,118.65
2016,1,5,12,30,92.0,219.0,5.8,12.0,265.0,291.84,242.4
2016,1,5,12,45,46.0,162.0,5.8,12.0,185.0,191.37,157.71
2016,1,5,13,0,0.0,105.0,5.8,12.0,105.0,94.04,74.66
2016,1,5,13,15,0.0,57.0,5.7,12.0,57.0,50.36,37.58
2016,1,5,13,30,0.0,9.0,5.6,12.0,9.0,7.92,1.17
2016,1,5,13,45,0.0,7.5,5.55,12.0,7.5,6.6,0.04
2016,1,5,14,0,0.0,6.0,5.5,12.0,6.0,5.28,0.0
2016,1,5,14,15,0.0,51.5,5.45,12.0,51.5,45.46,33.59
2016,1,5,14,30,0.0,97.0,5.4,12.0,97.0,86.52,68.85
2016,1,5,14,45,0.0,88.0,5.4,12.0,88.0,78.24,61.81
2016,1,5,15,0,0.0,79.0,5.4,12.0,79.0,70.04,54.82
2016,1,5,15,15,291.0,71.5,5.15,11.5,143.5,146.93,110.97
2016,1,5,15,30,582.0,64.0,4.9,11.0,208.0,181.6,125.92
2016,1,5,15,45,516.5,58.0,4.7,11.0,169.0,129.92,82.29
2016,1,5,16,0,451.0,52.0,4.5,11.0,130.0,85.53,49.2
2016,1,5,16,15,353.0,42.5,4.25,11.0,93.0,44.7,25.78
2016,1,5,16,30,255.0,33.0,4.0,11.0,56.0,25.91,15.07
2016,1,5,16,45,127.5,16.5,3.75,11.0,28.0,13.01,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,6.45,12.0,8.0,7.03,0.0
2016,1,6,8,0,0.0,16.0,6.3,12.0,16.0,14.07,4.94
2016,1,6,8,15,0.0,28.5,6.3,12.0,28.5,25.12,15.28
2016,1,6,8,30,0.0,41.0,6.3,12.0,41.0,36.79,25.64
2016,1,6,8,45,0.0,52.5,6.3,12.0,52.5,48.09,35.63
2016,1,6,9,0,0.0,64.0,6.3,12.0,64.0,59.3,45.47
2016,1,6,9,15,0.0,76.5,6.35,12.0,76.5,71.62,56.17
2016,1,6,9,30,0.0,89.0,6.4,12.0,89.0,83.91,66.74
2016,1,6,9,45,0.0,100.0,6.5,12.0,100.0,94.47,75.74
2016,1,6,10,0,0.0,111.0,6.6,12.0,111.0,105.07,84.69
2016,1,6,10,15,12.0,136.5,6.7,12.0,141.5,142.23,116.65
2016,1,6,10,30,24.0,162.0,6.8,12.0,172.0,179.73,148.61
2016,1,6,10,45,113.5,181.0,6.95,12.0,232.5,306.14,257.28
2016,1,6,11,0,203.0,200.0,7.1,12.0,293.0,402.14,338.74
2016,1,6,11,15,112.5,192.5,7.0,12.0,244.5,312.09,261.14
2016,1,6,11,30,22.0,185.0,6.9,12.0,196.0,196.11,161.36
2016,1,6,11,45,119.0,202.5,6.85,12.0,261.5,320.9,268.24
2016,1,6,12,0,216.0,220.0,6.8,12.0,327.0,413.63,346.44
2016,1,6,12,15,189.0,222.0,6.65,12.0,315.5,387.51,323.71
2016,1,6,12,30,162.0,224.0,6.5,12.0,304.0,362.08,301.83
2016,1,6,12,45,191.0,218.5,6.35,12.0,312.0,369.03,307.96
2016,1,6,13,0,220.0,213.0,6.2,12.0,320.0,373.81,312.06
2016,1,6,13,15,132.5,201.0,6.15,12.0,265.0,293.91,244.38
2016,1,6,13,30,45.0,189.0,6.1,12.0,210.0,211.71,174.5
2016,1,6,13,45,74.5,186.0,6.05,12.0,218.5,222.14,183.69
2016,1,6,14,0,104.0,183.0,6.0,12.0,227.0,229.85,190.15
2016,1,6,14,15,192.5,166.0,5.9,12.0,240.5,254.27,210.17
2016,1,6,14,30,281.0,149.0,5.8,12.0,254.0,268.59,220.31
2016,1,6,14,45,256.0,140.0,5.75,12.0,229.0,233.22,189.06
2016,1,6,15,0,231.0,131.0,5.7,12.0,204.0,200.12,159.73
2016,1,6,15,15,214.5,116.0,5.55,11.5,177.5,166.11,129.71
2016,1,6,15,30,198.0,101.0,5.4,11.0,151.0,133.99,101.41
2016,1,6,15,45,166.5,85.0,5.25,11.0,122.0,100.77,73.31
2016,1,6,16,0,135.0,69.0,5.1,11.0,93.0,71.41,49.77
2016,1,6,16,15,96.0,51.5,5.05,10.5,66.5,45.24,30.57
2016,1,6,16,30,57.0,34.0,5.0,10.0,40.0,27.95,17.09
2016,1,6,16,45,28.5,17.0,4.95,10.0,20.0,14.5,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,100.0,17.5,2.15,9.5,26.0,102.1,0.0
2016,1,7,8,0,200.0,35.0,2.2,10.0,52.0,212.44,156.79
2016,1,7,8,15,296.5,46.5,2.3,10.0,88.5,295.12,242.47
2016,1,7,8,30,393.0,58.0,2.4,10.0,125.0,385.25,322.54
2016,1,7,8,45,482.0,62.5,2.5,10.5,166.0,469.07,394.24
2016,1,7,9,0,571.0,67.0,2.6,11.0,207.0,555.57,464.6
2016,1,7,9,15,612.5,71.5,2.6,11.0,244.5,606.61,505.22
2016,1,7,9,30,654.0,76.0,2.6,11.0,282.0,656.91,544.17
2016,1,7,9,45,711.0,73.0,2.6,11.0,319.0,708.92,583.37
2016,1,7,10,0,768.0,70.0,2.6,11.0,356.0,754.88,617.08
2016,1,7,10,15,786.0,72.0,2.55,11.0,384.5,777.83,632.73
2016,1,7,10,30,804.0,74.0,2.5,11.0,413.0,797.81,646.16
2016,1,7,10,45,816.5,75.5,2.5,11.0,435.0,809.31,653.64
2016,1,7,11,0,829.0,77.0,2.5,11.0,457.0,817.48,658.79
2016,1,7,11,15,836.5,78.0,2.5,11.0,472.0,817.35,657.98
2016,1,7,11,30,844.0,79.0,2.5,11.0,487.0,813.76,654.83
2016,1,7,11,45,848.0,79.0,2.5,11.5,495.0,802.58,645.11
2016,1,7,12,0,852.0,79.0,2.5,12.0,503.0,788.02,633.12
2016,1,7,12,15,852.0,79.0,2.55,12.0,503.5,767.01,618.02
2016,1,7,12,30,852.0,79.0,2.6,12.0,504.0,742.89,600.67
2016,1,7,12,45,852.5,77.5,2.7,12.0,497.0,714.35,580.27
2016,1,7,13,0,853.0,76.0,2.8,12.0,490.0,682.92,557.35
2016,1,7,13,15,586.0,131.5,2.85,12.0,412.0,539.74,442.96
2016,1,7,13,30,319.0,187.0,2.9,12.0,334.0,394.41,324.71
2016,1,7,13,45,286.5,182.0,2.95,12.0,309.5,354.36,292.09
2016,1,7,14,0,254.0,177.0,3.0,12.0,285.0,316.44,260.41
2016,1,7,14,15,520.5,121.5,2.9,12.0,324.5,378.82,309.72
2016,1,7,14,30,787.0,66.0,2.8,12.0,364.0,410.51,329.63
2016,1,7,14,45,766.5,63.0,2.75,12.0,331.0,356.85,280.93
2016,1,7,15,0,746.0,60.0,2.7,12.0,298.0,303.93,232.21
2016,1,7,15,15,710.5,56.0,2.5,11.5,260.5,247.09,180.43
2016,1,7,15,30,675.0,52.0,2.3,11.0,223.0,193.25,131.58
2016,1,7,15,45,624.5,47.0,2.1,11.0,183.5,139.54,85.43
2016,1,7,16,0,574.0,42.0,1.9,11.0,144.0,91.22,48.67
2016,1,7,16,15,485.5,35.0,1.85,10.5,104.5,43.45,21.46
2016,1,7,16,30,397.0,28.0,1.8,10.0,65.0,22.75,13.12
2016,1,7,16,45,198.5,14.0,1.75,10.0,32.5,11.08,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.5,1.4,8.5,9.5,8.35,0.0
2016,1,8,8,0,0.0,19.0,1.5,9.0,19.0,16.73,7.17
2016,1,8,8,15,0.0,32.0,1.6,9.0,32.0,28.44,18.37
2016,1,8,8,30,0.0,45.0,1.7,9.0,45.0,41.72,30.27
2016,1,8,8,45,0.0,58.5,1.8,9.0,58.5,55.35,42.39
2016,1,8,9,0,0.0,72.0,1.9,9.0,72.0,68.8,54.26
2016,1,8,9,15,0.0,85.0,1.85,9.0,85.0,81.56,65.4
2016,1,8,9,30,0.0,98.0,1.8,9.0,98.0,94.29,76.37
2016,1,8,9,45,0.0,108.5,1.75,9.5,108.5,104.11,84.56
2016,1,8,10,0,0.0,119.0,1.7,10.0,119.0,114.0,92.7
2016,1,8,10,15,98.5,150.0,1.65,10.0,192.0,259.57,218.02
2016,1,8,10,30,197.0,181.0,1.6,10.0,265.0,380.88,318.13
2016,1,8,10,45,98.5,162.5,1.6,10.5,204.5,269.78,224.04
2016,1,8,11,0,0.0,144.0,1.6,11.0,144.0,135.63,109.6
2016,1,8,11,15,0.0,134.0,1.65,11.0,134.0,124.21,100.25
2016,1,8,11,30,0.0,124.0,1.7,11.0,124.0,113.46,91.17
2016,1,8,11,45,29.5,168.5,1.75,11.0,183.5,194.15,159.49
2016,1,8,12,0,59.0,213.0,1.8,11.0,243.0,267.09,219.66
2016,1,8,12,15,136.5,217.5,1.85,11.0,286.0,342.1,281.9
2016,1,8,12,30,214.0,222.0,1.9,11.0,329.0,399.0,328.49
2016,1,8,12,45,207.5,221.0,2.0,11.5,324.0,384.26,315.67
2016,1,8,13,0,201.0,220.0,2.1,12.0,319.0,369.32,303.06
2016,1,8,13,15,233.0,208.0,2.1,12.0,319.0,367.15,301.72
2016,1,8,13,30,265.0,196.0,2.1,12.0,319.0,371.75,305.32
2016,1,8,13,45,159.0,186.5,2.15,12.0,259.5,278.84,228.97
2016,1,8,14,0,53.0,177.0,2.2,12.0,200.0,197.26,161.23
2016,1,8,14,15,26.5,149.0,2.2,12.0,160.5,152.88,124.41
2016,1,8,14,30,0.0,121.0,2.2,12.0,121.0,108.71,87.45
2016,1,8,14,45,0.0,109.5,2.25,12.0,109.5,97.88,78.45
2016,1,8,15,0,0.0,98.0,2.3,12.0,98.0,87.19,69.42
2016,1,8,15,15,0.0,85.5,2.15,11.5,85.5,75.71,59.75
2016,1,8,15,30,0.0,73.0,2.0,11.0,73.0,64.37,50.05
2016,1,8,15,45,0.0,59.5,1.9,11.0,59.5,52.31,39.49
2016,1,8,16,0,0.0,46.0,1.8,11.0,46.0,40.41,28.98
2016,1,8,16,15,0.0,33.5,1.85,10.5,33.5,29.55,19.32
2016,1,8,16,30,0.0,21.0,1.9,10.0,21.0,18.5,9.77
2016,1,8,16,45,0.0,10.5,2.0,10.0,10.5,9.23,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,5.6,10.5,12.5,11.0,0.0
2016,1,9,8,0,0.0,25.0,5.7,11.0,25.0,23.17,11.97
2016,1,9,8,15,0.0,42.0,5.7,11.0,42.0,42.74,30.1
2016,1,9,8,30,0.0,59.0,5.7,11.0,59.0,61.06,46.41
2016,1,9,8,45,7.0,75.0,5.7,11.0,77.0,82.48,65.49
2016,1,9,9,0,14.0,91.0,5.7,11.0,95.0,104.06,84.6
2016,1,9,9,15,19.0,106.0,5.55,11.0,112.0,122.96,101.14
2016,1,9,9,30,24.0,121.0,5.4,11.0,129.0,154.54,128.28
2016,1,9,9,45,24.5,132.5,5.25,11.0,141.5,153.13,126.98
2016,1,9,10,0,25.0,144.0,5.1,11.0,154.0,164.37,136.36
2016,1,9,10,15,73.0,164.0,4.85,11.0,195.0,241.23,202.52
2016,1,9,10,30,121.0,184.0,4.6,11.0,236.0,320.32,269.01
2016,1,9,10,45,106.0,192.5,4.4,11.5,240.0,299.15,249.91
2016,1,9,11,0,91.0,201.0,4.2,12.0,244.0,293.37,243.69
2016,1,9,11,15,51.5,189.0,3.9,12.0,213.5,241.43,199.26
2016,1,9,11,30,12.0,177.0,3.6,12.0,183.0,178.84,145.89
2016,1,9,11,45,22.5,189.0,3.3,12.0,200.0,199.05,162.96
2016,1,9,12,0,33.0,201.0,3.0,12.0,217.0,232.18,190.31
2016,1,9,12,15,16.5,180.0,2.75,12.0,188.0,182.04,148.28
2016,1,9,12,30,0.0,159.0,2.5,12.0,159.0,147.11,118.79
2016,1,9,12,45,0.0,135.5,2.25,12.0,135.5,123.42,99.1
2016,1,9,13,0,0.0,112.0,2.0,12.0,112.0,100.61,80.04
2016,1,9,13,15,5.0,139.5,1.8,12.0,142.0,130.21,105.07
2016,1,9,13,30,10.0,167.0,1.6,12.0,172.0,159.83,129.78
2016,1,9,13,45,25.0,170.5,1.4,12.0,181.5,171.09,139.26
2016,1,9,14,0,40.0,174.0,1.2,12.0,191.0,187.37,152.72
2016,1,9,14,15,37.5,162.5,1.05,12.0,178.0,171.62,139.53
2016,1,9,14,30,35.0,151.0,0.9,12.0,165.0,156.31,126.74
2016,1,9,14,45,32.0,138.5,0.75,12.0,150.5,140.25,113.25
2016,1,9,15,0,29.0,126.0,0.6,12.0,136.0,124.67,100.09
2016,1,9,15,15,24.0,111.5,0.55,12.0,119.0,107.21,85.35
2016,1,9,15,30,19.0,97.0,0.5,12.0,102.0,89.38,70.22
2016,1,9,15,45,11.5,80.5,0.45,12.0,83.5,72.0,55.53
2016,1,9,16,0,4.0,64.0,0.4,12.0,65.0,55.73,41.71
2016,1,9,16,15,2.0,47.0,0.45,11.5,47.5,40.45,28.43
2016,1,9,16,30,0.0,30.0,0.5,11.0,30.0,26.05,16.21
2016,1,9,16,45,0.0,15.0,0.6,11.0,15.0,13.21,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.5,3.4,9.5,28.5,130.65,0.0
2016,1,10,8,0,297.0,31.0,3.6,10.0,57.0,266.32,199.97
2016,1,10,8,15,391.5,40.5,3.7,10.0,95.5,351.67,290.67
2016,1,10,8,30,486.0,50.0,3.8,10.0,134.0,442.99,372.53
2016,1,10,8,45,550.0,56.0,3.9,10.0,174.0,512.29,432.8
2016,1,10,9,0,614.0,62.0,4.0,10.0,214.0,583.13,492.01
2016,1,10,9,15,652.5,66.5,4.0,10.0,252.0,632.86,532.33
2016,1,10,9,30,691.0,71.0,4.0,10.0,290.0,681.76,570.81
2016,1,10,9,45,724.5,72.5,4.0,10.5,325.0,721.19,599.84
2016,1,10,10,0,758.0,74.0,4.0,11.0,360.0,753.76,622.91
2016,1,10,10,15,548.0,119.5,3.85,11.0,334.5,635.61,529.72
2016,1,10,10,30,338.0,165.0,3.7,11.0,309.0,496.55,415.37
2016,1,10,10,45,281.5,183.0,3.6,11.5,307.0,468.34,390.33
2016,1,10,11,0,225.0,201.0,3.5,12.0,305.0,422.66,351.08
2016,1,10,11,15,189.5,210.5,3.3,12.0,300.0,399.64,331.01
2016,1,10,11,30,154.0,220.0,3.1,12.0,295.0,376.47,310.74
2016,1,10,11,45,148.5,223.5,2.95,12.5,297.0,370.71,304.97
2016,1,10,12,0,143.0,227.0,2.8,13.0,299.0,364.68,298.95
2016,1,10,12,15,92.5,217.5,2.75,13.0,264.0,294.89,241.52
2016,1,10,12,30,42.0,208.0,2.7,13.0,229.0,241.79,197.11
2016,1,10,12,45,53.0,209.5,2.65,13.0,236.0,248.58,203.03
2016,1,10,13,0,64.0,211.0,2.6,13.0,243.0,254.58,208.09
2016,1,10,13,15,32.0,165.5,2.55,13.0,181.5,181.09,147.28
2016,1,10,13,30,0.0,120.0,2.5,13.0,120.0,108.06,86.07
2016,1,10,13,45,0.0,111.0,2.5,13.0,111.0,99.51,79.08
2016,1,10,14,0,0.0,102.0,2.5,13.0,102.0,91.08,72.09
2016,1,10,14,15,0.0,82.0,2.45,13.0,82.0,72.68,56.61
2016,1,10,14,30,0.0,62.0,2.4,13.0,62.0,54.78,41.45
2016,1,10,14,45,0.0,56.0,2.4,13.0,56.0,49.45,36.96
2016,1,10,15,0,0.0,50.0,2.4,13.0,50.0,44.12,32.42
2016,1,10,15,15,0.0,44.0,2.3,12.5,44.0,38.8,27.92
2016,1,10,15,30,0.0,38.0,2.2,12.0,38.0,33.49,23.36
2016,1,10,15,45,0.0,31.5,2.15,12.0,31.5,27.74,18.3
2016,1,10,16,0,0.0,25.0,2.1,12.0,25.0,22.0,13.21
2016,1,10,16,15,0.0,18.0,2.15,11.5,18.0,15.82,7.74
2016,1,10,16,30,0.0,11.0,2.2,11.0,11.0,9.66,2.51
2016,1,10,16,45,0.0,5.5,2.3,11.0,5.5,4.82,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,74.5,15.5,3.1,11.0,22.5,83.17,0.0
2016,1,11,8,0,149.0,31.0,3.1,11.0,45.0,172.07,127.64
2016,1,11,8,15,197.0,46.0,3.15,11.0,74.0,227.14,186.23
2016,1,11,8,30,245.0,61.0,3.2,11.0,103.0,285.23,239.09
2016,1,11,8,45,272.0,75.5,3.25,11.5,134.0,329.43,278.05
2016,1,11,9,0,299.0,90.0,3.3,12.0,165.0,374.19,316.17
2016,1,11,9,15,317.5,103.0,3.25,12.0,194.5,410.43,346.55
2016,1,11,9,30,336.0,116.0,3.2,12.0,224.0,446.16,375.69
2016,1,11,9,45,350.5,127.0,3.15,12.0,250.0,475.29,398.83
2016,1,11,10,0,365.0,138.0,3.1,12.0,276.0,503.31,420.61
2016,1,11,10,15,186.5,145.5,3.0,12.0,216.5,328.2,275.19
2016,1,11,10,30,8.0,153.0,2.9,12.0,157.0,155.2,126.35
2016,1,11,10,45,17.5,167.5,2.85,12.5,176.0,177.78,145.43
2016,1,11,11,0,27.0,182.0,2.8,13.0,195.0,200.3,163.85
2016,1,11,11,15,13.5,154.0,2.75,13.0,160.5,156.44,126.88
2016,1,11,11,30,0.0,126.0,2.7,13.0,126.0,115.35,92.07
2016,1,11,11,45,4.0,151.5,2.65,13.5,153.5,144.11,115.98
2016,1,11,12,0,8.0,177.0,2.6,14.0,181.0,173.09,139.66
2016,1,11,12,15,4.0,165.0,2.55,14.0,167.0,156.67,125.9
2016,1,11,12,30,0.0,153.0,2.5,14.0,153.0,140.93,112.8
2016,1,11,12,45,1.5,159.5,2.45,14.0,160.5,148.17,118.89
2016,1,11,13,0,3.0,166.0,2.4,14.0,168.0,155.3,124.85
2016,1,11,13,15,70.0,188.0,2.35,14.0,221.0,229.83,187.54
2016,1,11,13,30,137.0,210.0,2.3,14.0,274.0,299.9,244.8
2016,1,11,13,45,130.5,200.0,2.25,14.0,259.5,277.46,226.1
2016,1,11,14,0,124.0,190.0,2.2,14.0,245.0,255.52,208.01
2016,1,11,14,15,441.0,131.0,2.1,14.0,305.5,354.9,287.94
2016,1,11,14,30,758.0,72.0,2.0,14.0,366.0,411.59,327.66
2016,1,11,14,45,734.5,69.0,1.95,14.0,334.0,358.01,279.95
2016,1,11,15,0,711.0,66.0,1.9,14.0,302.0,305.52,232.72
2016,1,11,15,15,676.0,62.0,1.75,13.5,265.0,250.29,183.24
