Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,697.0,44.0,7.3,9.0,195.0,593.7,508.59
2016,2,1,8,45,743.5,48.0,7.35,9.5,240.5,656.88,562.02
2016,2,1,9,0,790.0,52.0,7.4,10.0,286.0,720.26,613.46
2016,2,1,9,15,820.0,54.5,7.3,10.0,329.0,767.71,651.14
2016,2,1,9,30,850.0,57.0,7.2,10.0,372.0,805.2,679.84
2016,2,1,9,45,858.0,63.0,7.1,10.5,408.0,834.59,700.2
2016,2,1,10,0,866.0,69.0,7.0,11.0,444.0,869.38,724.33
2016,2,1,10,15,881.0,71.0,6.85,11.0,476.0,884.39,733.88
2016,2,1,10,30,896.0,73.0,6.7,11.0,508.0,904.79,747.6
2016,2,1,10,45,901.0,76.0,6.6,11.5,532.0,914.02,751.52
2016,2,1,11,0,906.0,79.0,6.5,12.0,556.0,919.53,752.73
2016,2,1,11,15,912.0,80.0,6.4,12.0,574.0,919.67,751.43
2016,2,1,11,30,918.0,81.0,6.3,12.0,592.0,916.03,747.46
2016,2,1,11,45,916.5,83.5,6.2,12.0,601.0,903.89,737.26
2016,2,1,12,0,915.0,86.0,6.1,12.0,610.0,888.11,724.52
2016,2,1,12,15,915.5,86.0,6.0,12.0,612.0,867.51,708.3
2016,2,1,12,30,916.0,86.0,5.9,12.0,614.0,843.44,689.6
2016,2,1,12,45,914.5,85.5,5.8,12.0,608.0,813.86,666.81
2016,2,1,13,0,913.0,85.0,5.7,12.0,602.0,781.13,641.7
2016,2,1,13,15,907.0,84.0,5.7,12.0,588.0,741.68,611.79
2016,2,1,13,30,901.0,83.0,5.7,12.0,574.0,699.73,578.73
2016,2,1,13,45,894.5,80.5,5.7,12.0,553.0,653.55,540.79
2016,2,1,14,0,888.0,78.0,5.7,12.0,532.0,605.38,500.42
2016,2,1,14,15,874.5,76.5,5.65,12.0,503.5,554.68,456.83
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,500.47,409.38
2016,2,1,14,45,844.0,72.0,5.6,12.0,440.5,442.62,357.87
2016,2,1,15,0,827.0,69.0,5.6,12.0,406.0,384.88,305.13
2016,2,1,15,15,800.5,66.5,5.35,11.5,366.5,324.99,250.03
2016,2,1,15,30,774.0,64.0,5.1,11.0,327.0,266.85,195.85
2016,2,1,15,45,736.5,59.5,4.95,11.0,283.5,206.66,140.76
2016,2,1,16,0,699.0,55.0,4.8,11.0,240.0,150.2,91.78
2016,2,1,16,15,640.0,49.5,4.65,10.5,194.5,95.16,51.4
2016,2,1,16,30,581.0,44.0,4.5,10.0,149.0,44.19,25.55
2016,2,1,16,45,485.0,36.0,4.4,10.0,106.0,28.7,19.64
2016,2,1,17,0,389.0,28.0,4.3,10.0,63.0,22.88,12.86
2016,2,1,17,15,194.5,14.0,4.3,9.5,31.5,11.22,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,3.6,9.0,10.0,9.1,0.0
2016,2,2,7,30,0.0,20.0,3.6,9.0,20.0,18.19,0.0
2016,2,2,7,45,166.5,32.5,3.65,9.5,54.5,181.69,132.67
2016,2,2,8,0,333.0,45.0,3.7,10.0,89.0,309.66,255.95
2016,2,2,8,15,416.0,54.5,3.65,10.0,131.5,392.95,331.18
2016,2,2,8,30,499.0,64.0,3.6,10.0,174.0,480.82,407.42
2016,2,2,8,45,562.5,69.0,3.6,10.0,218.5,552.39,467.03
2016,2,2,9,0,626.0,74.0,3.6,10.0,263.0,625.45,525.67
2016,2,2,9,15,663.5,79.0,3.5,10.0,304.0,678.16,566.15
2016,2,2,9,30,701.0,84.0,3.4,10.0,345.0,730.02,604.84
2016,2,2,9,45,739.5,84.0,3.3,10.5,384.5,774.88,636.02
2016,2,2,10,0,778.0,84.0,3.2,11.0,424.0,812.93,661.32
2016,2,2,10,15,796.5,86.5,3.05,11.0,455.5,839.65,678.66
2016,2,2,10,30,815.0,89.0,2.9,11.0,487.0,863.3,693.57
2016,2,2,10,45,601.5,149.0,2.8,11.0,451.0,748.27,606.69
2016,2,2,11,0,388.0,209.0,2.7,11.0,415.0,599.84,489.85
2016,2,2,11,15,629.5,149.5,2.65,11.0,496.0,765.76,619.5
2016,2,2,11,30,871.0,90.0,2.6,11.0,577.0,896.08,712.11
2016,2,2,11,45,882.5,88.0,2.6,11.5,589.0,889.97,704.64
2016,2,2,12,0,894.0,86.0,2.6,12.0,601.0,872.34,690.46
2016,2,2,12,15,895.0,86.0,2.7,12.0,603.5,852.6,677.04
2016,2,2,12,30,896.0,86.0,2.8,12.0,606.0,829.44,661.15
2016,2,2,12,45,901.0,83.0,2.95,12.0,602.0,802.62,642.86
2016,2,2,13,0,906.0,80.0,3.1,12.0,598.0,772.37,621.91
2016,2,2,13,15,901.0,79.5,3.15,12.0,584.5,734.47,594.55
2016,2,2,13,30,896.0,79.0,3.2,12.0,571.0,694.0,564.27
2016,2,2,13,45,888.5,77.5,3.25,12.0,550.5,648.51,528.26
2016,2,2,14,0,881.0,76.0,3.3,12.0,530.0,601.09,489.84
2016,2,2,14,15,867.5,74.5,3.3,12.0,501.5,548.75,446.34
2016,2,2,14,30,854.0,73.0,3.3,12.0,473.0,496.75,401.86
2016,2,2,14,45,706.0,94.5,3.3,12.0,409.5,406.77,326.75
2016,2,2,15,0,558.0,116.0,3.3,12.0,346.0,329.65,261.96
2016,2,2,15,15,660.5,89.5,3.2,11.5,336.0,302.49,233.5
2016,2,2,15,30,763.0,63.0,3.1,11.0,326.0,264.37,193.38
2016,2,2,15,45,722.0,59.5,3.05,11.0,282.5,204.96,139.56
2016,2,2,16,0,681.0,56.0,3.0,11.0,239.0,149.7,91.98
2016,2,2,16,15,623.0,50.5,2.95,10.5,194.0,95.68,52.26
2016,2,2,16,30,565.0,45.0,2.9,10.0,149.0,45.58,26.34
2016,2,2,16,45,464.5,37.0,2.85,10.0,106.5,29.4,20.33
2016,2,2,17,0,364.0,29.0,2.8,10.0,64.0,23.62,13.8
2016,2,2,17,15,182.0,14.5,2.85,9.5,32.0,11.58,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.0,2.8,7.0,9.0,8.19,0.0
2016,2,3,7,30,0.0,18.0,2.9,7.0,18.0,18.47,0.0
2016,2,3,7,45,87.0,33.0,3.05,7.5,45.0,118.91,87.46
2016,2,3,8,0,174.0,48.0,3.2,8.0,72.0,196.01,162.6
2016,2,3,8,15,206.5,65.5,3.2,8.0,104.5,246.32,209.06
2016,2,3,8,30,239.0,83.0,3.2,8.0,137.0,298.07,255.37
2016,2,3,8,45,259.5,100.0,3.25,8.5,169.5,341.09,292.43
2016,2,3,9,0,280.0,117.0,3.3,9.0,202.0,384.35,328.51
2016,2,3,9,15,301.0,129.5,3.3,9.5,232.5,421.71,358.81
2016,2,3,9,30,322.0,142.0,3.3,10.0,263.0,459.1,388.32
2016,2,3,9,45,268.5,165.0,3.3,10.5,272.5,445.6,374.26
2016,2,3,10,0,215.0,188.0,3.3,11.0,282.0,411.73,344.2
2016,2,3,10,15,412.5,160.0,3.2,11.0,357.5,586.35,486.93
2016,2,3,10,30,610.0,132.0,3.1,11.0,433.0,738.4,603.87
2016,2,3,10,45,630.0,134.0,3.05,11.5,458.0,758.69,615.61
2016,2,3,11,0,650.0,136.0,3.0,12.0,483.0,776.15,626.18
2016,2,3,11,15,445.0,195.0,3.0,12.0,436.0,647.25,525.53
2016,2,3,11,30,240.0,254.0,3.0,12.0,389.0,494.17,402.75
2016,2,3,11,45,145.0,251.0,3.0,12.0,333.0,401.17,327.53
2016,2,3,12,0,50.0,248.0,3.0,12.0,277.0,295.88,240.67
2016,2,3,12,15,40.5,241.5,3.0,12.0,265.5,277.27,225.59
2016,2,3,12,30,31.0,235.0,3.0,12.0,254.0,259.38,210.82
2016,2,3,12,45,33.0,235.0,3.05,12.5,254.5,258.22,209.62
2016,2,3,13,0,35.0,235.0,3.1,13.0,255.0,256.88,208.25
2016,2,3,13,15,244.0,220.0,3.1,13.0,355.5,408.35,334.4
2016,2,3,13,30,453.0,205.0,3.1,13.0,456.0,530.62,432.08
2016,2,3,13,45,341.0,217.5,3.15,13.0,402.5,440.04,358.62
2016,2,3,14,0,229.0,230.0,3.2,13.0,349.0,360.17,293.71
2016,2,3,14,15,338.5,198.0,3.15,12.5,363.5,380.43,310.86
2016,2,3,14,30,448.0,166.0,3.1,12.0,378.0,388.69,316.54
2016,2,3,14,45,294.0,172.5,3.1,12.0,307.5,294.87,239.25
2016,2,3,15,0,140.0,179.0,3.1,12.0,237.0,219.04,177.38
2016,2,3,15,15,130.0,163.5,3.05,12.0,213.5,190.94,153.47
2016,2,3,15,30,120.0,148.0,3.0,12.0,190.0,164.06,130.35
2016,2,3,15,45,110.0,129.5,3.0,12.0,164.0,135.95,106.24
2016,2,3,16,0,100.0,111.0,3.0,12.0,138.0,109.33,83.65
2016,2,3,16,15,86.5,91.5,2.95,11.5,112.0,83.2,62.41
2016,2,3,16,30,73.0,72.0,2.9,11.0,86.0,59.22,44.04
2016,2,3,16,45,50.5,53.0,2.9,11.0,61.5,42.67,31.94
2016,2,3,17,0,28.0,34.0,2.9,11.0,37.0,28.75,18.24
2016,2,3,17,15,14.0,17.0,2.9,11.0,18.5,14.9,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,89.5,9.0,3.6,8.0,13.0,55.32,0.0
2016,2,4,7,30,179.0,18.0,3.7,8.0,26.0,146.07,0.0
2016,2,4,7,45,305.5,29.0,3.8,8.5,63.0,262.67,201.62
2016,2,4,8,0,432.0,40.0,3.9,9.0,100.0,371.46,309.42
2016,2,4,8,15,508.0,48.0,3.85,9.0,144.0,451.38,382.01
2016,2,4,8,30,584.0,56.0,3.8,9.0,188.0,535.56,454.05
2016,2,4,8,45,631.5,61.5,3.75,9.5,232.0,597.87,504.64
2016,2,4,9,0,679.0,67.0,3.7,10.0,276.0,660.9,553.68
2016,2,4,9,15,712.0,71.0,3.7,10.0,317.5,710.03,591.36
2016,2,4,9,30,745.0,75.0,3.7,10.0,359.0,752.9,623.28
2016,2,4,9,45,767.0,78.5,3.7,10.5,395.5,789.45,648.56
2016,2,4,10,0,789.0,82.0,3.7,11.0,432.0,823.53,671.51
2016,2,4,10,15,805.5,84.5,3.65,11.0,463.5,848.71,688.48
2016,2,4,10,30,822.0,87.0,3.6,11.0,495.0,870.76,703.08
2016,2,4,10,45,834.0,88.5,3.6,11.5,520.0,884.19,710.34
2016,2,4,11,0,846.0,90.0,3.6,12.0,545.0,894.09,715.16
2016,2,4,11,15,853.5,91.0,3.5,12.0,563.0,895.71,714.79
2016,2,4,11,30,861.0,92.0,3.4,12.0,581.0,893.64,711.97
2016,2,4,11,45,864.5,93.0,3.35,12.5,591.5,884.35,703.13
2016,2,4,12,0,868.0,94.0,3.3,13.0,602.0,871.44,691.92
2016,2,4,12,15,869.0,94.0,3.15,13.0,604.0,851.67,676.59
2016,2,4,12,30,870.0,94.0,3.0,13.0,606.0,828.49,658.96
2016,2,4,12,45,869.0,93.5,2.9,13.5,601.0,799.86,636.63
2016,2,4,13,0,868.0,93.0,2.8,14.0,596.0,768.15,612.2
2016,2,4,13,15,721.5,130.5,2.65,14.0,542.5,673.25,540.09
2016,2,4,13,30,575.0,168.0,2.5,14.0,489.0,575.99,463.79
2016,2,4,13,45,517.5,178.0,2.45,14.0,459.0,521.75,421.0
2016,2,4,14,0,460.0,188.0,2.4,14.0,429.0,470.36,379.64
2016,2,4,14,15,562.5,149.5,2.3,14.0,429.0,461.68,372.22
2016,2,4,14,30,665.0,111.0,2.2,14.0,429.0,446.27,357.69
2016,2,4,14,45,586.5,120.0,2.15,14.0,386.0,382.17,304.09
2016,2,4,15,0,508.0,129.0,2.1,14.0,343.0,321.43,253.05
2016,2,4,15,15,480.5,123.0,2.05,13.5,310.0,274.5,212.42
2016,2,4,15,30,453.0,117.0,2.0,13.0,277.0,229.99,173.29
2016,2,4,15,45,434.0,103.5,2.0,13.0,241.0,183.36,132.08
2016,2,4,16,0,415.0,90.0,2.0,13.0,205.0,138.85,93.93
2016,2,4,16,15,471.5,70.5,2.0,12.5,178.5,99.94,61.04
2016,2,4,16,30,528.0,51.0,2.0,12.0,152.0,51.5,30.62
2016,2,4,16,45,438.5,42.0,2.05,12.0,110.0,33.49,23.85
2016,2,4,17,0,349.0,33.0,2.1,12.0,68.0,27.01,16.98
2016,2,4,17,15,174.5,16.5,2.2,11.5,34.0,13.19,0.0
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,3.15,7.5,14.0,56.93,0.0
2016,2,5,7,30,183.0,19.0,3.2,8.0,28.0,150.83,0.0
2016,2,5,7,45,308.0,31.0,3.3,8.5,66.0,266.63,207.32
2016,2,5,8,0,433.0,43.0,3.4,9.0,104.0,376.11,313.29
2016,2,5,8,15,510.0,51.5,3.35,9.0,149.0,457.87,386.79
2016,2,5,8,30,587.0,60.0,3.3,9.0,194.0,543.82,459.77
2016,2,5,8,45,635.5,66.0,3.3,9.5,239.0,607.98,511.43
2016,2,5,9,0,684.0,72.0,3.3,10.0,284.0,672.81,561.52
2016,2,5,9,15,718.0,76.0,3.25,10.5,326.5,723.11,598.36
2016,2,5,9,30,752.0,80.0,3.2,11.0,369.0,772.24,633.14
2016,2,5,9,45,781.5,82.0,3.15,11.5,408.0,807.96,656.93
2016,2,5,10,0,811.0,84.0,3.1,12.0,447.0,847.17,682.83
2016,2,5,10,15,827.5,86.0,2.85,12.5,479.0,872.04,696.33
2016,2,5,10,30,844.0,88.0,2.6,13.0,511.0,893.7,707.15
2016,2,5,10,45,853.5,90.5,2.4,13.5,536.0,906.19,711.59
2016,2,5,11,0,863.0,93.0,2.2,14.0,561.0,915.07,713.42
2016,2,5,11,15,870.0,94.5,2.0,14.0,579.0,916.75,711.52
2016,2,5,11,30,877.0,96.0,1.8,14.0,597.0,914.68,707.06
2016,2,5,11,45,874.0,99.0,1.6,14.0,606.0,901.8,695.2
2016,2,5,12,0,871.0,102.0,1.4,14.0,615.0,885.37,681.05
2016,2,5,12,15,871.5,102.0,1.2,14.0,617.0,865.01,664.26
2016,2,5,12,30,872.0,102.0,1.0,14.0,619.0,841.24,645.19
2016,2,5,12,45,871.5,101.0,0.8,14.5,613.5,812.24,621.42
2016,2,5,13,0,871.0,100.0,0.6,15.0,608.0,780.14,595.67
2016,2,5,13,15,865.0,98.5,0.8,15.0,594.0,740.56,572.24
2016,2,5,13,30,859.0,97.0,1.0,15.0,580.0,698.6,544.91
2016,2,5,13,45,860.0,92.0,1.25,15.0,561.0,655.16,515.21
2016,2,5,14,0,861.0,87.0,1.5,15.0,542.0,609.2,481.87
2016,2,5,14,15,848.5,85.5,1.6,15.0,514.0,557.23,441.31
2016,2,5,14,30,836.0,84.0,1.7,15.0,486.0,504.33,398.57
2016,2,5,14,45,821.0,80.5,1.85,15.0,452.5,447.68,351.52
2016,2,5,15,0,806.0,77.0,2.0,15.0,419.0,390.96,302.66
2016,2,5,15,15,781.0,74.0,1.9,14.5,379.5,331.69,250.49
2016,2,5,15,30,756.0,71.0,1.8,14.0,340.0,274.05,198.75
2016,2,5,15,45,713.5,67.5,1.75,14.0,296.0,214.24,145.78
2016,2,5,16,0,671.0,64.0,1.7,14.0,252.0,156.32,96.69
2016,2,5,16,15,613.5,58.0,1.7,13.5,206.5,101.59,56.4
2016,2,5,16,30,556.0,52.0,1.7,13.0,161.0,53.7,31.5
2016,2,5,16,45,454.5,43.5,1.7,12.5,116.5,34.72,24.94
2016,2,5,17,0,353.0,35.0,1.7,12.0,72.0,28.73,18.63
2016,2,5,17,15,176.5,17.5,1.75,12.0,36.0,14.0,0.0
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,107.5,9.5,3.55,8.5,15.0,65.5,0.0
2016,2,6,7,30,215.0,19.0,3.7,9.0,30.0,170.89,0.0
2016,2,6,7,45,334.0,30.0,3.85,9.5,68.5,282.16,221.55
2016,2,6,8,0,453.0,41.0,4.0,10.0,107.0,387.91,323.13
2016,2,6,8,15,525.5,48.5,3.9,10.0,151.5,465.93,393.39
2016,2,6,8,30,598.0,56.0,3.8,10.0,196.0,547.87,462.68
2016,2,6,8,45,650.0,60.5,3.7,10.5,241.0,613.01,514.81
2016,2,6,9,0,702.0,65.0,3.6,11.0,286.0,673.62,561.17
2016,2,6,9,15,733.5,68.5,3.5,11.5,327.5,722.21,596.5
2016,2,6,9,30,765.0,72.0,3.4,12.0,369.0,769.36,629.55
2016,2,6,9,45,789.5,74.0,3.35,12.5,406.5,806.68,654.56
2016,2,6,10,0,814.0,76.0,3.3,13.0,444.0,841.56,677.26
2016,2,6,10,15,829.5,78.0,3.1,13.0,475.0,865.59,691.97
2016,2,6,10,30,845.0,80.0,2.9,13.0,506.0,886.43,704.17
2016,2,6,10,45,857.5,80.5,2.75,13.5,531.5,899.21,709.53
2016,2,6,11,0,870.0,81.0,2.6,14.0,557.0,899.53,706.09
2016,2,6,11,15,876.5,82.0,2.5,14.0,574.5,900.46,705.04
2016,2,6,11,30,883.0,83.0,2.4,14.0,592.0,897.72,701.53
2016,2,6,11,45,888.5,82.5,2.35,14.5,602.5,888.57,692.87
2016,2,6,12,0,894.0,82.0,2.3,15.0,613.0,875.76,681.9
2016,2,6,12,15,894.5,82.5,2.4,15.0,615.0,856.24,668.96
2016,2,6,12,30,895.0,83.0,2.5,15.0,617.0,833.29,653.62
2016,2,6,12,45,682.0,150.5,2.6,15.5,555.5,722.91,573.25
2016,2,6,13,0,469.0,218.0,2.7,16.0,494.0,601.37,478.71
2016,2,6,13,15,670.5,150.5,2.7,16.0,535.5,660.7,527.07
2016,2,6,13,30,872.0,83.0,2.7,16.0,577.0,689.84,550.69
2016,2,6,13,45,728.0,119.0,2.75,16.0,521.5,602.7,482.1
2016,2,6,14,0,584.0,155.0,2.8,16.0,466.0,517.04,414.47
2016,2,6,14,15,609.5,138.5,2.8,16.0,448.5,482.86,387.0
2016,2,6,14,30,635.0,122.0,2.8,16.0,431.0,444.76,355.12
2016,2,6,14,45,640.5,111.0,2.8,16.0,404.0,399.33,316.27
2016,2,6,15,0,646.0,100.0,2.8,16.0,377.0,352.2,274.81
2016,2,6,15,15,563.0,105.0,2.65,15.5,330.0,289.53,221.79
2016,2,6,15,30,480.0,110.0,2.5,15.0,283.0,232.4,173.59
2016,2,6,15,45,454.5,99.5,2.35,15.0,247.0,185.45,132.27
2016,2,6,16,0,429.0,89.0,2.2,15.0,211.0,141.26,94.68
2016,2,6,16,15,499.5,68.0,2.15,14.5,186.0,101.31,60.39
2016,2,6,16,30,570.0,47.0,2.1,14.0,161.0,50.42,27.93
2016,2,6,16,45,482.5,39.5,2.05,14.0,118.0,31.11,21.66
2016,2,6,17,0,395.0,32.0,2.0,14.0,75.0,25.87,16.22
2016,2,6,17,15,197.5,16.0,1.95,13.5,37.5,12.6,0.3
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,9.0,3.2,11.0,17.0,88.23,0.0
2016,2,7,7,30,302.0,18.0,3.4,11.0,34.0,215.74,31.72
2016,2,7,7,45,425.0,26.5,3.6,11.5,75.0,327.26,257.83
2016,2,7,8,0,548.0,35.0,3.8,12.0,116.0,437.37,361.75
2016,2,7,8,15,616.0,40.5,3.9,12.0,162.0,514.13,429.45
2016,2,7,8,30,684.0,46.0,4.0,12.0,208.0,593.94,496.35
2016,2,7,8,45,728.5,49.5,4.15,12.5,253.5,655.27,545.34
2016,2,7,9,0,773.0,53.0,4.3,13.0,299.0,716.76,592.78
2016,2,7,9,15,802.0,56.0,4.2,13.5,342.0,764.3,626.59
2016,2,7,9,30,831.0,59.0,4.1,14.0,385.0,801.72,651.93
2016,2,7,9,45,845.5,63.0,4.05,14.5,422.0,834.05,673.08
2016,2,7,10,0,860.0,67.0,4.0,15.0,459.0,863.49,691.69
2016,2,7,10,15,875.0,69.0,3.8,15.0,491.5,887.6,706.66
2016,2,7,10,30,890.0,71.0,3.6,15.0,524.0,908.44,719.06
2016,2,7,10,45,899.5,72.5,3.45,15.5,549.5,920.13,723.78
2016,2,7,11,0,909.0,74.0,3.3,16.0,575.0,928.14,725.97
2016,2,7,11,15,915.5,75.0,3.2,16.0,593.0,929.0,724.94
2016,2,7,11,30,922.0,76.0,3.1,16.0,611.0,926.03,721.41
2016,2,7,11,45,926.0,76.5,3.05,16.5,621.5,916.37,712.42
2016,2,7,12,0,930.0,77.0,3.0,17.0,632.0,902.9,701.0
2016,2,7,12,15,930.5,77.0,2.95,17.0,634.5,882.1,685.94
2016,2,7,12,30,931.0,77.0,2.9,17.0,637.0,857.74,668.53
2016,2,7,12,45,931.5,75.5,2.9,17.5,632.0,828.17,646.62
2016,2,7,13,0,932.0,74.0,2.9,18.0,627.0,795.28,622.43
2016,2,7,13,15,927.0,73.5,2.9,18.0,613.5,756.35,595.01
2016,2,7,13,30,922.0,73.0,2.9,18.0,600.0,714.74,565.5
2016,2,7,13,45,914.0,72.0,2.95,18.0,578.5,668.2,530.04
2016,2,7,14,0,906.0,71.0,3.0,18.0,557.0,619.67,492.07
2016,2,7,14,15,894.0,70.0,2.95,18.0,529.0,567.2,449.69
2016,2,7,14,30,882.0,69.0,2.9,18.0,501.0,513.61,405.26
2016,2,7,14,45,865.5,67.0,2.9,18.0,466.5,456.16,356.67
2016,2,7,15,0,849.0,65.0,2.9,18.0,432.0,398.63,306.56
2016,2,7,15,15,825.5,62.5,2.7,17.5,392.0,337.7,252.85
2016,2,7,15,30,802.0,60.0,2.5,17.0,352.0,278.36,199.52
2016,2,7,15,45,768.5,56.5,2.35,17.0,308.0,217.63,145.3
2016,2,7,16,0,735.0,53.0,2.2,17.0,264.0,160.09,96.06
2016,2,7,16,15,684.0,48.0,2.15,16.5,218.0,103.11,53.93
2016,2,7,16,30,633.0,43.0,2.1,16.0,172.0,52.12,27.64
2016,2,7,16,45,549.5,36.5,2.05,15.5,127.5,31.18,21.62
2016,2,7,17,0,466.0,30.0,2.0,15.0,83.0,26.27,16.61
2016,2,7,17,15,311.0,20.0,2.0,15.0,47.5,16.22,3.36
2016,2,7,17,30,156.0,10.0,2.0,15.0,12.0,9.1,0.0
2016,2,7,17,45,78.0,5.0,2.0,15.0,6.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,120.5,10.5,4.5,11.5,17.5,73.58,0.0
2016,2,8,7,30,241.0,21.0,4.6,12.0,35.0,191.4,54.34
2016,2,8,7,45,362.0,31.5,4.75,12.5,75.0,302.17,239.65
2016,2,8,8,0,483.0,42.0,4.9,13.0,115.0,410.56,340.44
2016,2,8,8,15,556.5,49.0,4.8,13.0,161.0,490.2,411.14
2016,2,8,8,30,630.0,56.0,4.7,13.0,207.0,573.73,480.99
2016,2,8,8,45,674.5,61.5,4.6,13.5,252.5,635.75,530.03
2016,2,8,9,0,719.0,67.0,4.5,14.0,298.0,692.64,572.98
2016,2,8,9,15,751.0,70.5,4.35,14.5,341.0,742.35,608.46
2016,2,8,9,30,783.0,74.0,4.2,15.0,384.0,790.55,641.56
2016,2,8,9,45,816.0,73.5,4.05,15.5,424.0,832.66,669.46
2016,2,8,10,0,849.0,73.0,3.9,16.0,464.0,872.41,694.93
2016,2,8,10,15,864.0,75.0,3.8,16.5,496.0,896.51,708.84
2016,2,8,10,30,879.0,77.0,3.7,17.0,528.0,908.18,713.82
2016,2,8,10,45,890.5,78.0,3.6,17.5,554.0,920.96,719.7
2016,2,8,11,0,902.0,79.0,3.5,18.0,580.0,930.12,723.03
2016,2,8,11,15,908.5,80.0,3.4,18.0,598.0,930.96,722.02
2016,2,8,11,30,915.0,81.0,3.3,18.0,616.0,927.99,718.56
2016,2,8,11,45,919.5,81.0,3.2,18.5,626.5,918.18,709.17
2016,2,8,12,0,924.0,81.0,3.1,19.0,637.0,904.59,697.38
2016,2,8,12,15,924.5,81.0,3.0,19.0,639.5,883.84,682.12
2016,2,8,12,30,925.0,81.0,2.9,19.0,642.0,859.54,664.55
2016,2,8,12,45,708.5,148.0,2.8,19.0,575.5,744.13,582.07
2016,2,8,13,0,492.0,215.0,2.7,19.0,509.0,617.53,485.34
2016,2,8,13,15,705.0,146.0,2.65,19.0,557.0,683.74,537.93
2016,2,8,13,30,918.0,77.0,2.6,19.0,605.0,718.34,564.82
2016,2,8,13,45,909.5,76.0,2.55,19.5,583.5,671.51,527.44
2016,2,8,14,0,901.0,75.0,2.5,20.0,562.0,622.75,488.52
2016,2,8,14,15,889.5,73.5,2.4,20.0,534.0,570.13,446.53
2016,2,8,14,30,878.0,72.0,2.3,20.0,506.0,516.35,402.55
2016,2,8,14,45,860.0,70.5,2.25,20.0,471.0,458.8,354.59
2016,2,8,15,0,842.0,69.0,2.2,20.0,436.0,401.14,305.15
2016,2,8,15,15,818.5,66.0,2.05,19.5,396.5,340.16,252.29
2016,2,8,15,30,795.0,63.0,1.9,19.0,357.0,280.58,199.57
2016,2,8,15,45,760.0,59.5,1.75,19.0,312.5,219.77,146.03
2016,2,8,16,0,725.0,56.0,1.6,19.0,268.0,162.36,97.46
2016,2,8,16,15,673.5,51.5,1.6,18.5,222.0,106.25,56.31
2016,2,8,16,30,622.0,47.0,1.6,18.0,176.0,56.23,30.57
2016,2,8,16,45,536.5,40.0,1.65,17.5,130.5,31.44,21.69
2016,2,8,17,0,451.0,33.0,1.7,17.0,85.0,26.61,16.86
2016,2,8,17,15,295.5,22.0,1.7,16.5,49.5,17.92,5.43
2016,2,8,17,30,140.0,11.0,1.7,16.0,14.0,10.01,0.0
2016,2,8,17,45,70.0,5.5,1.75,16.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,135.5,10.5,3.2,11.0,19.0,81.73,0.0
2016,2,9,7,30,271.0,21.0,3.4,11.0,38.0,210.76,84.23
2016,2,9,7,45,390.5,31.5,3.6,11.5,79.5,320.48,256.14
2016,2,9,8,0,510.0,42.0,3.8,12.0,121.0,429.41,356.05
2016,2,9,8,15,581.5,48.5,3.85,12.5,167.5,508.18,424.58
2016,2,9,8,30,653.0,55.0,3.9,13.0,214.0,590.63,492.12
2016,2,9,8,45,699.5,59.5,3.95,13.5,260.5,648.29,537.44
2016,2,9,9,0,746.0,64.0,4.0,14.0,307.0,712.39,585.94
2016,2,9,9,15,707.0,75.0,3.75,14.5,330.0,718.16,587.33
2016,2,9,9,30,668.0,86.0,3.5,15.0,353.0,714.03,581.08
2016,2,9,9,45,679.0,93.0,3.25,15.5,386.5,744.08,600.33
2016,2,9,10,0,690.0,100.0,3.0,16.0,420.0,771.59,616.84
2016,2,9,10,15,685.5,110.0,2.7,16.0,446.0,786.08,624.23
2016,2,9,10,30,681.0,120.0,2.4,16.0,472.0,797.26,629.02
2016,2,9,10,45,585.5,159.0,2.15,16.5,472.0,754.39,594.04
2016,2,9,11,0,490.0,198.0,1.9,17.0,472.0,702.54,551.22
2016,2,9,11,15,598.5,168.0,1.75,17.5,513.0,767.94,597.64
2016,2,9,11,30,707.0,138.0,1.6,18.0,554.0,824.09,633.07
2016,2,9,11,45,813.5,112.5,1.45,18.5,599.5,871.77,661.64
2016,2,9,12,0,920.0,87.0,1.3,19.0,645.0,910.28,683.26
2016,2,9,12,15,920.0,87.0,1.2,19.0,647.0,889.08,666.98
2016,2,9,12,30,920.0,87.0,1.1,19.0,649.0,864.37,649.22
2016,2,9,12,45,829.0,109.5,1.05,19.0,612.5,795.6,602.51
2016,2,9,13,0,738.0,132.0,1.0,19.0,576.0,724.25,553.86
2016,2,9,13,15,824.0,107.5,1.05,19.0,593.5,727.88,558.2
2016,2,9,13,30,910.0,83.0,1.1,19.0,611.0,721.27,554.53
2016,2,9,13,45,565.0,164.0,1.2,19.0,488.5,542.83,422.35
2016,2,9,14,0,220.0,245.0,1.3,19.0,366.0,371.08,290.95
2016,2,9,14,15,289.5,221.0,1.35,19.0,371.5,378.9,298.17
2016,2,9,14,30,359.0,197.0,1.4,19.0,377.0,371.94,292.09
2016,2,9,14,45,256.5,194.5,1.5,19.0,318.5,301.17,236.3
2016,2,9,15,0,154.0,192.0,1.6,19.0,260.0,236.97,185.87
2016,2,9,15,15,106.0,172.0,1.5,18.5,216.5,191.17,149.71
2016,2,9,15,30,58.0,152.0,1.4,18.0,173.0,149.56,117.03
2016,2,9,15,45,52.0,134.5,1.35,17.5,151.5,127.69,99.28
2016,2,9,16,0,46.0,117.0,1.3,17.0,130.0,106.78,82.22
2016,2,9,16,15,38.5,98.0,1.25,16.5,108.0,85.58,65.08
2016,2,9,16,30,31.0,79.0,1.2,16.0,86.0,65.72,49.27
2016,2,9,16,45,19.5,60.0,1.15,16.0,64.0,49.34,37.47
2016,2,9,17,0,8.0,41.0,1.1,16.0,42.0,34.91,24.09
2016,2,9,17,15,4.0,24.0,1.1,16.0,24.5,20.82,8.32
2016,2,9,17,30,0.0,7.0,1.1,16.0,7.0,6.37,0.0
2016,2,9,17,45,0.0,3.5,1.15,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,101.5,11.5,2.0,12.0,18.0,64.67,0.0
2016,2,10,7,30,203.0,23.0,2.0,12.0,36.0,175.25,84.27
2016,2,10,7,45,301.0,36.0,2.0,12.5,74.5,269.82,215.07
2016,2,10,8,0,399.0,49.0,2.0,13.0,113.0,363.78,299.46
2016,2,10,8,15,460.5,59.0,2.0,13.0,156.0,436.07,362.21
2016,2,10,8,30,522.0,69.0,2.0,13.0,199.0,511.51,424.75
2016,2,10,8,45,560.5,77.5,2.0,13.5,241.5,569.64,469.83
2016,2,10,9,0,599.0,86.0,2.0,14.0,284.0,628.03,513.35
2016,2,10,9,15,652.5,82.5,1.85,14.0,324.0,683.8,553.32
2016,2,10,9,30,706.0,79.0,1.7,14.0,364.0,738.8,591.21
2016,2,10,9,45,770.5,73.5,1.6,14.5,411.0,796.09,628.73
2016,2,10,10,0,835.0,68.0,1.5,15.0,458.0,847.97,661.09
2016,2,10,10,15,839.0,78.5,1.5,15.0,493.5,882.21,682.93
2016,2,10,10,30,843.0,89.0,1.5,15.0,529.0,903.53,695.92
2016,2,10,10,45,853.5,90.5,1.55,15.5,554.5,915.88,702.34
2016,2,10,11,0,864.0,92.0,1.6,16.0,580.0,924.6,706.48
2016,2,10,11,15,755.0,125.5,1.65,16.0,561.5,863.9,664.65
2016,2,10,11,30,646.0,159.0,1.7,16.0,543.0,794.26,616.7
2016,2,10,11,45,767.0,127.0,1.8,16.5,590.0,853.87,658.5
2016,2,10,12,0,888.0,95.0,1.9,17.0,637.0,893.77,684.85
2016,2,10,12,15,888.5,95.0,1.9,17.0,639.5,873.53,670.32
2016,2,10,12,30,889.0,95.0,1.9,17.0,642.0,849.87,654.15
2016,2,10,12,45,888.5,94.0,1.95,17.5,636.5,820.97,633.67
2016,2,10,13,0,888.0,93.0,2.0,18.0,631.0,788.91,611.0
2016,2,10,13,15,708.0,144.5,2.0,18.0,567.5,687.16,537.28
2016,2,10,13,30,528.0,196.0,2.0,18.0,504.0,578.93,455.31
2016,2,10,13,45,693.0,143.0,2.0,18.0,533.0,610.42,480.71
2016,2,10,14,0,858.0,90.0,2.0,18.0,562.0,618.93,486.86
2016,2,10,14,15,614.0,143.5,1.95,18.0,473.0,494.5,389.74
2016,2,10,14,30,370.0,197.0,1.9,18.0,384.0,377.9,298.36
2016,2,10,14,45,326.5,189.5,1.9,18.0,346.0,328.06,258.58
2016,2,10,15,0,283.0,182.0,1.9,18.0,308.0,282.32,221.29
2016,2,10,15,15,141.5,111.5,1.8,17.5,174.5,149.46,115.82
2016,2,10,15,30,0.0,41.0,1.7,17.0,41.0,36.15,25.02
2016,2,10,15,45,0.0,36.0,1.6,17.0,36.0,31.72,21.38
2016,2,10,16,0,0.0,31.0,1.5,17.0,31.0,27.3,17.63
2016,2,10,16,15,0.0,25.5,1.5,16.5,25.5,22.44,13.5
2016,2,10,16,30,0.0,20.0,1.5,16.0,20.0,17.58,9.32
2016,2,10,16,45,0.0,15.0,1.55,16.0,15.0,13.18,5.93
2016,2,10,17,0,0.0,10.0,1.6,16.0,10.0,8.77,1.87
2016,2,10,17,15,0.0,5.5,1.6,15.5,5.5,4.82,0.0
2016,2,10,17,30,0.0,1.0,1.6,15.0,1.0,0.91,0.0
2016,2,10,17,45,0.0,0.5,1.6,15.0,0.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,76.0,12.0,1.85,12.5,17.5,51.62,0.0
2016,2,11,7,30,152.0,24.0,1.9,13.0,35.0,146.96,79.81
2016,2,11,7,45,217.0,40.0,1.95,13.5,68.5,221.51,176.37
2016,2,11,8,0,282.0,56.0,2.0,14.0,102.0,293.26,241.17
2016,2,11,8,15,322.0,71.0,1.8,14.0,139.5,350.54,290.97
2016,2,11,8,30,362.0,86.0,1.6,14.0,177.0,409.98,340.38
2016,2,11,8,45,396.0,96.5,1.45,14.0,213.5,460.33,380.74
2016,2,11,9,0,430.0,107.0,1.3,14.0,250.0,511.55,420.1
2016,2,11,9,15,570.0,93.0,1.1,14.0,309.5,628.92,507.61
2016,2,11,9,30,710.0,79.0,0.9,14.0,369.0,743.7,586.67
2016,2,11,9,45,727.0,84.0,0.75,14.5,404.5,772.52,600.98
2016,2,11,10,0,744.0,89.0,0.6,15.0,440.0,803.83,617.37
2016,2,11,10,15,779.5,92.5,0.6,15.0,482.5,847.43,645.3
2016,2,11,10,30,815.0,96.0,0.6,15.0,525.0,888.3,670.81
2016,2,11,10,45,617.5,158.0,0.6,15.5,492.0,785.54,598.68
2016,2,11,11,0,420.0,220.0,0.6,16.0,459.0,665.06,510.95
2016,2,11,11,15,295.5,250.0,0.6,16.0,420.5,564.15,437.15
2016,2,11,11,30,171.0,280.0,0.6,16.0,382.0,463.53,361.01
2016,2,11,11,45,168.0,286.5,0.6,16.5,388.5,462.39,359.98
2016,2,11,12,0,165.0,293.0,0.6,17.0,395.0,460.58,357.53
2016,2,11,12,15,311.0,265.0,0.6,17.0,458.0,561.16,434.14
2016,2,11,12,30,457.0,237.0,0.6,17.0,521.0,653.24,500.92
2016,2,11,12,45,355.5,258.0,0.65,17.5,477.5,564.22,434.18
2016,2,11,13,0,254.0,279.0,0.7,18.0,434.0,493.31,381.05
2016,2,11,13,15,385.0,240.5,0.65,18.0,470.0,534.97,414.2
2016,2,11,13,30,516.0,202.0,0.6,18.0,506.0,577.62,445.49
2016,2,11,13,45,628.0,166.0,0.6,18.0,523.0,592.34,456.12
2016,2,11,14,0,740.0,130.0,0.6,18.0,540.0,591.5,455.11
2016,2,11,14,15,618.0,150.5,0.65,18.0,481.5,504.44,389.87
2016,2,11,14,30,496.0,171.0,0.7,18.0,423.0,423.28,328.49
2016,2,11,14,45,431.0,171.0,0.8,18.0,379.0,363.32,282.2
2016,2,11,15,0,366.0,171.0,0.9,18.0,335.0,305.25,236.36
2016,2,11,15,15,487.0,132.5,0.95,17.5,330.5,290.15,220.42
2016,2,11,15,30,608.0,94.0,1.0,17.0,326.0,259.3,189.06
2016,2,11,15,45,544.0,96.5,1.1,17.0,285.5,207.57,145.37
2016,2,11,16,0,480.0,99.0,1.2,17.0,245.0,160.29,107.14
2016,2,11,16,15,431.5,87.5,1.3,16.5,202.5,112.33,71.26
2016,2,11,16,30,383.0,76.0,1.4,16.0,160.0,70.3,46.16
2016,2,11,16,45,314.5,61.5,1.5,16.0,119.5,46.82,35.38
2016,2,11,17,0,246.0,47.0,1.6,16.0,79.0,36.32,25.5
2016,2,11,17,15,123.0,30.5,1.65,15.5,46.5,24.56,12.58
2016,2,11,17,30,0.0,14.0,1.7,15.0,14.0,12.73,0.0
