Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,2.2,13.5,7.5,6.82,0.0
2016,3,3,7,0,0.0,15.0,2.2,14.0,15.0,13.2,1.35
2016,3,3,7,15,0.0,33.5,2.3,14.0,33.5,31.68,20.26
2016,3,3,7,30,0.0,52.0,2.4,14.0,52.0,50.98,37.34
2016,3,3,7,45,5.5,72.5,2.5,14.0,74.0,75.89,59.11
2016,3,3,8,0,11.0,93.0,2.6,14.0,96.0,100.75,80.67
2016,3,3,8,15,18.0,112.0,2.5,14.0,118.0,125.03,101.48
2016,3,3,8,30,25.0,131.0,2.4,14.0,140.0,161.83,132.39
2016,3,3,8,45,23.5,147.0,2.3,14.5,156.5,164.09,133.6
2016,3,3,9,0,22.0,163.0,2.2,15.0,173.0,178.38,144.68
2016,3,3,9,15,11.0,125.0,2.1,15.0,130.0,125.29,100.13
2016,3,3,9,30,0.0,87.0,2.0,15.0,87.0,77.07,59.37
2016,3,3,9,45,23.0,163.0,1.95,15.0,176.0,186.14,150.14
2016,3,3,10,0,46.0,239.0,1.9,15.0,265.0,294.91,237.2
2016,3,3,10,15,32.0,234.0,1.9,15.0,252.5,272.65,218.12
2016,3,3,10,30,18.0,229.0,1.9,15.0,240.0,234.84,187.25
2016,3,3,10,45,16.0,231.0,1.95,15.0,241.5,233.52,185.97
2016,3,3,11,0,14.0,233.0,2.0,15.0,243.0,232.31,184.7
2016,3,3,11,15,42.5,275.5,2.2,15.0,305.5,319.54,254.42
2016,3,3,11,30,71.0,318.0,2.4,15.0,368.0,391.07,310.34
2016,3,3,11,45,72.0,321.5,2.6,15.0,373.0,391.81,310.65
2016,3,3,12,0,73.0,325.0,2.8,15.0,378.0,392.25,311.12
2016,3,3,12,15,39.5,265.0,2.7,15.0,294.0,294.11,233.68
2016,3,3,12,30,6.0,205.0,2.6,15.0,210.0,191.92,151.68
2016,3,3,12,45,65.0,272.5,2.55,15.0,319.0,317.07,253.07
2016,3,3,13,0,124.0,340.0,2.5,15.0,428.0,440.49,348.97
2016,3,3,13,15,125.5,332.5,2.4,15.0,419.5,425.12,336.46
2016,3,3,13,30,127.0,325.0,2.3,15.0,411.0,409.36,324.34
2016,3,3,13,45,90.5,303.0,2.25,15.0,363.5,345.32,274.3
2016,3,3,14,0,54.0,281.0,2.2,15.0,316.0,294.14,233.93
2016,3,3,14,15,111.5,279.0,2.1,15.0,347.5,326.2,260.04
2016,3,3,14,30,169.0,277.0,2.0,15.0,379.0,345.05,274.7
2016,3,3,14,45,138.5,259.0,1.95,15.0,339.5,300.95,239.45
2016,3,3,15,0,108.0,241.0,1.9,15.0,300.0,257.99,205.24
2016,3,3,15,15,54.0,175.5,1.9,15.0,205.0,173.58,137.83
2016,3,3,15,30,0.0,110.0,1.9,15.0,110.0,96.77,75.94
2016,3,3,15,45,2.0,122.5,1.9,15.0,123.5,107.25,84.94
2016,3,3,16,0,4.0,135.0,1.9,15.0,137.0,116.44,92.7
2016,3,3,16,15,2.0,117.0,1.75,14.5,118.0,99.94,79.29
2016,3,3,16,30,0.0,99.0,1.6,14.0,99.0,83.9,66.07
2016,3,3,16,45,0.0,80.0,1.5,14.0,80.0,67.88,54.98
2016,3,3,17,0,0.0,61.0,1.4,14.0,61.0,52.38,40.97
2016,3,3,17,15,0.0,43.5,1.3,14.0,43.5,37.84,27.65
2016,3,3,17,30,0.0,26.0,1.2,14.0,26.0,22.92,13.83
2016,3,3,17,45,0.0,13.0,1.2,14.0,13.0,11.43,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.5,1.75,13.5,4.5,4.09,0.0
2016,3,4,7,0,0.0,9.0,1.9,14.0,9.0,7.9,0.0
2016,3,4,7,15,0.0,19.5,2.05,14.0,19.5,17.15,8.48
2016,3,4,7,30,0.0,30.0,2.2,14.0,30.0,26.43,16.73
2016,3,4,7,45,0.0,42.0,2.35,14.0,42.0,37.05,26.05
2016,3,4,8,0,0.0,54.0,2.5,14.0,54.0,47.69,35.3
2016,3,4,8,15,0.0,66.5,2.65,14.0,66.5,59.2,45.18
2016,3,4,8,30,0.0,79.0,2.8,14.0,79.0,71.05,55.2
2016,3,4,8,45,0.0,102.0,2.95,14.5,102.0,93.8,74.17
2016,3,4,9,0,0.0,125.0,3.1,15.0,125.0,116.67,92.92
2016,3,4,9,15,0.0,101.5,3.3,15.0,101.5,91.47,71.62
2016,3,4,9,30,0.0,78.0,3.5,15.0,78.0,69.03,52.68
2016,3,4,9,45,4.5,136.5,3.7,15.5,139.0,129.4,102.78
2016,3,4,10,0,9.0,195.0,3.9,16.0,200.0,193.06,154.42
2016,3,4,10,15,4.5,156.5,3.9,16.0,159.0,148.17,117.32
2016,3,4,10,30,0.0,118.0,3.9,16.0,118.0,105.95,82.4
2016,3,4,10,45,0.0,83.5,3.95,16.0,83.5,74.03,56.0
2016,3,4,11,0,0.0,49.0,4.0,16.0,49.0,43.38,30.55
2016,3,4,11,15,0.0,46.0,4.0,16.0,46.0,40.72,28.32
2016,3,4,11,30,0.0,43.0,4.0,16.0,43.0,38.07,26.09
2016,3,4,11,45,0.0,90.0,4.05,16.0,90.0,79.88,60.63
2016,3,4,12,0,0.0,137.0,4.1,16.0,137.0,123.09,95.94
2016,3,4,12,15,0.0,130.5,4.2,16.0,130.5,116.93,90.87
2016,3,4,12,30,0.0,124.0,4.3,16.0,124.0,110.85,85.92
2016,3,4,12,45,13.0,201.0,4.4,16.0,210.5,193.29,153.29
2016,3,4,13,0,26.0,278.0,4.5,16.0,297.0,276.01,219.62
2016,3,4,13,15,26.5,272.5,4.45,15.5,291.0,269.11,214.44
2016,3,4,13,30,27.0,267.0,4.4,15.0,285.0,270.33,215.94
2016,3,4,13,45,152.0,282.0,4.35,15.0,381.0,374.81,301.58
2016,3,4,14,0,277.0,297.0,4.3,15.0,477.0,464.5,372.68
2016,3,4,14,15,233.5,288.0,4.1,15.0,435.5,405.76,325.24
2016,3,4,14,30,190.0,279.0,3.9,15.0,394.0,357.86,286.7
2016,3,4,14,45,123.0,254.5,3.75,15.0,327.0,289.4,231.78
2016,3,4,15,0,56.0,230.0,3.6,15.0,260.0,226.52,181.34
2016,3,4,15,15,28.0,176.5,3.55,15.0,191.5,164.97,131.67
2016,3,4,15,30,0.0,123.0,3.5,15.0,123.0,107.9,85.31
2016,3,4,15,45,0.0,77.0,3.5,15.0,77.0,68.12,52.22
2016,3,4,16,0,0.0,31.0,3.5,15.0,31.0,27.32,17.72
2016,3,4,16,15,0.0,26.5,3.6,15.0,26.5,23.33,14.36
2016,3,4,16,30,0.0,22.0,3.7,15.0,22.0,19.35,10.97
2016,3,4,16,45,0.0,18.0,3.8,15.0,18.0,15.82,8.51
2016,3,4,17,0,0.0,14.0,3.9,15.0,14.0,12.3,5.3
2016,3,4,17,15,0.0,10.0,4.05,15.0,10.0,8.78,2.06
2016,3,4,17,30,0.0,6.0,4.2,15.0,6.0,5.26,0.0
2016,3,4,17,45,0.0,3.0,4.35,15.0,3.0,2.63,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,5.65,14.5,2.0,1.82,0.0
2016,3,5,7,0,0.0,4.0,6.0,15.0,4.0,3.5,0.0
2016,3,5,7,15,0.0,8.0,6.25,15.0,8.0,7.02,0.12
2016,3,5,7,30,0.0,12.0,6.5,15.0,12.0,10.53,3.24
2016,3,5,7,45,0.0,17.0,6.75,15.0,17.0,14.94,7.09
2016,3,5,8,0,0.0,22.0,7.0,15.0,22.0,19.35,10.93
2016,3,5,8,15,0.0,27.0,7.0,15.0,27.0,23.77,14.72
2016,3,5,8,30,0.0,32.0,7.0,15.0,32.0,28.19,18.48
2016,3,5,8,45,0.0,71.5,7.0,15.0,71.5,63.22,48.22
2016,3,5,9,0,0.0,111.0,7.0,15.0,111.0,101.78,80.59
2016,3,5,9,15,0.0,107.0,7.0,15.0,107.0,96.86,76.22
2016,3,5,9,30,0.0,103.0,7.0,15.0,103.0,92.42,72.3
2016,3,5,9,45,0.0,98.5,7.05,15.5,98.5,87.82,68.13
2016,3,5,10,0,0.0,94.0,7.1,16.0,94.0,83.44,64.19
2016,3,5,10,15,0.0,131.5,7.3,16.0,131.5,119.12,93.58
2016,3,5,10,30,0.0,169.0,7.5,16.0,169.0,155.52,123.31
2016,3,5,10,45,0.0,165.0,7.75,16.5,165.0,151.02,119.18
2016,3,5,11,0,0.0,161.0,8.0,17.0,161.0,146.7,115.29
2016,3,5,11,15,33.0,241.0,8.1,17.0,265.0,271.83,217.79
2016,3,5,11,30,66.0,321.0,8.2,17.0,369.0,388.79,311.57
2016,3,5,11,45,61.5,322.5,8.3,17.0,367.0,382.21,305.82
2016,3,5,12,0,57.0,324.0,8.4,17.0,365.0,375.62,300.31
2016,3,5,12,15,162.0,334.5,8.5,17.0,452.0,491.79,395.2
2016,3,5,12,30,267.0,345.0,8.6,17.0,539.0,599.9,481.78
2016,3,5,12,45,137.5,280.0,8.7,17.0,380.0,397.66,320.37
2016,3,5,13,0,8.0,215.0,8.8,17.0,221.0,201.43,159.54
2016,3,5,13,15,7.5,211.0,9.25,16.5,216.5,196.45,156.06
2016,3,5,13,30,7.0,207.0,9.7,16.0,212.0,191.53,152.5
2016,3,5,13,45,3.5,132.0,10.15,16.0,134.5,119.99,93.99
2016,3,5,14,0,0.0,57.0,10.6,16.0,57.0,50.46,36.47
2016,3,5,14,15,0.0,61.0,11.15,16.0,61.0,54.0,39.49
2016,3,5,14,30,0.0,65.0,11.7,16.0,65.0,57.53,42.52
2016,3,5,14,45,0.0,43.0,12.3,16.0,43.0,38.0,26.26
2016,3,5,15,0,0.0,21.0,12.9,16.0,21.0,18.53,9.95
2016,3,5,15,15,0.0,16.0,13.1,15.5,16.0,14.1,6.28
2016,3,5,15,30,0.0,11.0,13.3,15.0,11.0,9.69,2.57
2016,3,5,15,45,0.0,9.5,13.5,15.0,9.5,8.36,1.47
2016,3,5,16,0,0.0,8.0,13.7,15.0,8.0,7.04,0.35
2016,3,5,16,15,0.0,6.5,13.65,15.0,6.5,5.71,0.0
2016,3,5,16,30,0.0,5.0,13.6,15.0,5.0,4.39,0.0
2016,3,5,16,45,0.0,4.0,13.6,15.0,4.0,3.51,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,13.35,15.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,58.0,16.5,4.8,12.0,21.0,43.08,0.0
2016,3,6,7,0,116.0,33.0,4.8,12.0,42.0,124.68,84.52
2016,3,6,7,15,229.5,49.0,4.95,12.0,84.0,227.28,185.22
2016,3,6,7,30,343.0,65.0,5.1,12.0,126.0,329.39,276.44
2016,3,6,7,45,418.5,76.5,5.25,12.5,174.5,409.87,347.1
2016,3,6,8,0,494.0,88.0,5.4,13.0,223.0,496.37,420.49
2016,3,6,8,15,547.0,96.0,5.45,13.0,272.5,571.07,482.35
2016,3,6,8,30,600.0,104.0,5.5,13.0,322.0,644.66,540.67
2016,3,6,8,45,634.0,111.0,5.6,13.5,369.0,702.35,584.01
2016,3,6,9,0,668.0,118.0,5.7,14.0,416.0,759.53,625.97
2016,3,6,9,15,695.0,122.5,5.65,14.0,460.0,806.55,659.89
2016,3,6,9,30,722.0,127.0,5.6,14.0,504.0,851.83,692.01
2016,3,6,9,45,581.5,174.0,5.6,14.0,492.0,778.64,634.65
2016,3,6,10,0,441.0,221.0,5.6,14.0,480.0,705.39,574.15
2016,3,6,10,15,615.5,180.0,5.5,14.0,563.0,836.82,676.17
2016,3,6,10,30,790.0,139.0,5.4,14.0,646.0,962.34,766.43
2016,3,6,10,45,803.0,140.0,5.35,14.0,672.0,968.82,768.86
2016,3,6,11,0,816.0,141.0,5.3,14.0,698.0,978.87,774.74
2016,3,6,11,15,822.5,142.0,5.35,14.0,716.0,978.83,774.19
2016,3,6,11,30,829.0,143.0,5.4,14.0,734.0,975.02,771.14
2016,3,6,11,45,660.0,208.0,5.45,14.0,682.5,877.23,699.61
2016,3,6,12,0,491.0,273.0,5.5,14.0,631.0,767.67,614.16
2016,3,6,12,15,266.0,292.0,5.65,14.0,486.0,554.52,447.31
2016,3,6,12,30,41.0,311.0,5.8,14.0,341.0,339.24,271.99
2016,3,6,12,45,80.0,329.0,5.95,14.0,387.5,386.88,311.57
2016,3,6,13,0,119.0,347.0,6.1,14.0,434.0,442.52,356.44
2016,3,6,13,15,117.0,341.0,6.25,14.0,425.0,426.05,343.47
2016,3,6,13,30,115.0,335.0,6.4,14.0,416.0,400.54,323.49
2016,3,6,13,45,110.0,322.0,6.55,14.0,397.5,376.22,304.26
2016,3,6,14,0,105.0,309.0,6.7,14.0,379.0,352.35,285.25
2016,3,6,14,15,90.5,291.0,6.8,14.0,349.0,318.74,258.12
2016,3,6,14,30,76.0,273.0,6.9,14.0,319.0,286.83,232.26
2016,3,6,14,45,43.0,231.5,7.05,14.0,257.0,227.15,183.61
2016,3,6,15,0,10.0,190.0,7.2,14.0,195.0,171.15,137.82
2016,3,6,15,15,5.0,171.5,7.3,13.5,174.0,151.81,122.36
2016,3,6,15,30,0.0,153.0,7.4,13.0,153.0,133.28,107.48
2016,3,6,15,45,0.0,125.5,7.5,13.0,125.5,109.32,87.58
2016,3,6,16,0,0.0,98.0,7.6,13.0,98.0,85.71,67.77
2016,3,6,16,15,0.0,84.5,7.65,13.0,84.5,73.92,57.87
2016,3,6,16,30,0.0,71.0,7.7,13.0,71.0,62.25,47.94
2016,3,6,16,45,0.0,57.0,7.8,13.0,57.0,50.31,39.56
2016,3,6,17,0,0.0,43.0,7.9,13.0,43.0,37.93,28.3
2016,3,6,17,15,0.0,31.0,7.95,12.5,31.0,27.31,18.58
2016,3,6,17,30,0.0,19.0,8.0,12.0,19.0,16.71,8.79
2016,3,6,17,45,0.0,9.5,8.1,12.0,9.5,8.34,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,118.0,14.5,4.8,10.0,24.0,70.56,0.0
2016,3,7,7,0,236.0,29.0,5.0,10.0,48.0,195.85,142.84
2016,3,7,7,15,336.5,41.5,5.2,10.0,90.5,282.02,233.57
2016,3,7,7,30,437.0,54.0,5.4,10.0,133.0,378.55,321.17
2016,3,7,7,45,493.0,64.0,5.65,10.0,180.0,450.29,385.71
2016,3,7,8,0,549.0,74.0,5.9,10.0,227.0,525.53,451.14
2016,3,7,8,15,612.0,74.0,5.95,10.0,274.5,596.62,509.76
2016,3,7,8,30,675.0,74.0,6.0,10.0,322.0,669.81,568.28
2016,3,7,8,45,726.0,79.5,6.05,10.5,379.0,737.6,619.86
2016,3,7,9,0,777.0,85.0,6.1,11.0,436.0,810.57,674.16
2016,3,7,9,15,800.0,88.0,6.1,11.0,480.5,854.94,706.3
2016,3,7,9,30,823.0,91.0,6.1,11.0,525.0,897.11,736.48
2016,3,7,9,45,411.5,69.0,6.1,11.0,286.0,495.55,417.96
2016,3,7,10,0,0.0,47.0,6.1,11.0,47.0,41.55,29.75
2016,3,7,10,15,0.0,52.5,6.2,11.0,52.5,46.45,33.95
2016,3,7,10,30,0.0,58.0,6.3,11.0,58.0,51.35,38.03
2016,3,7,10,45,9.5,155.0,6.4,11.5,161.5,150.41,121.34
2016,3,7,11,0,19.0,252.0,6.5,12.0,265.0,255.82,207.83
2016,3,7,11,15,32.0,280.5,6.65,12.0,303.0,313.46,254.76
2016,3,7,11,30,45.0,309.0,6.8,12.0,341.0,354.46,287.97
2016,3,7,11,45,159.5,328.0,6.95,12.0,444.5,496.25,404.99
2016,3,7,12,0,274.0,347.0,7.1,12.0,548.0,631.58,513.85
2016,3,7,12,15,335.5,331.5,7.25,12.0,578.5,659.24,536.91
2016,3,7,12,30,397.0,316.0,7.4,12.0,609.0,682.89,557.0
2016,3,7,12,45,381.0,318.0,7.6,12.0,596.5,654.47,534.47
2016,3,7,13,0,365.0,320.0,7.8,12.0,584.0,625.49,511.5
2016,3,7,13,15,390.0,305.5,7.85,12.0,583.0,611.4,500.98
2016,3,7,13,30,415.0,291.0,7.9,12.0,582.0,594.4,487.89
2016,3,7,13,45,348.0,297.0,7.95,12.5,536.0,530.87,434.95
2016,3,7,14,0,281.0,303.0,8.0,13.0,490.0,472.06,385.75
2016,3,7,14,15,140.5,230.0,8.0,13.0,323.5,297.26,242.93
2016,3,7,14,30,0.0,157.0,8.0,13.0,157.0,139.25,111.31
2016,3,7,14,45,0.0,84.0,8.05,13.0,84.0,74.42,57.33
2016,3,7,15,0,0.0,11.0,8.1,13.0,11.0,9.7,2.6
2016,3,7,15,15,371.5,58.0,8.0,13.0,237.5,189.94,148.92
2016,3,7,15,30,743.0,105.0,7.9,13.0,464.0,319.58,242.82
2016,3,7,15,45,716.5,99.5,7.85,13.0,418.0,258.67,186.67
2016,3,7,16,0,690.0,94.0,7.8,13.0,372.0,200.41,134.49
2016,3,7,16,15,648.0,88.0,7.7,12.5,322.5,142.88,88.18
2016,3,7,16,30,606.0,82.0,7.6,12.0,273.0,90.53,55.24
2016,3,7,16,45,545.5,74.0,7.5,12.0,223.0,55.71,44.57
2016,3,7,17,0,485.0,66.0,7.4,12.0,173.0,51.2,40.32
2016,3,7,17,15,389.5,55.0,7.35,11.5,126.5,43.75,33.3
2016,3,7,17,30,294.0,44.0,7.3,11.0,80.0,34.13,24.04
2016,3,7,17,45,161.5,27.5,7.3,11.0,45.5,21.56,9.41
2016,3,7,18,0,29.0,11.0,7.3,11.0,11.0,10.01,0.0
2016,3,7,18,15,14.5,5.5,7.3,11.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,139.0,15.0,4.0,10.5,27.5,103.09,0.0
2016,3,8,7,0,278.0,30.0,4.0,11.0,55.0,220.07,165.07
2016,3,8,7,15,388.5,41.5,3.95,11.0,100.5,313.71,258.89
2016,3,8,7,30,499.0,53.0,3.9,11.0,146.0,418.37,351.65
2016,3,8,7,45,554.0,62.5,3.9,11.5,195.0,491.75,414.97
2016,3,8,8,0,609.0,72.0,3.9,12.0,244.0,568.39,477.65
2016,3,8,8,15,653.0,78.0,3.8,12.0,294.0,634.76,529.55
2016,3,8,8,30,697.0,84.0,3.7,12.0,344.0,702.16,580.41
2016,3,8,8,45,716.0,91.5,3.65,12.5,390.0,750.81,614.46
2016,3,8,9,0,735.0,99.0,3.6,13.0,436.0,797.87,646.45
2016,3,8,9,15,487.5,165.5,3.5,13.0,398.0,664.46,542.17
2016,3,8,9,30,240.0,232.0,3.4,13.0,360.0,505.88,412.52
2016,3,8,9,45,377.0,217.0,3.3,13.0,434.5,618.42,502.83
2016,3,8,10,0,514.0,202.0,3.2,13.0,509.0,754.87,605.87
2016,3,8,10,15,444.5,237.5,3.15,13.0,513.0,730.89,583.39
2016,3,8,10,30,375.0,273.0,3.1,13.0,517.0,685.59,546.8
2016,3,8,10,45,290.0,302.0,3.05,13.0,495.0,633.13,504.24
2016,3,8,11,0,205.0,331.0,3.0,13.0,473.0,560.53,446.53
2016,3,8,11,15,202.5,340.0,2.9,13.0,483.5,563.01,447.8
2016,3,8,11,30,200.0,349.0,2.8,13.0,494.0,564.47,447.93
2016,3,8,11,45,119.5,330.0,2.75,13.0,417.5,460.32,366.2
2016,3,8,12,0,39.0,311.0,2.7,13.0,341.0,343.82,273.68
2016,3,8,12,15,72.5,333.5,2.7,12.5,388.0,394.42,315.11
2016,3,8,12,30,106.0,356.0,2.7,12.0,435.0,442.59,353.55
2016,3,8,12,45,172.0,353.0,2.75,12.0,479.0,501.17,400.1
2016,3,8,13,0,238.0,350.0,2.8,12.0,523.0,541.35,432.03
2016,3,8,13,15,146.5,330.5,2.9,12.0,437.0,437.71,350.58
2016,3,8,13,30,55.0,311.0,3.0,12.0,351.0,332.56,266.82
2016,3,8,13,45,44.5,291.5,3.2,12.0,323.0,301.45,242.63
2016,3,8,14,0,34.0,272.0,3.4,12.0,295.0,271.74,219.07
2016,3,8,14,15,56.5,275.0,3.3,12.0,311.0,283.56,229.1
2016,3,8,14,30,79.0,278.0,3.2,12.0,327.0,292.53,236.45
2016,3,8,14,45,39.5,222.5,3.15,12.0,247.0,217.26,175.5
2016,3,8,15,0,0.0,167.0,3.1,12.0,167.0,146.95,118.14
2016,3,8,15,15,7.0,171.5,2.8,11.5,175.0,152.5,123.25
2016,3,8,15,30,14.0,176.0,2.5,11.0,183.0,156.71,127.01
2016,3,8,15,45,7.0,150.5,2.25,11.0,154.0,131.67,106.46
2016,3,8,16,0,0.0,125.0,2.0,11.0,125.0,107.89,86.95
2016,3,8,16,15,0.0,108.5,1.65,11.0,108.5,93.35,74.8
2016,3,8,16,30,0.0,92.0,1.3,11.0,92.0,78.98,62.64
2016,3,8,16,45,0.0,75.5,1.0,11.0,75.5,64.96,53.08
2016,3,8,17,0,0.0,59.0,0.7,11.0,59.0,51.24,40.61
2016,3,8,17,15,0.0,43.5,1.05,10.5,43.5,38.17,28.58
2016,3,8,17,30,0.0,28.0,1.4,10.0,28.0,24.68,16.03
2016,3,8,17,45,0.0,16.0,1.75,10.0,16.0,14.08,4.72
2016,3,8,18,0,0.0,4.0,2.1,10.0,4.0,3.64,0.0
2016,3,8,18,15,0.0,2.0,2.2,10.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,4.35,11.5,1.5,1.31,0.0
2016,3,9,7,0,0.0,3.0,4.4,12.0,3.0,2.63,0.0
2016,3,9,7,15,0.0,6.0,4.4,12.0,6.0,5.26,0.0
2016,3,9,7,30,0.0,9.0,4.4,12.0,9.0,7.9,1.13
2016,3,9,7,45,0.0,12.0,4.4,12.5,12.0,10.54,3.45
2016,3,9,8,0,0.0,15.0,4.4,13.0,15.0,13.18,5.75
2016,3,9,8,15,0.0,18.0,4.3,13.0,18.0,15.83,8.04
2016,3,9,8,30,0.0,21.0,4.2,13.0,21.0,18.49,10.3
2016,3,9,8,45,7.5,95.0,4.1,13.0,98.5,92.24,73.56
2016,3,9,9,0,15.0,169.0,4.0,13.0,176.0,176.57,144.2
2016,3,9,9,15,7.5,162.0,3.9,13.0,165.5,160.03,129.61
2016,3,9,9,30,0.0,155.0,3.8,13.0,155.0,144.28,115.86
2016,3,9,9,45,1.0,167.0,3.75,13.5,168.0,156.43,125.44
2016,3,9,10,0,2.0,179.0,3.7,14.0,181.0,168.62,134.92
2016,3,9,10,15,11.0,211.5,3.7,14.0,219.5,209.7,168.46
2016,3,9,10,30,20.0,244.0,3.7,14.0,258.0,250.97,201.7
2016,3,9,10,45,10.0,205.5,3.7,14.5,212.5,200.53,159.98
2016,3,9,11,0,0.0,167.0,3.7,15.0,167.0,152.23,120.03
2016,3,9,11,15,0.0,155.0,3.7,15.0,155.0,140.42,110.37
2016,3,9,11,30,0.0,143.0,3.7,15.0,143.0,128.87,100.89
2016,3,9,11,45,4.0,182.5,3.75,15.5,185.5,169.83,134.02
2016,3,9,12,0,8.0,222.0,3.8,16.0,228.0,210.92,166.73
2016,3,9,12,15,23.5,268.0,3.8,16.0,286.0,268.67,213.02
2016,3,9,12,30,39.0,314.0,3.8,16.0,344.0,339.56,268.83
2016,3,9,12,45,87.5,335.5,3.85,16.0,401.0,398.89,316.18
2016,3,9,13,0,136.0,357.0,3.9,16.0,458.0,465.3,368.12
2016,3,9,13,15,111.5,344.5,3.9,16.0,426.0,414.2,328.15
2016,3,9,13,30,87.0,332.0,3.9,16.0,394.0,376.17,298.37
2016,3,9,13,45,87.0,321.0,3.9,16.0,381.5,358.6,284.93
2016,3,9,14,0,87.0,310.0,3.9,16.0,369.0,340.99,271.3
2016,3,9,14,15,97.5,298.5,3.9,16.0,362.0,329.06,262.18
2016,3,9,14,30,108.0,287.0,3.9,16.0,355.0,315.95,251.92
2016,3,9,14,45,140.0,271.5,3.9,16.0,353.5,311.38,248.19
2016,3,9,15,0,172.0,256.0,3.9,16.0,352.0,299.15,237.76
2016,3,9,15,15,106.5,227.0,3.85,16.0,285.0,235.45,186.82
2016,3,9,15,30,41.0,198.0,3.8,16.0,218.0,182.18,144.82
2016,3,9,15,45,63.0,184.5,3.8,16.0,212.0,170.96,134.94
2016,3,9,16,0,85.0,171.0,3.8,16.0,206.0,156.85,122.29
2016,3,9,16,15,77.0,151.0,3.65,15.5,179.5,131.74,102.28
2016,3,9,16,30,69.0,131.0,3.5,15.0,153.0,107.91,84.1
2016,3,9,16,45,61.0,109.0,3.35,15.0,126.0,86.49,71.25
2016,3,9,17,0,53.0,87.0,3.2,15.0,99.0,70.15,56.61
2016,3,9,17,15,37.5,66.0,3.15,14.5,73.5,54.09,42.06
2016,3,9,17,30,22.0,45.0,3.1,14.0,48.0,37.71,27.0
2016,3,9,17,45,11.0,26.5,3.1,14.0,28.0,22.78,11.46
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,7.28,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.5,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,20.5,17.0,6.05,13.5,19.0,32.74,0.0
2016,3,10,7,0,41.0,34.0,6.2,14.0,38.0,70.8,51.02
2016,3,10,7,15,73.0,55.0,6.3,14.0,67.0,117.63,93.91
2016,3,10,7,30,105.0,76.0,6.4,14.0,96.0,166.06,137.13
2016,3,10,7,45,123.0,97.5,6.5,14.5,128.5,207.65,173.5
2016,3,10,8,0,141.0,119.0,6.6,15.0,161.0,250.11,209.75
2016,3,10,8,15,157.5,139.0,6.8,15.0,193.5,290.15,243.61
2016,3,10,8,30,174.0,159.0,7.0,15.0,226.0,330.87,277.42
2016,3,10,8,45,87.0,102.0,7.2,15.0,135.5,187.36,155.85
2016,3,10,9,0,0.0,45.0,7.4,15.0,45.0,39.72,28.08
2016,3,10,9,15,0.0,40.5,7.4,15.0,40.5,35.75,24.66
2016,3,10,9,30,0.0,36.0,7.4,15.0,36.0,31.79,21.23
2016,3,10,9,45,0.0,30.0,7.4,15.5,30.0,26.49,16.67
2016,3,10,10,0,0.0,24.0,7.4,16.0,24.0,21.2,12.14
2016,3,10,10,15,0.0,52.0,7.3,16.0,52.0,46.01,32.84
2016,3,10,10,30,0.0,80.0,7.2,16.0,80.0,70.92,53.45
2016,3,10,10,45,0.0,70.0,7.1,16.0,70.0,62.04,46.0
2016,3,10,11,0,0.0,60.0,7.0,16.0,60.0,53.17,38.59
2016,3,10,11,15,0.0,46.0,6.85,16.0,46.0,40.75,28.25
2016,3,10,11,30,0.0,32.0,6.7,16.0,32.0,28.33,17.93
2016,3,10,11,45,0.0,32.5,6.6,16.0,32.5,28.78,18.29
2016,3,10,12,0,0.0,33.0,6.5,16.0,33.0,29.23,18.65
2016,3,10,12,15,0.0,45.0,6.35,16.0,45.0,39.88,27.48
2016,3,10,12,30,0.0,57.0,6.2,16.0,57.0,50.54,36.3
2016,3,10,12,45,0.0,104.5,6.05,16.0,104.5,93.0,71.28
2016,3,10,13,0,0.0,152.0,5.9,16.0,152.0,136.21,106.62
2016,3,10,13,15,0.0,104.0,5.65,16.0,104.0,92.47,70.88
2016,3,10,13,30,0.0,56.0,5.4,16.0,56.0,49.62,35.62
2016,3,10,13,45,0.0,44.0,5.2,16.0,44.0,38.95,26.82
2016,3,10,14,0,0.0,32.0,5.0,16.0,32.0,28.3,18.0
2016,3,10,14,15,0.0,35.0,4.8,15.5,35.0,30.95,20.3
2016,3,10,14,30,0.0,38.0,4.6,15.0,38.0,33.59,22.61
2016,3,10,14,45,0.0,28.0,4.45,15.0,28.0,24.73,15.21
2016,3,10,15,0,0.0,18.0,4.3,15.0,18.0,15.88,7.78
2016,3,10,15,15,0.0,29.5,4.2,15.0,29.5,26.03,16.42
2016,3,10,15,30,0.0,41.0,4.1,15.0,41.0,36.19,25.09
2016,3,10,15,45,0.0,35.5,4.05,15.0,35.5,31.31,21.02
2016,3,10,16,0,0.0,30.0,4.0,15.0,30.0,26.44,16.94
2016,3,10,16,15,0.0,26.0,4.0,15.0,26.0,22.89,13.97
2016,3,10,16,30,0.0,22.0,4.0,15.0,22.0,19.36,10.96
2016,3,10,16,45,0.0,18.0,4.0,15.0,18.0,15.82,8.53
2016,3,10,17,0,0.0,14.0,4.0,15.0,14.0,12.3,5.33
2016,3,10,17,15,0.0,10.0,4.2,14.5,10.0,8.78,2.12
2016,3,10,17,30,0.0,6.0,4.4,14.0,6.0,5.26,0.0
2016,3,10,17,45,0.0,3.5,4.6,14.0,3.5,3.07,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,10.85,13.0,6.0,5.26,0.0
2016,3,11,7,0,0.0,12.0,10.9,13.0,12.0,10.54,2.84
2016,3,11,7,15,0.0,21.0,10.5,13.0,21.0,18.47,9.92
2016,3,11,7,30,0.0,30.0,10.1,13.0,30.0,26.42,16.95
2016,3,11,7,45,0.0,40.0,9.75,13.0,40.0,35.26,24.7
2016,3,11,8,0,0.0,50.0,9.4,13.0,50.0,44.12,32.38
2016,3,11,8,15,0.0,60.0,9.25,13.0,60.0,53.0,39.98
2016,3,11,8,30,0.0,70.0,9.1,13.0,70.0,61.89,47.5
2016,3,11,8,45,0.0,98.5,8.95,13.0,98.5,89.18,70.61
2016,3,11,9,0,0.0,127.0,8.8,13.0,127.0,117.36,94.22
2016,3,11,9,15,0.0,134.0,8.55,13.0,134.0,123.44,99.04
2016,3,11,9,30,0.0,141.0,8.3,13.0,141.0,129.63,103.94
2016,3,11,9,45,2.5,165.0,8.05,13.0,166.5,155.46,125.33
2016,3,11,10,0,5.0,189.0,7.8,13.0,192.0,181.41,146.62
2016,3,11,10,15,4.0,187.5,7.75,13.0,190.0,177.92,143.37
2016,3,11,10,30,3.0,186.0,7.7,13.0,188.0,174.65,140.37
2016,3,11,10,45,166.0,252.0,7.7,13.5,369.5,434.98,357.65
2016,3,11,11,0,329.0,318.0,7.7,14.0,551.0,684.87,556.04
2016,3,11,11,15,259.5,339.0,7.7,14.0,525.5,634.25,513.12
2016,3,11,11,30,190.0,360.0,7.7,14.0,500.0,566.1,457.44
2016,3,11,11,45,295.5,343.0,7.7,14.0,563.5,656.94,531.08
2016,3,11,12,0,401.0,326.0,7.7,14.0,627.0,726.39,587.01
2016,3,11,12,15,644.0,222.5,7.75,14.0,707.5,844.4,683.64
2016,3,11,12,30,887.0,119.0,7.8,14.0,788.0,915.95,738.47
2016,3,11,12,45,496.0,238.0,7.9,14.0,612.0,683.01,555.99
2016,3,11,13,0,105.0,357.0,8.0,14.0,436.0,428.23,345.47
2016,3,11,13,15,117.0,352.0,8.15,14.0,438.0,435.06,351.72
2016,3,11,13,30,129.0,347.0,8.3,14.0,440.0,429.54,347.75
2016,3,11,13,45,252.0,318.5,8.5,14.0,493.0,484.38,394.22
2016,3,11,14,0,375.0,290.0,8.7,14.0,546.0,519.22,423.64
2016,3,11,14,15,210.5,278.0,8.65,13.5,420.5,381.82,311.53
2016,3,11,14,30,46.0,266.0,8.6,13.0,295.0,263.44,213.91
2016,3,11,14,45,126.5,262.0,8.6,13.0,335.5,296.19,241.12
2016,3,11,15,0,207.0,258.0,8.6,13.0,376.0,315.34,255.71
2016,3,11,15,15,103.5,142.5,8.55,12.5,201.5,164.22,131.54
2016,3,11,15,30,0.0,27.0,8.5,12.0,27.0,23.81,14.76
2016,3,11,15,45,0.0,27.5,8.5,12.0,27.5,24.24,15.2
2016,3,11,16,0,0.0,28.0,8.5,12.0,28.0,24.67,15.63
2016,3,11,16,15,0.0,24.5,8.45,11.5,24.5,21.57,13.04
2016,3,11,16,30,0.0,21.0,8.4,11.0,21.0,18.48,10.41
2016,3,11,16,45,0.0,17.0,8.4,11.0,17.0,14.94,7.91
2016,3,11,17,0,0.0,13.0,8.4,11.0,13.0,11.42,4.68
2016,3,11,17,15,0.0,9.5,8.35,11.0,9.5,8.34,1.82
2016,3,11,17,30,0.0,6.0,8.3,11.0,6.0,5.26,0.0
2016,3,11,17,45,0.0,3.5,8.25,11.0,3.5,3.07,0.0
2016,3,11,18,0,0.0,1.0,8.2,11.0,1.0,0.91,0.0
2016,3,11,18,15,0.0,0.5,8.2,11.0,0.5,0.45,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,5.05,11.5,11.0,9.67,0.0
2016,3,12,7,0,0.0,22.0,5.3,12.0,22.0,19.37,10.19
2016,3,12,7,15,0.0,39.0,5.6,12.0,39.0,34.77,23.85
2016,3,12,7,30,0.0,56.0,5.9,12.0,56.0,51.67,38.72
2016,3,12,7,45,0.0,74.5,6.2,12.0,74.5,70.05,54.76
2016,3,12,8,0,0.0,93.0,6.5,12.0,93.0,88.21,70.43
2016,3,12,8,15,0.0,112.0,6.7,12.0,112.0,106.81,86.25
2016,3,12,8,30,0.0,131.0,6.9,12.0,131.0,125.31,101.78
2016,3,12,8,45,1.5,144.0,7.1,12.5,145.0,138.38,112.41
2016,3,12,9,0,3.0,157.0,7.3,13.0,159.0,151.64,123.07
2016,3,12,9,15,15.0,185.5,7.4,13.0,194.0,191.45,156.45
2016,3,12,9,30,27.0,214.0,7.5,13.0,229.0,231.75,189.89
2016,3,12,9,45,21.0,217.0,7.65,13.0,229.0,227.39,185.55
2016,3,12,10,0,15.0,220.0,7.8,13.0,229.0,223.15,181.39
2016,3,12,10,15,16.0,231.0,7.8,13.0,241.0,234.18,190.11
2016,3,12,10,30,17.0,242.0,7.8,13.0,253.0,245.18,198.79
2016,3,12,10,45,15.5,243.0,7.8,13.0,254.0,243.4,196.95
2016,3,12,11,0,14.0,244.0,7.8,13.0,255.0,241.73,195.27
2016,3,12,11,15,7.0,203.5,7.8,13.0,209.5,193.8,155.63
2016,3,12,11,30,0.0,163.0,7.8,13.0,164.0,147.64,117.3
2016,3,12,11,45,0.5,162.5,7.8,13.5,163.5,147.41,116.87
2016,3,12,12,0,1.0,162.0,7.8,14.0,163.0,147.17,116.43
2016,3,12,12,15,1.0,162.5,7.8,14.0,163.0,147.39,116.59
2016,3,12,12,30,1.0,163.0,7.8,14.0,163.0,147.6,116.76
2016,3,12,12,45,2.5,177.0,7.85,14.0,178.5,161.57,128.3
2016,3,12,13,0,4.0,191.0,7.9,14.0,194.0,175.33,139.67
2016,3,12,13,15,3.5,186.0,7.9,14.0,189.0,169.8,135.2
2016,3,12,13,30,3.0,181.0,7.9,14.0,184.0,164.35,130.83
2016,3,12,13,45,1.5,115.5,7.9,14.0,117.0,103.73,80.96
2016,3,12,14,0,0.0,50.0,7.9,14.0,50.0,44.27,31.51
2016,3,12,14,15,15.0,150.5,7.8,14.0,160.0,142.56,113.66
2016,3,12,14,30,30.0,251.0,7.7,14.0,270.0,241.26,194.88
2016,3,12,14,45,20.0,223.0,7.65,14.0,235.5,206.02,166.09
2016,3,12,15,0,10.0,195.0,7.6,14.0,201.0,175.24,141.01
2016,3,12,15,15,5.0,112.5,7.45,14.0,115.5,101.1,79.62
2016,3,12,15,30,0.0,30.0,7.3,14.0,30.0,26.46,16.88
2016,3,12,15,45,0.0,26.0,7.15,14.0,26.0,22.92,13.93
2016,3,12,16,0,0.0,22.0,7.0,14.0,22.0,19.38,10.95
2016,3,12,16,15,0.0,19.0,6.9,13.5,19.0,16.72,8.74
2016,3,12,16,30,0.0,16.0,6.8,13.0,16.0,14.07,6.5
2016,3,12,16,45,0.0,13.0,6.7,13.0,13.0,11.42,4.65
2016,3,12,17,0,0.0,10.0,6.6,13.0,10.0,8.78,2.24
2016,3,12,17,15,0.0,7.5,6.45,13.0,7.5,6.58,0.21
2016,3,12,17,30,0.0,5.0,6.3,13.0,5.0,4.38,0.0
2016,3,12,17,45,0.0,2.5,6.15,13.0,2.5,2.19,0.0
2016,3,12,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,5.6,13.5,2.0,1.75,0.0
2016,3,13,7,0,0.0,4.0,5.8,14.0,4.0,3.5,0.0
2016,3,13,7,15,0.0,7.0,5.9,14.0,7.0,6.14,0.0
2016,3,13,7,30,0.0,10.0,6.0,14.0,10.0,8.78,1.85
2016,3,13,7,45,0.0,13.5,6.1,14.0,13.5,11.86,4.55
2016,3,13,8,0,0.0,17.0,6.2,14.0,17.0,14.95,7.22
2016,3,13,8,15,0.0,20.0,6.25,14.0,20.0,17.6,9.48
2016,3,13,8,30,0.0,23.0,6.3,14.0,23.0,20.25,11.73
2016,3,13,8,45,0.0,46.0,6.35,14.0,46.0,40.6,29.05
2016,3,13,9,0,0.0,69.0,6.4,14.0,69.0,61.02,46.26
2016,3,13,9,15,0.0,81.0,6.45,14.0,81.0,71.71,55.13
2016,3,13,9,30,0.0,93.0,6.5,14.0,93.0,82.56,64.08
2016,3,13,9,45,0.0,71.0,6.55,14.0,71.0,62.86,47.39
2016,3,13,10,0,0.0,49.0,6.6,14.0,49.0,43.34,30.9
2016,3,13,10,15,0.0,98.0,6.6,14.0,98.0,87.1,67.42
2016,3,13,10,30,0.0,147.0,6.6,14.0,147.0,133.35,105.59
2016,3,13,10,45,0.0,137.5,6.6,14.0,137.5,124.05,97.73
2016,3,13,11,0,0.0,128.0,6.6,14.0,128.0,114.96,90.11
2016,3,13,11,15,0.0,137.0,6.6,14.0,137.0,123.29,96.88
2016,3,13,11,30,0.0,146.0,6.6,14.0,146.0,131.59,103.62
2016,3,13,11,45,2.0,166.0,6.6,14.0,167.5,152.09,120.45
2016,3,13,12,0,4.0,186.0,6.6,14.0,189.0,172.5,137.14
2016,3,13,12,15,2.0,171.5,6.6,14.0,173.0,156.66,124.08
2016,3,13,12,30,0.0,157.0,6.6,14.0,157.0,141.14,111.31
2016,3,13,12,45,0.0,145.5,6.65,14.0,145.5,130.37,102.52
2016,3,13,13,0,0.0,134.0,6.7,14.0,134.0,119.72,93.82
2016,3,13,13,15,0.5,152.5,6.65,14.0,153.0,136.79,107.95
2016,3,13,13,30,1.0,171.0,6.6,14.0,172.0,153.73,121.94
