Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,45,4.0,189.5,6.6,14.0,192.5,172.19,137.27
2016,3,13,14,0,7.0,208.0,6.6,14.0,213.0,190.13,152.15
2016,3,13,14,15,3.5,173.0,6.5,14.0,175.5,155.79,124.13
2016,3,13,14,30,0.0,138.0,6.4,14.0,138.0,122.31,96.67
2016,3,13,14,45,1.0,157.0,6.3,14.0,157.5,139.18,110.88
2016,3,13,15,0,2.0,176.0,6.2,14.0,177.0,155.45,124.58
2016,3,13,15,15,1.0,159.5,6.1,14.0,160.0,140.01,112.07
2016,3,13,15,30,0.0,143.0,6.0,14.0,143.0,124.87,99.77
2016,3,13,15,45,0.0,100.0,5.95,14.0,100.0,87.98,69.08
2016,3,13,16,0,0.0,57.0,5.9,14.0,57.0,50.34,37.38
2016,3,13,16,15,0.0,49.5,5.85,14.0,49.5,43.68,31.81
2016,3,13,16,30,0.0,42.0,5.8,14.0,42.0,37.03,26.18
2016,3,13,16,45,0.0,34.5,5.75,14.0,34.5,30.39,21.64
2016,3,13,17,0,0.0,27.0,5.7,14.0,27.0,23.76,15.64
2016,3,13,17,15,0.0,20.0,5.55,14.0,20.0,17.58,9.98
2016,3,13,17,30,0.0,13.0,5.4,14.0,13.0,11.41,4.32
2016,3,13,17,45,0.0,7.5,5.3,14.0,7.5,6.58,0.0
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.75,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.5,1.0,0.91,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.0,23.5,4.35,10.5,31.0,73.5,40.21
2016,3,14,7,0,128.0,47.0,4.4,11.0,62.0,148.08,118.14
2016,3,14,7,15,194.0,66.5,4.4,11.0,102.5,217.11,180.9
2016,3,14,7,30,260.0,86.0,4.4,11.0,143.0,292.19,247.54
2016,3,14,7,45,304.5,103.5,4.4,11.5,186.5,354.83,301.56
2016,3,14,8,0,349.0,121.0,4.4,12.0,230.0,435.03,367.91
2016,3,14,8,15,412.5,123.0,4.35,12.0,274.0,500.67,422.1
2016,3,14,8,30,476.0,125.0,4.3,12.0,318.0,569.69,477.57
2016,3,14,8,45,430.5,153.5,4.25,12.5,344.0,580.09,481.93
2016,3,14,9,0,385.0,182.0,4.2,13.0,370.0,584.93,481.9
2016,3,14,9,15,395.5,198.5,4.1,13.0,407.0,622.55,509.38
2016,3,14,9,30,406.0,215.0,4.0,13.0,444.0,658.72,535.27
2016,3,14,9,45,409.0,231.5,3.95,13.0,475.0,686.04,554.12
2016,3,14,10,0,412.0,248.0,3.9,13.0,506.0,711.28,571.29
2016,3,14,10,15,463.0,243.0,3.85,13.0,546.5,757.77,605.77
2016,3,14,10,30,514.0,238.0,3.8,13.0,587.0,802.75,638.53
2016,3,14,10,45,471.0,266.5,3.8,13.5,595.5,789.51,624.8
2016,3,14,11,0,428.0,295.0,3.8,14.0,604.0,773.03,609.29
2016,3,14,11,15,409.0,309.5,3.8,14.0,610.0,747.25,589.51
2016,3,14,11,30,390.0,324.0,3.8,14.0,616.0,736.19,580.24
2016,3,14,11,45,348.5,340.0,3.85,14.0,603.5,703.61,554.76
2016,3,14,12,0,307.0,356.0,3.9,14.0,591.0,670.39,528.85
2016,3,14,12,15,416.0,316.5,3.95,14.0,635.0,728.82,575.17
2016,3,14,12,30,525.0,277.0,4.0,14.0,679.0,768.73,606.95
2016,3,14,12,45,508.0,283.0,4.05,14.0,669.5,738.53,583.95
2016,3,14,13,0,491.0,289.0,4.1,14.0,660.0,707.19,560.38
2016,3,14,13,15,658.5,218.0,4.25,14.0,705.0,747.98,594.9
2016,3,14,13,30,826.0,147.0,4.4,14.0,750.0,767.63,612.86
2016,3,14,13,45,820.5,143.5,4.55,14.0,727.5,720.0,576.81
2016,3,14,14,0,815.0,140.0,4.7,14.0,705.0,670.49,538.72
2016,3,14,14,15,803.0,137.5,4.8,14.0,674.5,616.42,495.76
2016,3,14,14,30,791.0,135.0,4.9,14.0,644.0,560.92,450.47
2016,3,14,14,45,774.0,132.0,5.05,14.0,606.5,502.08,401.32
2016,3,14,15,0,757.0,129.0,5.2,14.0,569.0,443.61,350.98
2016,3,14,15,15,734.5,125.0,5.25,13.5,526.5,382.89,298.0
2016,3,14,15,30,712.0,121.0,5.3,13.0,484.0,323.81,245.2
2016,3,14,15,45,682.0,116.0,5.4,13.0,437.0,263.98,191.29
2016,3,14,16,0,652.0,111.0,5.5,13.0,390.0,207.33,141.34
2016,3,14,16,15,610.5,104.5,5.4,12.5,340.5,151.57,96.82
2016,3,14,16,30,569.0,98.0,5.3,12.0,291.0,101.08,65.02
2016,3,14,16,45,509.5,89.0,5.25,12.0,240.5,66.8,54.56
2016,3,14,17,0,450.0,80.0,5.2,12.0,190.0,59.53,47.93
2016,3,14,17,15,363.0,67.5,5.15,11.5,142.5,51.01,40.03
2016,3,14,17,30,276.0,55.0,5.1,11.0,95.0,42.24,31.65
2016,3,14,17,45,138.0,37.5,5.05,11.0,57.5,29.93,19.22
2016,3,14,18,0,0.0,20.0,5.0,11.0,20.0,17.12,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.5,10.0,9.1,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,3.4,9.0,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,3.4,9.0,11.0,28.44,0.0
2016,3,15,6,45,189.5,25.0,3.4,9.5,46.0,151.76,98.37
2016,3,15,7,0,336.0,40.0,3.4,10.0,81.0,266.75,217.63
2016,3,15,7,15,429.0,50.5,3.4,10.5,129.0,354.26,296.77
2016,3,15,7,30,522.0,61.0,3.4,11.0,177.0,450.15,379.66
2016,3,15,7,45,588.0,66.5,3.4,11.5,229.0,528.29,445.07
2016,3,15,8,0,654.0,72.0,3.4,12.0,281.0,610.3,509.46
2016,3,15,8,15,693.5,77.0,3.4,12.0,331.5,673.95,557.88
2016,3,15,8,30,733.0,82.0,3.4,12.0,382.0,738.19,605.36
2016,3,15,8,45,763.0,85.0,3.4,12.5,430.5,787.31,639.07
2016,3,15,9,0,793.0,88.0,3.4,13.0,479.0,840.02,674.69
2016,3,15,9,15,813.0,91.0,3.35,13.5,523.0,881.96,701.37
2016,3,15,9,30,833.0,94.0,3.3,14.0,567.0,921.48,725.88
2016,3,15,9,45,848.5,96.0,3.3,14.5,605.5,952.71,744.53
2016,3,15,10,0,864.0,98.0,3.3,15.0,644.0,980.78,760.89
2016,3,15,10,15,874.5,100.0,3.25,15.0,676.0,990.19,765.31
2016,3,15,10,30,885.0,102.0,3.2,15.0,708.0,1006.23,774.61
2016,3,15,10,45,893.5,102.5,3.2,15.0,733.0,1014.81,779.23
2016,3,15,11,0,902.0,103.0,3.2,15.0,758.0,1019.54,781.45
2016,3,15,11,15,907.0,104.0,3.2,15.0,775.5,1017.46,779.21
2016,3,15,11,30,912.0,105.0,3.2,15.0,793.0,1011.43,774.51
2016,3,15,11,45,915.0,105.0,3.2,15.5,802.5,998.42,763.79
2016,3,15,12,0,918.0,105.0,3.2,16.0,812.0,981.55,750.66
2016,3,15,12,15,918.5,105.0,3.25,16.0,813.0,958.59,735.28
2016,3,15,12,30,919.0,105.0,3.3,16.0,814.0,932.01,717.46
2016,3,15,12,45,921.0,102.5,3.35,16.0,808.0,900.6,696.26
2016,3,15,13,0,923.0,100.0,3.4,16.0,802.0,865.75,672.57
2016,3,15,13,15,919.0,99.5,3.5,16.0,787.0,824.95,644.75
2016,3,15,13,30,915.0,99.0,3.6,16.0,772.0,781.39,614.66
2016,3,15,13,45,909.0,97.5,3.7,16.0,749.0,732.92,580.15
2016,3,15,14,0,903.0,96.0,3.8,16.0,726.0,682.31,541.49
2016,3,15,14,15,894.0,94.5,3.9,16.0,696.0,628.03,498.89
2016,3,15,14,30,885.0,93.0,4.0,16.0,666.0,572.38,453.92
2016,3,15,14,45,872.0,91.0,4.15,16.0,629.0,513.23,404.85
2016,3,15,15,0,859.0,89.0,4.3,16.0,592.0,452.34,352.92
2016,3,15,15,15,841.5,86.5,4.4,15.5,549.5,389.88,298.61
2016,3,15,15,30,824.0,84.0,4.5,15.0,507.0,328.22,243.41
2016,3,15,15,45,800.0,80.5,4.65,15.0,460.0,265.17,186.3
2016,3,15,16,0,776.0,77.0,4.8,15.0,413.0,204.33,132.31
2016,3,15,16,15,742.0,73.0,4.8,14.5,362.5,144.41,84.28
2016,3,15,16,30,708.0,69.0,4.8,14.0,312.0,88.55,49.92
2016,3,15,16,45,658.5,63.0,4.85,14.0,260.5,46.17,35.75
2016,3,15,17,0,609.0,57.0,4.9,14.0,209.0,42.88,32.74
2016,3,15,17,15,530.0,49.5,4.85,13.5,159.0,38.14,28.34
2016,3,15,17,30,451.0,42.0,4.8,13.0,109.0,33.32,23.64
2016,3,15,17,45,315.5,30.0,4.8,12.5,67.5,24.18,14.53
2016,3,15,18,0,180.0,18.0,4.8,12.0,26.0,14.7,0.0
2016,3,15,18,15,90.0,9.0,4.75,12.0,13.0,8.19,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,42.0,5.5,1.35,10.5,6.5,0.0,0.0
2016,3,16,6,30,84.0,11.0,1.3,11.0,13.0,47.97,0.0
2016,3,16,6,45,233.5,24.5,1.3,11.5,50.0,178.48,122.82
2016,3,16,7,0,383.0,38.0,1.3,12.0,87.0,291.78,235.48
2016,3,16,7,15,473.0,47.5,1.35,12.0,136.0,378.59,312.22
2016,3,16,7,30,563.0,57.0,1.4,12.0,185.0,473.51,392.3
2016,3,16,7,45,620.5,63.0,1.45,12.5,237.0,547.96,452.13
2016,3,16,8,0,678.0,69.0,1.5,13.0,289.0,625.62,510.47
2016,3,16,8,15,716.0,73.5,1.6,13.5,340.0,683.95,552.42
2016,3,16,8,30,754.0,78.0,1.7,14.0,391.0,747.43,596.95
2016,3,16,8,45,782.0,81.5,1.85,14.5,439.5,800.81,633.4
2016,3,16,9,0,810.0,85.0,2.0,15.0,488.0,852.86,668.26
2016,3,16,9,15,829.5,87.5,2.05,15.0,532.0,894.12,695.29
2016,3,16,9,30,849.0,90.0,2.1,15.0,576.0,932.88,720.41
2016,3,16,9,45,864.0,92.0,2.2,15.5,615.0,953.94,732.46
2016,3,16,10,0,879.0,94.0,2.3,16.0,654.0,981.56,749.16
2016,3,16,10,15,889.0,95.5,2.35,16.0,686.0,1000.27,760.63
2016,3,16,10,30,899.0,97.0,2.4,16.0,718.0,1015.33,769.85
2016,3,16,10,45,907.0,98.0,2.45,16.5,743.0,1024.01,773.51
2016,3,16,11,0,915.0,99.0,2.5,17.0,768.0,1028.78,774.77
2016,3,16,11,15,919.5,100.0,2.5,17.0,785.0,1026.11,772.18
2016,3,16,11,30,924.0,101.0,2.5,17.0,802.0,1019.44,767.17
2016,3,16,11,45,926.5,101.0,2.55,17.5,811.0,1005.75,756.77
2016,3,16,12,0,929.0,101.0,2.6,18.0,820.0,988.18,743.97
2016,3,16,12,15,929.0,101.0,2.65,18.0,820.5,964.49,728.56
2016,3,16,12,30,929.0,101.0,2.7,18.0,821.0,937.17,710.75
2016,3,16,12,45,931.0,98.5,2.75,18.0,814.5,905.43,689.87
2016,3,16,13,0,933.0,96.0,2.8,18.0,808.0,870.22,666.52
2016,3,16,13,15,928.5,95.0,2.85,18.0,792.5,828.13,638.18
2016,3,16,13,30,924.0,94.0,2.9,18.0,777.0,783.31,607.66
2016,3,16,13,45,917.5,93.0,2.95,18.0,753.5,734.6,573.72
2016,3,16,14,0,911.0,92.0,3.0,18.0,730.0,683.77,535.48
2016,3,16,14,15,901.5,90.5,3.05,18.0,699.5,628.79,493.06
2016,3,16,14,30,892.0,89.0,3.1,18.0,669.0,572.5,448.31
2016,3,16,14,45,879.0,87.0,3.2,18.0,632.0,512.99,399.74
2016,3,16,15,0,866.0,85.0,3.3,18.0,595.0,453.09,349.19
2016,3,16,15,15,849.0,82.5,3.3,17.5,552.5,391.16,295.91
2016,3,16,15,30,832.0,80.0,3.3,17.0,510.0,326.99,239.41
2016,3,16,15,45,808.0,77.0,3.35,17.0,462.5,263.93,182.95
2016,3,16,16,0,784.0,74.0,3.4,17.0,415.0,203.05,129.53
2016,3,16,16,15,751.0,70.0,3.35,16.5,365.0,142.75,81.7
2016,3,16,16,30,718.0,66.0,3.3,16.0,315.0,86.37,47.35
2016,3,16,16,45,669.5,60.5,3.25,16.0,263.5,48.34,37.38
2016,3,16,17,0,621.0,55.0,3.2,16.0,212.0,41.21,31.01
2016,3,16,17,15,544.5,47.5,3.2,15.5,162.0,36.41,26.6
2016,3,16,17,30,468.0,40.0,3.2,15.0,112.0,31.49,21.89
2016,3,16,17,45,336.5,29.0,3.25,14.5,70.0,23.2,13.74
2016,3,16,18,0,205.0,18.0,3.3,14.0,28.0,14.63,0.0
2016,3,16,18,15,102.5,9.0,3.35,13.5,14.0,8.19,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,6.0,2.7,12.0,8.5,0.0,0.0
2016,3,17,6,30,139.0,12.0,2.8,12.0,17.0,74.03,0.0
2016,3,17,6,45,289.0,24.5,2.95,12.5,56.0,208.21,150.11
2016,3,17,7,0,439.0,37.0,3.1,13.0,95.0,322.85,262.39
2016,3,17,7,15,524.5,45.0,3.05,13.5,145.5,407.96,338.01
2016,3,17,7,30,610.0,53.0,3.0,14.0,196.0,500.6,416.29
2016,3,17,7,45,664.5,59.0,2.95,14.5,248.5,570.61,472.46
2016,3,17,8,0,719.0,65.0,2.9,15.0,301.0,648.31,531.09
2016,3,17,8,15,755.0,69.0,2.75,15.0,353.0,710.86,576.36
2016,3,17,8,30,791.0,73.0,2.6,15.0,405.0,773.43,619.99
2016,3,17,8,45,817.0,76.0,2.5,15.5,454.0,825.59,653.74
2016,3,17,9,0,843.0,79.0,2.4,16.0,503.0,876.22,685.38
2016,3,17,9,15,861.5,81.5,2.35,16.0,547.5,908.11,704.88
2016,3,17,9,30,880.0,84.0,2.3,16.0,592.0,946.33,728.67
2016,3,17,9,45,893.5,86.0,2.25,16.5,631.0,976.24,745.03
2016,3,17,10,0,907.0,88.0,2.2,17.0,670.0,1002.85,759.05
2016,3,17,10,15,916.5,90.0,2.1,17.5,702.5,1021.97,767.39
2016,3,17,10,30,926.0,92.0,2.0,18.0,735.0,1037.3,773.24
2016,3,17,10,45,932.5,93.0,1.95,18.5,760.0,1044.54,774.53
2016,3,17,11,0,939.0,94.0,1.9,19.0,785.0,1047.75,773.44
2016,3,17,11,15,943.0,95.0,1.85,19.0,802.0,1044.42,769.79
2016,3,17,11,30,947.0,96.0,1.8,19.0,819.0,1037.0,763.74
2016,3,17,11,45,949.0,96.0,1.75,19.5,828.0,1022.48,751.87
2016,3,17,12,0,951.0,96.0,1.7,20.0,837.0,1003.99,737.72
2016,3,17,12,15,951.0,96.5,1.65,20.0,838.0,980.32,721.8
2016,3,17,12,30,951.0,97.0,1.6,20.0,839.0,952.92,703.59
2016,3,17,12,45,948.5,97.0,1.55,20.0,831.0,919.25,681.34
2016,3,17,13,0,946.0,97.0,1.5,20.0,823.0,882.28,656.93
2016,3,17,13,15,941.5,96.0,1.5,20.0,807.5,839.61,629.24
2016,3,17,13,30,937.0,95.0,1.5,20.0,792.0,794.17,599.44
2016,3,17,13,45,930.5,94.0,1.5,20.5,768.0,744.8,565.31
2016,3,17,14,0,924.0,93.0,1.5,21.0,744.0,693.27,527.06
2016,3,17,14,15,914.5,91.5,1.55,21.0,713.0,637.57,486.16
2016,3,17,14,30,905.0,90.0,1.6,21.0,682.0,580.53,442.83
2016,3,17,14,45,892.0,88.5,1.65,21.0,644.5,520.7,395.81
2016,3,17,15,0,879.0,87.0,1.7,21.0,607.0,460.45,346.69
2016,3,17,15,15,861.5,84.5,1.75,20.5,564.0,395.25,292.72
2016,3,17,15,30,844.0,82.0,1.8,20.0,521.0,332.35,238.76
2016,3,17,15,45,820.5,78.5,1.9,20.0,473.0,268.17,182.75
2016,3,17,16,0,797.0,75.0,2.0,20.0,425.0,206.12,129.45
2016,3,17,16,15,764.0,71.0,1.95,19.5,374.0,144.97,81.77
2016,3,17,16,30,731.0,67.0,1.9,19.0,323.0,87.73,47.48
2016,3,17,16,45,682.0,61.5,1.9,18.5,270.5,49.14,37.7
2016,3,17,17,0,633.0,56.0,1.9,18.0,218.0,41.96,31.42
2016,3,17,17,15,557.0,48.5,1.95,17.5,167.0,37.17,27.07
2016,3,17,17,30,481.0,41.0,2.0,17.0,116.0,32.28,22.43
2016,3,17,17,45,349.0,30.0,2.05,16.5,73.0,24.01,14.42
2016,3,17,18,0,217.0,19.0,2.1,16.0,30.0,15.47,0.0
2016,3,17,18,15,108.5,9.5,2.2,15.5,15.0,8.64,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.0,3.15,11.0,10.0,9.1,0.0
2016,3,18,6,30,0.0,20.0,3.2,11.0,20.0,21.35,0.0
2016,3,18,6,45,211.5,30.5,3.25,11.5,59.5,173.88,129.23
2016,3,18,7,0,423.0,41.0,3.3,12.0,99.0,319.28,261.52
2016,3,18,7,15,508.5,49.5,3.2,12.0,149.5,404.72,337.79
2016,3,18,7,30,594.0,58.0,3.1,12.0,200.0,497.52,417.17
2016,3,18,7,45,297.0,60.5,3.05,12.5,131.5,306.39,259.73
2016,3,18,8,0,0.0,63.0,3.0,13.0,63.0,55.67,42.14
2016,3,18,8,15,0.0,94.5,3.0,13.0,94.5,86.26,68.28
2016,3,18,8,30,0.0,126.0,3.0,13.0,126.0,117.93,94.78
2016,3,18,8,45,0.0,142.5,3.0,13.0,142.5,133.69,107.62
2016,3,18,9,0,0.0,159.0,3.0,13.0,159.0,149.42,120.34
2016,3,18,9,15,9.5,186.5,3.0,13.0,192.0,185.6,150.2
2016,3,18,9,30,19.0,214.0,3.0,13.0,225.0,222.19,179.96
2016,3,18,9,45,92.5,259.0,3.0,13.5,318.0,358.78,291.17
2016,3,18,10,0,166.0,304.0,3.0,14.0,411.0,500.18,401.11
2016,3,18,10,15,164.5,320.5,2.95,14.0,431.0,515.82,411.14
2016,3,18,10,30,163.0,337.0,2.9,14.0,451.0,530.48,421.08
2016,3,18,10,45,113.0,336.0,2.9,14.5,416.5,475.78,376.55
2016,3,18,11,0,63.0,335.0,2.9,15.0,382.0,402.95,318.36
2016,3,18,11,15,63.5,342.5,2.85,15.0,390.5,408.14,322.22
2016,3,18,11,30,64.0,350.0,2.8,15.0,399.0,412.98,325.5
2016,3,18,11,45,293.0,318.0,2.75,15.0,547.0,625.99,492.48
2016,3,18,12,0,522.0,286.0,2.7,15.0,695.0,812.09,630.07
2016,3,18,12,15,421.5,325.0,2.65,15.0,655.5,741.9,575.04
2016,3,18,12,30,321.0,364.0,2.6,15.0,616.0,663.62,515.9
2016,3,18,12,45,473.5,303.5,2.6,15.0,671.5,728.78,567.45
2016,3,18,13,0,626.0,243.0,2.6,15.0,727.0,775.54,603.77
2016,3,18,13,15,619.5,239.0,2.65,15.0,710.0,737.12,575.64
2016,3,18,13,30,613.0,235.0,2.7,15.0,693.0,697.15,546.61
2016,3,18,13,45,746.5,176.0,2.8,15.0,716.5,701.73,552.38
2016,3,18,14,0,880.0,117.0,2.9,15.0,740.0,690.46,545.16
2016,3,18,14,15,870.0,115.0,2.95,15.0,709.0,634.89,501.86
2016,3,18,14,30,860.0,113.0,3.0,15.0,678.0,578.18,456.65
2016,3,18,14,45,848.5,109.5,3.15,15.0,641.5,518.49,407.93
2016,3,18,15,0,837.0,106.0,3.3,15.0,605.0,458.42,357.14
2016,3,18,15,15,686.5,133.5,3.3,14.5,523.5,372.01,286.51
2016,3,18,15,30,536.0,161.0,3.3,14.0,442.0,301.31,228.95
2016,3,18,15,45,491.0,154.5,3.35,14.0,393.5,246.97,182.35
2016,3,18,16,0,446.0,148.0,3.4,14.0,345.0,197.82,141.11
2016,3,18,16,15,413.0,137.5,3.3,13.5,303.5,152.41,105.41
2016,3,18,16,30,380.0,127.0,3.2,13.0,262.0,111.17,78.52
2016,3,18,16,45,352.5,109.5,3.15,13.0,219.5,78.62,64.86
2016,3,18,17,0,325.0,92.0,3.1,13.0,177.0,67.44,54.83
2016,3,18,17,15,280.0,74.5,2.95,12.5,135.5,55.66,44.14
2016,3,18,17,30,235.0,57.0,2.8,12.0,94.0,43.39,32.77
2016,3,18,17,45,154.5,39.0,2.65,12.0,59.5,31.21,20.98
2016,3,18,18,0,74.0,21.0,2.5,12.0,25.0,17.16,1.28
2016,3,18,18,15,37.0,10.5,2.45,11.5,12.5,9.55,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.9,12.0,6.0,5.46,0.0
2016,3,19,6,30,0.0,12.0,2.0,12.0,12.0,10.56,0.0
2016,3,19,6,45,25.5,31.5,2.15,12.5,35.0,48.51,32.85
2016,3,19,7,0,51.0,51.0,2.3,13.0,58.0,95.71,75.21
2016,3,19,7,15,69.0,72.5,2.35,13.0,87.0,134.37,109.56
2016,3,19,7,30,87.0,94.0,2.4,13.0,116.0,173.9,144.17
2016,3,19,7,45,101.0,116.0,2.5,13.0,146.5,212.34,177.09
2016,3,19,8,0,115.0,138.0,2.6,13.0,177.0,251.44,209.85
2016,3,19,8,15,227.0,150.0,2.6,13.0,242.5,371.74,310.41
2016,3,19,8,30,339.0,162.0,2.6,13.0,308.0,486.01,402.72
2016,3,19,8,45,559.5,125.5,2.65,13.5,398.5,669.15,545.42
2016,3,19,9,0,780.0,89.0,2.7,14.0,489.0,834.64,663.98
2016,3,19,9,15,799.0,92.0,2.75,14.0,532.0,875.19,690.12
2016,3,19,9,30,818.0,95.0,2.8,14.0,575.0,913.31,715.4
2016,3,19,9,45,829.5,98.0,2.85,14.5,612.0,941.45,732.18
2016,3,19,10,0,841.0,101.0,2.9,15.0,649.0,966.36,746.73
2016,3,19,10,15,851.5,103.0,2.9,15.0,680.5,975.15,751.17
2016,3,19,10,30,862.0,105.0,2.9,15.0,712.0,990.8,760.61
2016,3,19,10,45,868.0,107.0,2.95,15.0,736.0,998.29,764.98
2016,3,19,11,0,874.0,109.0,3.0,15.0,760.0,1002.0,766.98
2016,3,19,11,15,879.0,110.0,2.95,15.0,777.0,999.76,764.24
2016,3,19,11,30,884.0,111.0,2.9,15.0,794.0,993.68,759.1
2016,3,19,11,45,886.5,111.5,2.9,15.0,803.0,980.8,749.96
2016,3,19,12,0,889.0,112.0,2.9,15.0,812.0,964.19,738.46
2016,3,19,12,15,631.5,231.5,2.85,15.0,729.0,843.79,653.21
2016,3,19,12,30,374.0,351.0,2.8,15.0,646.0,696.98,541.59
2016,3,19,12,45,343.0,356.0,2.8,15.0,625.0,658.3,513.57
2016,3,19,13,0,312.0,361.0,2.8,15.0,604.0,620.11,484.89
2016,3,19,13,15,237.0,364.0,2.8,15.0,546.5,537.19,421.97
2016,3,19,13,30,162.0,367.0,2.8,15.0,489.0,469.79,369.88
2016,3,19,13,45,149.0,354.5,2.8,15.0,464.0,436.73,344.85
2016,3,19,14,0,136.0,342.0,2.8,15.0,439.0,404.72,320.24
2016,3,19,14,15,167.0,326.5,2.8,15.0,440.5,397.37,315.08
2016,3,19,14,30,198.0,311.0,2.8,15.0,442.0,386.69,306.78
2016,3,19,14,45,528.0,200.0,2.85,15.0,522.5,440.24,348.17
2016,3,19,15,0,858.0,89.0,2.9,15.0,603.0,453.2,352.64
2016,3,19,15,15,841.5,86.5,2.95,15.0,561.0,389.49,296.83
2016,3,19,15,30,825.0,84.0,3.0,15.0,519.0,328.05,241.78
2016,3,19,15,45,502.0,137.0,3.15,15.0,394.5,235.32,171.67
2016,3,19,16,0,179.0,190.0,3.3,15.0,270.0,185.55,141.87
2016,3,19,16,15,171.5,168.5,3.3,14.5,238.0,152.58,115.62
2016,3,19,16,30,164.0,147.0,3.3,14.0,206.0,120.93,92.54
2016,3,19,16,45,157.0,124.5,3.3,14.0,173.5,94.86,78.95
2016,3,19,17,0,150.0,102.0,3.3,14.0,141.0,79.18,65.02
2016,3,19,17,15,131.0,80.5,3.1,13.5,109.0,63.6,51.02
2016,3,19,17,30,112.0,59.0,2.9,13.0,77.0,47.59,36.36
2016,3,19,17,45,67.5,40.0,2.7,12.5,49.5,32.84,22.45
2016,3,19,18,0,23.0,21.0,2.5,12.0,22.0,17.78,3.14
2016,3,19,18,15,11.5,10.5,2.4,11.5,11.0,9.55,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,4.2,13.0,7.5,6.82,0.0
2016,3,20,6,30,0.0,15.0,4.4,13.0,15.0,13.22,0.0
2016,3,20,6,45,37.5,34.0,4.6,13.5,39.5,66.37,47.57
2016,3,20,7,0,75.0,53.0,4.8,14.0,64.0,111.67,88.78
2016,3,20,7,15,95.0,75.0,4.9,14.0,94.5,153.5,126.04
2016,3,20,7,30,115.0,97.0,5.0,14.0,125.0,196.31,163.63
2016,3,20,7,45,128.0,118.5,5.1,14.5,156.5,234.57,196.17
2016,3,20,8,0,141.0,140.0,5.2,15.0,188.0,273.38,228.34
2016,3,20,8,15,207.0,157.0,5.25,15.0,240.5,349.33,292.15
2016,3,20,8,30,273.0,174.0,5.3,15.0,293.0,445.85,370.9
2016,3,20,8,45,237.0,200.5,5.35,15.0,312.5,453.51,374.62
2016,3,20,9,0,201.0,227.0,5.4,15.0,332.0,440.22,362.0
2016,3,20,9,15,108.5,220.0,5.45,15.0,277.0,347.05,283.88
2016,3,20,9,30,16.0,213.0,5.5,15.0,222.0,217.67,175.28
2016,3,20,9,45,8.0,138.5,5.6,15.5,143.0,133.47,105.7
2016,3,20,10,0,0.0,64.0,5.7,16.0,64.0,56.68,41.63
2016,3,20,10,15,0.0,112.5,5.8,16.0,112.5,100.58,77.82
2016,3,20,10,30,0.0,161.0,5.9,16.0,161.0,146.43,115.17
2016,3,20,10,45,3.5,186.0,6.0,16.0,189.0,173.69,137.27
2016,3,20,11,0,7.0,211.0,6.1,16.0,217.0,200.96,159.25
2016,3,20,11,15,5.0,195.5,6.15,16.0,200.0,183.44,144.87
2016,3,20,11,30,3.0,180.0,6.2,16.0,183.0,166.3,130.85
2016,3,20,11,45,7.0,212.0,6.3,16.0,218.0,200.11,158.23
2016,3,20,12,0,11.0,244.0,6.4,16.0,253.0,233.74,185.27
2016,3,20,12,15,10.0,238.0,6.35,16.0,246.5,226.19,179.1
2016,3,20,12,30,9.0,232.0,6.3,16.0,240.0,218.74,173.09
2016,3,20,12,45,5.5,199.0,6.3,16.0,203.5,184.17,145.23
2016,3,20,13,0,2.0,166.0,6.3,16.0,167.0,150.43,117.91
2016,3,20,13,15,1.0,153.5,6.2,16.0,154.0,137.96,107.85
2016,3,20,13,30,0.0,141.0,6.1,16.0,141.0,125.69,97.93
2016,3,20,13,45,0.0,97.5,6.05,16.0,97.5,86.6,66.03
2016,3,20,14,0,0.0,54.0,6.0,16.0,54.0,47.85,34.14
2016,3,20,14,15,6.5,142.0,5.85,15.5,146.5,129.87,102.12
2016,3,20,14,30,13.0,230.0,5.7,15.0,239.0,210.11,167.93
2016,3,20,14,45,8.0,206.0,5.6,15.0,212.0,185.04,147.66
2016,3,20,15,0,3.0,182.0,5.5,15.0,185.0,160.85,128.19
2016,3,20,15,15,10.5,188.5,5.35,15.0,194.5,167.92,134.19
2016,3,20,15,30,18.0,195.0,5.2,15.0,204.0,173.48,138.8
2016,3,20,15,45,9.0,117.5,5.1,15.0,122.0,105.01,82.56
2016,3,20,16,0,0.0,40.0,5.0,15.0,40.0,35.29,24.39
2016,3,20,16,15,11.0,87.0,4.8,14.5,91.0,77.66,60.07
2016,3,20,16,30,22.0,134.0,4.6,14.0,142.0,112.41,89.56
2016,3,20,16,45,15.5,114.0,4.45,14.0,119.0,94.4,78.59
2016,3,20,17,0,9.0,94.0,4.3,14.0,96.0,78.4,64.36
2016,3,20,17,15,4.5,73.0,4.1,14.0,74.0,61.54,49.12
2016,3,20,17,30,0.0,52.0,3.9,14.0,52.0,44.49,33.54
2016,3,20,17,45,0.0,33.5,3.75,14.0,33.5,29.14,19.25
2016,3,20,18,0,0.0,15.0,3.6,14.0,15.0,13.2,1.75
2016,3,20,18,15,0.0,7.5,3.5,13.5,7.5,6.82,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,4.15,12.0,8.5,7.73,0.0
2016,3,21,6,30,0.0,17.0,4.3,12.0,17.0,14.99,0.0
2016,3,21,6,45,38.5,37.5,4.5,12.5,43.5,71.95,52.88
2016,3,21,7,0,77.0,58.0,4.7,13.0,70.0,119.93,96.23
2016,3,21,7,15,104.0,80.0,4.9,13.0,103.0,165.86,137.19
2016,3,21,7,30,131.0,102.0,5.1,13.0,136.0,213.61,179.19
2016,3,21,7,45,160.0,121.0,5.3,13.5,171.0,260.51,219.43
2016,3,21,8,0,189.0,140.0,5.5,14.0,206.0,309.58,260.57
2016,3,21,8,15,108.5,154.0,5.6,14.0,193.5,265.77,221.66
2016,3,21,8,30,28.0,168.0,5.7,14.0,181.0,200.49,164.34
2016,3,21,8,45,14.0,157.5,5.85,14.0,164.0,161.18,130.81
2016,3,21,9,0,0.0,147.0,6.0,14.0,147.0,136.26,109.13
2016,3,21,9,15,29.5,201.5,6.1,14.0,219.5,234.17,190.93
2016,3,21,9,30,59.0,256.0,6.2,14.0,292.0,323.94,264.31
2016,3,21,9,45,59.0,272.5,6.3,14.5,310.5,340.81,276.58
2016,3,21,10,0,59.0,289.0,6.4,15.0,329.0,357.39,288.66
2016,3,21,10,15,126.5,315.5,6.5,15.0,405.0,470.87,380.22
2016,3,21,10,30,194.0,342.0,6.6,15.0,481.0,565.81,455.48
2016,3,21,10,45,106.0,306.5,6.75,15.0,383.0,434.09,349.42
2016,3,21,11,0,18.0,271.0,6.9,15.0,285.0,271.16,216.63
2016,3,21,11,15,9.0,190.0,7.0,15.0,197.0,182.06,144.52
2016,3,21,11,30,0.0,109.0,7.1,15.0,109.0,97.27,74.86
2016,3,21,11,45,2.5,150.5,7.2,15.5,153.0,137.87,108.02
2016,3,21,12,0,5.0,192.0,7.3,16.0,197.0,178.7,140.95
2016,3,21,12,15,5.0,192.5,7.25,16.0,197.0,178.7,140.89
2016,3,21,12,30,5.0,193.0,7.2,16.0,197.0,178.67,140.86
2016,3,21,12,45,25.0,267.5,7.2,16.0,287.5,274.19,218.27
2016,3,21,13,0,45.0,342.0,7.2,16.0,378.0,360.5,287.08
2016,3,21,13,15,45.5,335.0,7.1,15.5,370.5,349.4,278.78
2016,3,21,13,30,46.0,328.0,7.0,15.0,363.0,338.23,270.55
2016,3,21,13,45,27.0,271.5,6.9,15.0,291.5,267.43,213.79
2016,3,21,14,0,8.0,215.0,6.8,15.0,220.0,196.6,156.48
2016,3,21,14,15,4.0,187.5,6.7,15.0,190.0,168.71,133.98
2016,3,21,14,30,0.0,160.0,6.6,15.0,160.0,141.6,111.96
2016,3,21,14,45,0.0,144.5,6.55,15.0,144.5,127.65,100.72
2016,3,21,15,0,0.0,129.0,6.5,15.0,129.0,113.84,89.55
2016,3,21,15,15,0.0,123.0,6.4,14.5,123.0,108.35,85.39
2016,3,21,15,30,0.0,117.0,6.3,14.0,117.0,102.87,81.22
2016,3,21,15,45,0.0,79.0,6.25,14.0,79.0,69.92,53.72
2016,3,21,16,0,0.0,41.0,6.2,14.0,41.0,36.18,25.25
2016,3,21,16,15,241.5,84.0,6.0,13.5,172.0,91.55,61.92
2016,3,21,16,30,483.0,127.0,5.8,13.0,303.0,115.78,79.68
2016,3,21,16,45,474.5,107.0,5.65,13.0,257.5,77.15,63.58
2016,3,21,17,0,466.0,87.0,5.5,13.0,212.0,64.15,51.94
2016,3,21,17,15,387.5,75.0,5.3,12.5,163.5,56.21,44.7
2016,3,21,17,30,309.0,63.0,5.1,12.0,115.0,48.02,36.98
2016,3,21,17,45,217.5,45.0,4.9,12.0,75.0,34.83,24.4
2016,3,21,18,0,126.0,27.0,4.7,12.0,35.0,21.18,7.52
2016,3,21,18,15,63.0,13.5,4.75,12.0,17.5,12.28,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,77.5,11.5,4.15,10.5,15.5,42.22,0.0
2016,3,22,6,30,155.0,23.0,4.3,11.0,31.0,119.85,45.04
2016,3,22,6,45,291.5,35.5,4.45,11.5,73.5,223.8,177.69
2016,3,22,7,0,428.0,48.0,4.6,12.0,116.0,333.25,276.56
2016,3,22,7,15,509.0,56.5,4.6,12.0,167.0,417.16,351.42
2016,3,22,7,30,590.0,65.0,4.6,12.0,218.0,507.73,429.27
2016,3,22,7,45,646.5,70.0,4.7,12.0,271.5,582.13,491.12
2016,3,22,8,0,703.0,75.0,4.8,12.0,325.0,659.4,552.18
2016,3,22,8,15,738.0,79.5,4.75,12.0,377.0,716.56,595.13
2016,3,22,8,30,773.0,84.0,4.7,12.0,429.0,778.44,640.61
2016,3,22,8,45,804.0,85.5,4.7,12.5,478.5,832.6,678.15
2016,3,22,9,0,835.0,87.0,4.7,13.0,528.0,885.45,713.91
2016,3,22,9,15,605.0,164.5,4.75,13.0,498.0,788.15,639.36
2016,3,22,9,30,375.0,242.0,4.8,13.0,468.0,644.61,524.41
2016,3,22,9,45,640.0,167.5,4.85,13.5,581.5,847.9,681.62
2016,3,22,10,0,905.0,93.0,4.9,14.0,695.0,1012.36,797.39
2016,3,22,10,15,634.5,201.5,4.95,14.0,633.5,891.13,707.78
2016,3,22,10,30,364.0,310.0,5.0,14.0,572.0,717.49,572.08
2016,3,22,10,45,363.0,322.5,5.05,14.0,590.5,727.29,579.4
2016,3,22,11,0,362.0,335.0,5.1,14.0,609.0,735.12,584.42
2016,3,22,11,15,259.5,361.0,5.1,14.0,560.0,655.31,520.73
2016,3,22,11,30,157.0,387.0,5.1,14.0,511.0,558.92,444.21
2016,3,22,11,45,254.5,375.0,5.2,14.0,578.0,648.72,515.67
2016,3,22,12,0,352.0,363.0,5.3,14.0,645.0,717.59,569.8
2016,3,22,12,15,650.5,231.5,5.4,14.0,752.5,861.26,684.83
2016,3,22,12,30,949.0,100.0,5.5,14.0,860.0,956.22,754.83
2016,3,22,12,45,945.5,100.5,5.6,14.0,851.5,921.88,730.17
2016,3,22,13,0,942.0,101.0,5.7,14.0,843.0,884.33,703.73
2016,3,22,13,15,938.0,100.0,5.8,14.0,827.0,841.86,673.44
2016,3,22,13,30,934.0,99.0,5.9,14.0,811.0,796.62,640.8
2016,3,22,13,45,928.5,97.5,6.05,14.0,787.5,747.28,604.59
2016,3,22,14,0,923.0,96.0,6.2,14.0,764.0,695.75,563.85
2016,3,22,14,15,914.0,94.5,6.25,14.0,733.0,640.16,518.53
2016,3,22,14,30,905.0,93.0,6.3,14.0,702.0,583.19,470.89
2016,3,22,14,45,894.5,90.5,6.35,14.0,665.0,523.48,419.68
2016,3,22,15,0,884.0,88.0,6.4,14.0,628.0,463.1,366.41
2016,3,22,15,15,867.5,85.5,6.35,14.0,584.5,400.13,309.56
2016,3,22,15,30,851.0,83.0,6.3,14.0,541.0,334.57,249.55
2016,3,22,15,45,829.5,80.0,6.25,14.0,493.0,270.83,190.87
2016,3,22,16,0,808.0,77.0,6.2,14.0,445.0,208.97,135.3
2016,3,22,16,15,776.5,73.0,6.1,13.5,394.0,147.27,85.47
2016,3,22,16,30,745.0,69.0,6.0,13.0,343.0,89.32,49.73
2016,3,22,16,45,700.5,64.0,5.95,13.0,290.0,50.78,40.02
2016,3,22,17,0,656.0,59.0,5.9,13.0,237.0,43.9,33.85
2016,3,22,17,15,584.0,52.0,5.7,12.5,185.0,39.63,29.92
2016,3,22,17,30,512.0,45.0,5.5,12.0,133.0,35.26,25.71
2016,3,22,17,45,391.0,34.5,5.35,12.0,88.0,27.57,18.23
2016,3,22,18,0,270.0,24.0,5.2,12.0,43.0,19.64,7.46
2016,3,22,18,15,135.0,12.0,5.15,11.5,21.5,10.91,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,54.0,11.0,3.1,9.5,14.5,32.24,0.0
2016,3,23,6,30,108.0,22.0,3.1,10.0,29.0,97.37,47.63
2016,3,23,6,45,185.0,39.0,3.1,10.5,64.0,170.86,136.03
2016,3,23,7,0,262.0,56.0,3.1,11.0,99.0,245.28,203.64
2016,3,23,7,15,306.0,73.0,3.05,11.0,141.0,306.55,258.38
2016,3,23,7,30,350.0,90.0,3.0,11.0,183.0,371.46,314.43
2016,3,23,7,45,388.5,102.0,3.0,11.5,225.5,429.25,362.33
2016,3,23,8,0,427.0,114.0,3.0,12.0,268.0,489.35,410.4
2016,3,23,8,15,510.5,114.5,2.95,12.5,325.5,573.3,476.47
2016,3,23,8,30,594.0,115.0,2.9,13.0,383.0,670.82,548.99
2016,3,23,8,45,660.5,110.0,2.9,13.5,437.5,742.62,599.64
2016,3,23,9,0,727.0,105.0,2.9,14.0,492.0,815.27,649.63
2016,3,23,9,15,800.0,99.5,2.8,14.0,557.5,889.59,699.96
2016,3,23,9,30,873.0,94.0,2.7,14.0,623.0,968.77,752.24
2016,3,23,9,45,887.5,95.5,2.65,14.5,662.0,988.65,761.54
2016,3,23,10,0,902.0,97.0,2.6,15.0,701.0,1015.12,775.88
2016,3,23,10,15,911.5,98.5,2.5,15.0,733.0,1033.09,785.25
2016,3,23,10,30,921.0,100.0,2.4,15.0,765.0,1047.28,792.16
2016,3,23,10,45,928.0,101.0,2.35,15.5,790.0,1054.48,793.64
2016,3,23,11,0,935.0,102.0,2.3,16.0,815.0,1057.66,792.66
2016,3,23,11,15,939.0,102.5,2.4,16.0,832.0,1053.22,790.19
2016,3,23,11,30,943.0,103.0,2.5,16.0,849.0,1044.73,785.21
2016,3,23,11,45,818.0,164.0,2.6,16.0,816.0,982.66,744.39
2016,3,23,12,0,693.0,225.0,2.7,16.0,783.0,915.05,699.56
2016,3,23,12,15,818.0,166.0,2.85,16.0,824.5,942.07,719.94
2016,3,23,12,30,943.0,107.0,3.0,16.0,866.0,958.4,732.17
2016,3,23,12,45,931.0,111.5,3.2,16.5,855.5,920.84,706.48
2016,3,23,13,0,919.0,116.0,3.4,17.0,845.0,880.55,679.01
2016,3,23,13,15,819.5,155.5,3.5,17.0,795.5,809.3,629.82
2016,3,23,13,30,720.0,195.0,3.6,17.0,746.0,737.85,577.05
2016,3,23,13,45,645.5,216.0,3.75,17.0,699.0,667.95,524.7
2016,3,23,14,0,571.0,237.0,3.9,17.0,652.0,599.84,472.67
2016,3,23,14,15,563.0,230.0,4.0,16.5,625.5,554.26,438.29
2016,3,23,14,30,555.0,223.0,4.1,16.0,599.0,508.26,402.44
2016,3,23,14,45,695.5,166.5,4.2,16.0,611.0,493.16,388.75
2016,3,23,15,0,836.0,110.0,4.3,16.0,623.0,460.65,358.74
