Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,15,817.5,106.5,4.35,15.5,579.0,397.84,304.42
2016,3,23,15,30,799.0,103.0,4.4,15.0,535.0,336.07,249.61
2016,3,23,15,45,598.5,133.5,4.5,15.0,441.0,256.17,185.53
2016,3,23,16,0,398.0,164.0,4.6,15.0,347.0,200.32,144.78
2016,3,23,16,15,368.5,152.0,4.6,14.5,306.5,157.08,110.88
2016,3,23,16,30,339.0,140.0,4.6,14.0,266.0,121.16,87.86
2016,3,23,16,45,313.5,121.5,4.65,14.0,224.0,90.09,74.77
2016,3,23,17,0,288.0,103.0,4.7,14.0,182.0,77.67,63.75
2016,3,23,17,15,248.5,84.0,4.55,13.5,141.5,64.39,51.83
2016,3,23,17,30,209.0,65.0,4.4,13.0,101.0,50.67,39.24
2016,3,23,17,45,142.5,46.0,4.3,12.5,66.5,36.44,25.93
2016,3,23,18,0,76.0,27.0,4.2,12.0,32.0,21.84,9.73
2016,3,23,18,15,38.0,13.5,4.1,12.0,16.0,12.28,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,80.5,12.0,4.95,11.0,17.5,44.21,0.0
2016,3,24,6,30,161.0,24.0,5.1,11.0,35.0,126.83,73.98
2016,3,24,6,45,273.0,38.5,5.3,11.5,76.5,215.92,173.91
2016,3,24,7,0,385.0,53.0,5.5,12.0,118.0,315.33,263.31
2016,3,24,7,15,460.5,63.0,5.5,12.5,167.5,395.82,334.62
2016,3,24,7,30,536.0,73.0,5.5,13.0,217.0,482.5,408.66
2016,3,24,7,45,574.5,83.0,5.5,13.5,267.0,547.77,462.41
2016,3,24,8,0,613.0,93.0,5.5,14.0,317.0,614.57,514.75
2016,3,24,8,15,650.0,99.5,5.5,14.0,368.0,677.0,562.63
2016,3,24,8,30,687.0,106.0,5.5,14.0,419.0,739.79,609.66
2016,3,24,8,45,689.5,120.0,5.5,14.5,462.5,781.08,638.08
2016,3,24,9,0,692.0,134.0,5.5,15.0,506.0,819.55,663.94
2016,3,24,9,15,714.0,138.0,5.4,15.0,549.0,861.72,692.96
2016,3,24,9,30,736.0,142.0,5.3,15.0,592.0,901.79,719.99
2016,3,24,9,45,753.0,145.0,5.25,15.5,630.0,933.37,739.45
2016,3,24,10,0,770.0,148.0,5.2,16.0,668.0,962.09,756.68
2016,3,24,10,15,782.5,150.5,5.1,16.0,699.5,982.6,769.06
2016,3,24,10,30,795.0,153.0,5.0,16.0,731.0,992.54,773.99
2016,3,24,10,45,815.0,149.0,4.95,16.0,758.0,1006.79,782.55
2016,3,24,11,0,835.0,145.0,4.9,16.0,785.0,1017.25,788.5
2016,3,24,11,15,840.5,146.5,4.85,16.0,802.5,1015.35,785.95
2016,3,24,11,30,846.0,148.0,4.8,16.0,820.0,1009.61,780.95
2016,3,24,11,45,841.5,152.5,4.8,16.5,827.0,993.54,767.86
2016,3,24,12,0,837.0,157.0,4.8,17.0,834.0,973.94,752.51
2016,3,24,12,15,837.5,157.5,4.85,17.0,835.0,951.46,737.12
2016,3,24,12,30,838.0,158.0,4.9,17.0,836.0,925.57,719.35
2016,3,24,12,45,860.5,144.0,4.95,17.0,834.5,900.73,702.34
2016,3,24,13,0,883.0,130.0,5.0,17.0,833.0,864.66,677.2
2016,3,24,13,15,878.5,129.5,5.05,17.0,817.0,824.07,648.67
2016,3,24,13,30,874.0,129.0,5.1,17.0,801.0,785.71,621.58
2016,3,24,13,45,866.5,127.5,5.15,17.0,777.5,736.22,584.42
2016,3,24,14,0,859.0,126.0,5.2,17.0,754.0,684.91,544.66
2016,3,24,14,15,849.0,124.0,5.25,17.0,723.0,630.07,501.19
2016,3,24,14,30,839.0,122.0,5.3,17.0,692.0,574.18,455.7
2016,3,24,14,45,816.5,123.0,5.35,17.0,653.0,514.17,405.68
2016,3,24,15,0,794.0,124.0,5.4,17.0,614.0,455.02,355.0
2016,3,24,15,15,774.5,120.5,5.4,16.5,571.0,391.28,300.0
2016,3,24,15,30,755.0,117.0,5.4,16.0,528.0,331.08,246.56
2016,3,24,15,45,720.0,115.5,5.45,16.0,479.5,270.29,192.38
2016,3,24,16,0,685.0,114.0,5.5,16.0,431.0,213.22,142.76
2016,3,24,16,15,649.5,107.0,5.55,15.5,380.0,155.63,97.18
2016,3,24,16,30,614.0,100.0,5.6,15.0,329.0,102.53,64.18
2016,3,24,16,45,575.5,89.5,5.7,15.0,279.0,65.45,52.72
2016,3,24,17,0,537.0,79.0,5.8,15.0,229.0,59.41,47.35
2016,3,24,17,15,465.0,68.5,5.7,14.5,178.5,52.92,41.49
2016,3,24,17,30,393.0,58.0,5.6,14.0,128.0,44.27,33.49
2016,3,24,17,45,292.0,43.0,5.5,13.5,85.0,33.28,23.16
2016,3,24,18,0,191.0,28.0,5.4,13.0,42.0,21.96,10.39
2016,3,24,18,15,95.5,14.0,5.35,12.5,21.0,12.73,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,94.0,14.0,4.7,10.5,20.5,51.8,0.0
2016,3,25,6,30,188.0,28.0,4.9,11.0,41.0,147.61,95.46
2016,3,25,6,45,299.0,42.0,5.1,11.5,84.0,234.72,190.13
2016,3,25,7,0,410.0,56.0,5.3,12.0,127.0,333.74,278.95
2016,3,25,7,15,484.0,65.5,5.4,12.0,177.5,414.35,350.82
2016,3,25,7,30,558.0,75.0,5.5,12.0,228.0,500.77,425.38
2016,3,25,7,45,618.0,79.0,5.6,12.5,281.5,575.66,487.35
2016,3,25,8,0,678.0,83.0,5.7,13.0,335.0,653.54,548.16
2016,3,25,8,15,712.0,88.0,5.8,13.0,385.5,714.07,594.63
2016,3,25,8,30,746.0,93.0,5.9,13.0,436.0,774.6,640.21
2016,3,25,8,45,776.5,94.5,6.0,13.5,485.0,822.64,674.15
2016,3,25,9,0,807.0,96.0,6.1,14.0,534.0,874.29,710.32
2016,3,25,9,15,824.5,99.0,6.05,14.0,577.5,913.88,737.56
2016,3,25,9,30,842.0,102.0,6.0,14.0,621.0,950.82,762.63
2016,3,25,9,45,856.0,104.0,5.95,14.5,659.0,980.22,780.49
2016,3,25,10,0,870.0,106.0,5.9,15.0,697.0,995.75,788.22
2016,3,25,10,15,880.0,107.5,5.8,15.0,728.5,1013.68,798.99
2016,3,25,10,30,890.0,109.0,5.7,15.0,760.0,1027.96,807.17
2016,3,25,10,45,894.0,112.0,5.65,15.5,784.0,1034.1,808.47
2016,3,25,11,0,898.0,115.0,5.6,16.0,808.0,1036.31,807.16
2016,3,25,11,15,902.5,116.0,5.5,16.0,824.5,1032.88,803.24
2016,3,25,11,30,907.0,117.0,5.4,16.0,841.0,1025.51,796.74
2016,3,25,11,45,909.5,117.0,5.35,16.5,849.5,1011.23,784.4
2016,3,25,12,0,912.0,117.0,5.3,17.0,858.0,993.14,769.61
2016,3,25,12,15,912.0,117.0,5.25,17.0,858.5,969.0,752.2
2016,3,25,12,30,912.0,117.0,5.2,17.0,859.0,941.33,732.4
2016,3,25,12,45,917.5,112.5,5.2,17.0,852.5,910.43,710.68
2016,3,25,13,0,923.0,108.0,5.2,17.0,846.0,875.95,686.36
2016,3,25,13,15,919.0,107.0,5.25,17.0,830.0,833.97,656.78
2016,3,25,13,30,915.0,106.0,5.3,17.0,814.0,789.3,625.01
2016,3,25,13,45,909.0,104.5,5.35,17.0,790.0,740.27,589.13
2016,3,25,14,0,903.0,103.0,5.4,17.0,766.0,689.16,549.29
2016,3,25,14,15,893.5,101.5,5.5,17.0,735.0,634.11,505.52
2016,3,25,14,30,884.0,100.0,5.6,17.0,704.0,577.8,459.48
2016,3,25,14,45,870.0,98.5,5.75,17.0,666.0,518.3,409.63
2016,3,25,15,0,856.0,97.0,5.9,17.0,628.0,456.89,356.73
2016,3,25,15,15,838.5,94.0,6.0,16.5,584.5,393.87,301.61
2016,3,25,15,30,821.0,91.0,6.1,16.0,541.0,331.72,245.82
2016,3,25,15,45,792.0,89.5,6.25,16.0,492.0,269.24,189.27
2016,3,25,16,0,763.0,88.0,6.4,16.0,443.0,209.61,136.63
2016,3,25,16,15,730.0,83.5,6.45,15.5,392.0,145.77,85.52
2016,3,25,16,30,697.0,79.0,6.5,15.0,341.0,89.8,51.13
2016,3,25,16,45,643.5,74.0,6.6,15.0,288.0,53.34,41.96
2016,3,25,17,0,590.0,69.0,6.7,15.0,235.0,51.21,40.07
2016,3,25,17,15,518.0,61.0,6.6,14.5,184.5,46.49,35.8
2016,3,25,17,30,446.0,53.0,6.5,14.0,134.0,41.67,31.22
2016,3,25,17,45,325.5,41.0,6.45,13.5,89.5,32.93,22.92
2016,3,25,18,0,205.0,29.0,6.4,13.0,45.0,22.74,11.49
2016,3,25,18,15,102.5,14.5,6.35,12.5,22.5,13.19,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,140.5,12.5,4.1,11.5,23.0,70.03,0.0
2016,3,26,6,30,281.0,25.0,4.2,12.0,46.0,191.52,132.34
2016,3,26,6,45,393.0,35.0,4.3,12.5,90.5,278.84,226.05
2016,3,26,7,0,505.0,45.0,4.4,13.0,135.0,377.65,314.13
2016,3,26,7,15,572.0,51.5,4.35,13.0,186.0,454.18,381.66
2016,3,26,7,30,639.0,58.0,4.3,13.0,237.0,535.96,450.83
2016,3,26,7,45,682.5,63.0,4.3,13.5,288.5,599.52,500.64
2016,3,26,8,0,726.0,68.0,4.3,14.0,340.0,668.67,552.64
2016,3,26,8,15,756.5,71.5,4.25,14.5,390.5,726.42,593.86
2016,3,26,8,30,787.0,75.0,4.2,15.0,441.0,783.73,633.57
2016,3,26,8,45,808.5,78.0,4.2,15.5,488.5,831.6,665.58
2016,3,26,9,0,830.0,81.0,4.2,16.0,536.0,877.64,695.66
2016,3,26,9,15,846.0,83.5,4.15,16.0,578.5,906.43,713.95
2016,3,26,9,30,862.0,86.0,4.1,16.0,621.0,941.54,736.72
2016,3,26,9,45,871.0,89.0,4.1,16.5,657.5,967.46,751.68
2016,3,26,10,0,880.0,92.0,4.1,17.0,694.0,989.95,764.27
2016,3,26,10,15,888.5,93.5,4.1,17.0,724.5,1006.6,774.28
2016,3,26,10,30,897.0,95.0,4.1,17.0,755.0,1019.54,781.89
2016,3,26,10,45,902.5,96.0,4.2,17.5,778.5,1025.07,783.73
2016,3,26,11,0,908.0,97.0,4.3,18.0,802.0,1026.7,783.09
2016,3,26,11,15,911.5,98.0,4.35,18.0,817.5,1022.4,779.73
2016,3,26,11,30,915.0,99.0,4.4,18.0,833.0,1014.15,773.96
2016,3,26,11,45,915.5,99.5,4.5,18.0,841.0,998.54,763.83
2016,3,26,12,0,916.0,100.0,4.6,18.0,849.0,979.16,751.19
2016,3,26,12,15,916.0,100.0,4.7,18.0,849.0,955.12,735.29
2016,3,26,12,30,916.0,100.0,4.8,18.0,849.0,927.53,716.88
2016,3,26,12,45,899.0,108.0,4.9,18.0,837.0,890.03,691.34
2016,3,26,13,0,882.0,116.0,5.0,18.0,825.0,850.1,663.87
2016,3,26,13,15,877.5,115.5,5.05,18.0,809.0,809.67,635.49
2016,3,26,13,30,873.0,115.0,5.1,18.0,793.0,766.71,605.02
2016,3,26,13,45,852.5,120.5,5.2,18.0,766.5,719.26,569.78
2016,3,26,14,0,832.0,126.0,5.3,18.0,740.0,666.96,529.21
2016,3,26,14,15,821.5,124.0,5.4,17.5,709.5,613.16,487.64
2016,3,26,14,30,811.0,122.0,5.5,17.0,679.0,558.45,443.98
2016,3,26,14,45,739.5,139.0,5.6,17.0,626.0,488.89,386.52
2016,3,26,15,0,668.0,156.0,5.7,17.0,573.0,426.32,333.77
2016,3,26,15,15,483.5,193.5,5.7,16.5,484.5,343.95,267.18
2016,3,26,15,30,299.0,231.0,5.7,16.0,396.0,283.2,219.75
2016,3,26,15,45,261.5,214.0,5.75,16.0,349.0,236.83,181.38
2016,3,26,16,0,224.0,197.0,5.8,16.0,302.0,198.05,149.98
2016,3,26,16,15,209.0,177.5,5.7,15.5,267.0,162.82,122.2
2016,3,26,16,30,194.0,158.0,5.6,15.0,232.0,129.71,98.79
2016,3,26,16,45,352.5,119.0,5.6,15.0,228.5,84.4,69.47
2016,3,26,17,0,511.0,80.0,5.6,15.0,225.0,59.75,47.66
2016,3,26,17,15,438.5,70.0,5.45,14.5,176.5,53.76,42.27
2016,3,26,17,30,366.0,60.0,5.3,14.0,128.0,45.58,34.71
2016,3,26,17,45,262.0,45.5,5.15,14.0,86.0,35.05,24.77
2016,3,26,18,0,158.0,31.0,5.0,14.0,44.0,24.21,13.02
2016,3,26,18,15,79.0,15.5,4.85,13.5,22.0,14.1,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,14.5,4.25,11.0,24.5,64.78,0.0
2016,3,27,6,30,246.0,29.0,4.4,11.0,49.0,180.34,130.19
2016,3,27,6,45,356.0,41.0,4.55,11.5,94.0,266.69,217.82
2016,3,27,7,0,466.0,53.0,4.7,12.0,139.0,365.16,305.57
2016,3,27,7,15,537.5,61.0,4.7,12.0,191.0,445.05,376.07
2016,3,27,7,30,609.0,69.0,4.7,12.0,243.0,530.51,448.7
2016,3,27,7,45,649.5,76.5,4.7,12.5,295.0,597.53,502.27
2016,3,27,8,0,690.0,84.0,4.7,13.0,347.0,666.05,554.25
2016,3,27,8,15,602.5,113.5,4.8,13.0,366.0,657.36,546.04
2016,3,27,8,30,515.0,143.0,4.9,13.0,385.0,631.77,524.28
2016,3,27,8,45,659.0,123.0,5.0,13.5,465.5,760.14,622.08
2016,3,27,9,0,803.0,103.0,5.1,14.0,546.0,880.92,709.7
2016,3,27,9,15,821.5,106.0,5.25,14.0,590.0,921.27,737.78
2016,3,27,9,30,840.0,109.0,5.4,14.0,634.0,959.0,764.31
2016,3,27,9,45,852.5,111.5,5.55,14.0,672.0,987.35,784.02
2016,3,27,10,0,865.0,114.0,5.7,14.0,710.0,1012.37,801.42
2016,3,27,10,15,875.0,116.0,5.8,14.0,741.5,1030.75,813.81
2016,3,27,10,30,885.0,118.0,5.9,14.0,773.0,1034.26,815.69
2016,3,27,10,45,892.0,119.5,6.0,14.5,798.0,1041.45,818.9
2016,3,27,11,0,899.0,121.0,6.1,15.0,823.0,1044.76,819.44
2016,3,27,11,15,904.0,122.0,6.1,15.0,840.0,1041.58,816.43
2016,3,27,11,30,909.0,123.0,6.1,15.0,857.0,1034.46,810.8
2016,3,27,11,45,911.0,124.0,6.15,15.0,865.5,1020.49,800.76
2016,3,27,12,0,913.0,125.0,6.2,15.0,874.0,1002.69,788.12
2016,3,27,12,15,913.5,125.0,6.2,15.0,875.0,978.75,770.84
2016,3,27,12,30,914.0,125.0,6.2,15.0,876.0,951.24,751.06
2016,3,27,12,45,914.0,124.0,6.25,15.0,868.5,918.86,728.01
2016,3,27,13,0,914.0,123.0,6.3,15.0,861.0,883.21,702.5
2016,3,27,13,15,910.5,122.5,6.4,15.0,845.0,842.16,673.06
2016,3,27,13,30,907.0,122.0,6.5,15.0,829.0,798.39,641.37
2016,3,27,13,45,821.5,149.5,6.6,15.0,775.5,725.22,584.49
2016,3,27,14,0,736.0,177.0,6.7,15.0,722.0,652.82,526.53
2016,3,27,14,15,800.0,148.5,6.8,15.0,719.0,622.69,502.33
2016,3,27,14,30,864.0,120.0,6.9,15.0,716.0,585.01,470.64
2016,3,27,14,45,733.5,149.5,7.0,15.0,636.5,494.98,395.94
2016,3,27,15,0,603.0,179.0,7.1,15.0,557.0,418.08,331.45
2016,3,27,15,15,558.5,179.0,7.15,14.5,510.5,359.15,281.11
2016,3,27,15,30,514.0,179.0,7.2,14.0,464.0,306.51,235.43
2016,3,27,15,45,419.0,181.5,7.25,14.0,400.5,248.22,186.85
2016,3,27,16,0,324.0,184.0,7.3,14.0,337.0,203.46,151.5
2016,3,27,16,15,366.0,155.5,7.25,13.5,310.0,161.74,115.52
2016,3,27,16,30,408.0,127.0,7.2,13.0,283.0,110.83,77.6
2016,3,27,16,45,350.0,119.0,7.15,13.0,239.0,84.25,69.91
2016,3,27,17,0,292.0,111.0,7.1,13.0,195.0,83.05,68.86
2016,3,27,17,15,249.5,92.0,7.1,12.5,153.5,69.93,57.06
2016,3,27,17,30,207.0,73.0,7.1,12.0,112.0,56.36,44.6
2016,3,27,17,45,142.5,52.5,7.1,12.0,75.5,41.24,30.44
2016,3,27,18,0,78.0,32.0,7.1,12.0,39.0,25.68,14.69
2016,3,27,18,15,39.0,16.0,7.15,11.5,19.5,14.55,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,14.5,8.5,9.0,28.5,99.08,0.0
2016,3,28,6,30,320.0,29.0,8.6,9.0,57.0,216.18,163.25
2016,3,28,6,45,438.0,38.5,8.7,9.5,105.0,308.3,256.52
2016,3,28,7,0,556.0,48.0,8.8,10.0,153.0,413.0,351.88
2016,3,28,7,15,622.0,54.5,8.75,10.0,206.5,491.83,423.61
2016,3,28,7,30,688.0,61.0,8.7,10.0,260.0,571.44,493.62
2016,3,28,7,45,732.0,65.5,8.7,10.5,314.5,641.16,550.29
2016,3,28,8,0,776.0,70.0,8.7,11.0,369.0,712.27,606.23
2016,3,28,8,15,805.5,73.5,8.6,11.0,421.5,771.18,651.78
2016,3,28,8,30,835.0,77.0,8.5,11.0,474.0,829.39,695.82
2016,3,28,8,45,856.5,80.0,8.4,11.5,523.0,878.75,730.75
2016,3,28,9,0,878.0,83.0,8.3,12.0,572.0,917.06,756.51
2016,3,28,9,15,894.0,85.0,8.25,12.0,616.0,955.31,783.54
2016,3,28,9,30,910.0,87.0,8.2,12.0,660.0,990.7,808.21
2016,3,28,9,45,921.5,89.0,8.15,12.0,699.0,1018.54,827.09
2016,3,28,10,0,933.0,91.0,8.1,12.0,738.0,1042.85,843.35
2016,3,28,10,15,941.0,92.5,8.05,12.0,769.5,1059.34,853.84
2016,3,28,10,30,949.0,94.0,8.0,12.0,801.0,1071.89,861.55
2016,3,28,10,45,954.5,95.5,7.95,12.5,825.0,1077.88,862.93
2016,3,28,11,0,960.0,97.0,7.9,13.0,849.0,1079.73,861.44
2016,3,28,11,15,963.5,97.5,7.9,13.0,865.5,1074.29,856.69
2016,3,28,11,30,967.0,98.0,7.9,13.0,882.0,1064.72,849.1
2016,3,28,11,45,967.5,98.5,7.9,13.0,890.0,1048.12,836.52
2016,3,28,12,0,968.0,99.0,7.9,13.0,898.0,1027.56,821.17
2016,3,28,12,15,967.5,99.0,7.85,13.0,897.5,1001.66,801.77
2016,3,28,12,30,967.0,99.0,7.8,13.0,897.0,972.06,779.7
2016,3,28,12,45,948.5,108.0,7.75,13.0,884.0,932.51,750.24
2016,3,28,13,0,930.0,117.0,7.7,13.0,871.0,890.42,718.84
2016,3,28,13,15,925.0,116.0,7.65,13.0,854.0,847.13,686.44
2016,3,28,13,30,920.0,115.0,7.6,13.0,837.0,801.22,651.9
2016,3,28,13,45,912.5,114.0,7.6,13.0,812.0,751.17,613.24
2016,3,28,14,0,905.0,113.0,7.6,13.0,787.0,699.17,570.97
2016,3,28,14,15,895.0,111.5,7.5,13.0,755.0,643.51,524.67
2016,3,28,14,30,885.0,110.0,7.4,13.0,723.0,586.65,476.34
2016,3,28,14,45,870.0,108.0,7.35,13.0,684.0,525.26,423.29
2016,3,28,15,0,855.0,106.0,7.3,13.0,645.0,463.71,368.74
2016,3,28,15,15,837.0,103.0,7.2,13.0,600.5,400.44,311.52
2016,3,28,15,30,819.0,100.0,7.1,13.0,556.0,338.13,254.11
2016,3,28,15,45,796.0,96.0,7.0,13.0,507.5,275.0,196.04
2016,3,28,16,0,773.0,92.0,6.9,13.0,459.0,214.06,141.41
2016,3,28,16,15,740.0,87.5,6.7,12.5,407.5,149.35,89.07
2016,3,28,16,30,707.0,83.0,6.5,12.0,356.0,92.77,54.02
2016,3,28,16,45,662.0,76.5,6.35,12.0,303.0,54.98,43.94
2016,3,28,17,0,617.0,70.0,6.2,12.0,250.0,51.74,41.06
2016,3,28,17,15,546.5,62.5,6.05,11.5,197.5,47.46,37.16
2016,3,28,17,30,476.0,55.0,5.9,11.0,145.0,43.09,32.98
2016,3,28,17,45,364.0,43.0,5.75,11.0,99.5,34.42,24.66
2016,3,28,18,0,252.0,31.0,5.6,11.0,54.0,25.43,14.91
2016,3,28,18,15,126.0,15.5,5.5,11.0,27.0,12.25,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.5,15.0,2.3,9.5,29.5,100.54,0.0
2016,3,29,6,30,317.0,30.0,2.3,10.0,59.0,216.25,164.75
2016,3,29,6,45,434.5,39.0,2.35,10.5,107.5,307.66,252.23
2016,3,29,7,0,552.0,48.0,2.4,11.0,156.0,411.48,342.82
2016,3,29,7,15,617.0,54.5,2.55,11.0,209.0,489.52,410.43
2016,3,29,7,30,682.0,61.0,2.7,11.0,262.0,568.44,476.25
2016,3,29,7,45,729.5,64.5,2.9,11.5,316.5,639.22,530.76
2016,3,29,8,0,777.0,68.0,3.1,12.0,371.0,711.68,584.74
2016,3,29,8,15,806.5,71.5,3.1,12.0,423.5,770.56,627.05
2016,3,29,8,30,836.0,75.0,3.1,12.0,476.0,828.76,667.89
2016,3,29,8,45,859.0,77.0,3.1,12.5,525.5,869.57,693.93
2016,3,29,9,0,882.0,79.0,3.1,13.0,575.0,916.72,724.16
2016,3,29,9,15,897.5,81.5,2.85,13.0,619.0,955.21,747.0
2016,3,29,9,30,913.0,84.0,2.6,13.0,663.0,990.8,767.19
2016,3,29,9,45,924.5,85.5,2.4,13.5,701.5,1018.06,780.18
2016,3,29,10,0,936.0,87.0,2.2,14.0,740.0,1041.79,790.44
2016,3,29,10,15,944.5,88.5,2.0,14.0,771.5,1058.79,797.39
2016,3,29,10,30,953.0,90.0,1.8,14.0,803.0,1071.85,801.56
2016,3,29,10,45,958.0,91.5,1.65,14.5,827.5,1077.32,799.98
2016,3,29,11,0,963.0,93.0,1.5,15.0,852.0,1078.64,795.81
2016,3,29,11,15,966.5,93.5,1.6,15.0,868.0,1073.17,793.34
2016,3,29,11,30,970.0,94.0,1.7,15.0,884.0,1063.54,788.34
2016,3,29,11,45,970.5,95.0,1.8,15.0,892.0,1047.43,779.19
2016,3,29,12,0,971.0,96.0,1.9,15.0,900.0,1027.32,767.48
2016,3,29,12,15,970.5,96.0,2.1,15.0,899.5,1001.33,753.09
2016,3,29,12,30,970.0,96.0,2.3,15.0,899.0,971.63,735.86
2016,3,29,12,45,965.5,96.5,2.55,15.0,889.5,935.4,714.24
2016,3,29,13,0,961.0,97.0,2.8,15.0,880.0,895.99,689.81
2016,3,29,13,15,957.0,96.5,2.95,15.0,863.0,853.0,661.56
2016,3,29,13,30,953.0,96.0,3.1,15.0,846.0,807.2,630.83
2016,3,29,13,45,944.0,96.0,3.3,15.0,820.5,755.8,595.58
2016,3,29,14,0,935.0,96.0,3.5,15.0,795.0,702.48,555.65
2016,3,29,14,15,926.0,94.5,3.6,15.0,763.0,646.11,511.77
2016,3,29,14,30,917.0,93.0,3.7,15.0,731.0,588.38,465.4
2016,3,29,14,45,901.0,92.5,3.8,15.0,692.0,527.04,414.69
2016,3,29,15,0,885.0,92.0,3.9,15.0,653.0,465.64,362.24
2016,3,29,15,15,868.0,89.5,3.95,14.5,608.5,402.36,307.25
2016,3,29,15,30,851.0,87.0,4.0,14.0,564.0,336.28,248.54
2016,3,29,15,45,825.5,85.0,4.05,14.0,515.0,272.44,190.82
2016,3,29,16,0,800.0,83.0,4.1,14.0,466.0,211.0,136.5
2016,3,29,16,15,769.0,79.0,4.1,13.5,414.0,149.96,87.73
2016,3,29,16,30,738.0,75.0,4.1,13.0,362.0,92.64,52.8
2016,3,29,16,45,691.5,70.0,4.1,13.0,308.5,50.1,39.4
2016,3,29,17,0,645.0,65.0,4.1,13.0,255.0,47.79,37.37
2016,3,29,17,15,578.0,58.0,3.9,12.5,202.5,43.74,33.71
2016,3,29,17,30,511.0,51.0,3.7,12.0,150.0,39.59,29.78
2016,3,29,17,45,399.0,40.5,3.55,11.5,103.0,32.12,22.66
2016,3,29,18,0,287.0,30.0,3.4,11.0,56.0,24.41,14.38
2016,3,29,18,15,143.5,15.0,3.35,10.5,28.0,12.11,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,14.0,2.65,10.0,14.0,12.33,0.0
2016,3,30,6,30,0.0,28.0,2.7,10.0,28.0,25.41,14.93
2016,3,30,6,45,6.5,49.0,2.8,10.5,50.5,51.1,37.86
2016,3,30,7,0,13.0,70.0,2.9,11.0,73.0,76.54,60.35
2016,3,30,7,15,22.5,92.0,2.8,11.0,98.5,113.55,92.69
2016,3,30,7,30,32.0,114.0,2.7,11.0,124.0,144.42,119.39
2016,3,30,7,45,41.0,135.0,2.65,11.5,150.0,174.18,144.41
2016,3,30,8,0,50.0,156.0,2.6,12.0,176.0,204.5,169.36
2016,3,30,8,15,30.5,162.5,2.6,12.0,175.5,194.04,159.51
2016,3,30,8,30,11.0,169.0,2.6,12.0,175.0,170.24,138.59
2016,3,30,8,45,47.5,208.5,2.65,12.5,236.0,259.14,212.16
2016,3,30,9,0,84.0,248.0,2.7,13.0,297.0,337.57,274.98
2016,3,30,9,15,77.0,265.0,2.8,13.0,312.5,349.3,283.0
2016,3,30,9,30,70.0,282.0,2.9,13.0,328.0,360.4,290.76
2016,3,30,9,45,48.5,277.5,3.0,13.0,310.5,331.89,266.92
2016,3,30,10,0,27.0,273.0,3.1,13.0,293.0,303.31,243.1
2016,3,30,10,15,29.0,288.0,3.15,13.0,310.0,319.75,255.82
2016,3,30,10,30,31.0,303.0,3.2,13.0,327.0,335.95,268.17
2016,3,30,10,45,181.0,333.0,3.3,13.5,476.5,535.42,426.44
2016,3,30,11,0,331.0,363.0,3.4,14.0,626.0,732.44,573.87
2016,3,30,11,15,334.0,368.5,3.4,14.0,638.0,734.23,573.24
2016,3,30,11,30,337.0,374.0,3.4,14.0,650.0,734.21,572.73
2016,3,30,11,45,338.5,377.0,3.45,14.0,656.5,728.26,568.22
2016,3,30,12,0,340.0,380.0,3.5,14.0,663.0,720.56,562.54
2016,3,30,12,15,623.5,251.5,3.5,14.0,770.0,854.59,667.11
2016,3,30,12,30,907.0,123.0,3.5,14.0,877.0,942.81,730.16
2016,3,30,12,45,910.0,119.5,3.5,14.0,870.0,910.66,707.05
2016,3,30,13,0,913.0,116.0,3.5,14.0,863.0,875.13,682.49
2016,3,30,13,15,908.5,115.5,3.55,14.0,846.5,833.32,653.6
2016,3,30,13,30,904.0,115.0,3.6,14.0,830.0,788.91,622.58
2016,3,30,13,45,898.5,113.5,3.65,14.0,806.0,740.47,587.39
2016,3,30,14,0,893.0,112.0,3.7,14.0,782.0,689.95,548.57
2016,3,30,14,15,883.5,110.0,3.75,14.0,751.0,634.74,505.13
2016,3,30,14,30,874.0,108.0,3.8,14.0,720.0,578.34,459.47
2016,3,30,14,45,861.0,106.0,3.9,14.0,682.0,518.38,409.71
2016,3,30,15,0,848.0,104.0,4.0,14.0,644.0,458.24,358.19
2016,3,30,15,15,831.0,101.0,4.1,14.0,600.5,395.82,303.35
2016,3,30,15,30,814.0,98.0,4.2,14.0,557.0,334.24,247.96
2016,3,30,15,45,791.0,94.5,4.3,14.0,508.5,271.92,191.7
2016,3,30,16,0,768.0,91.0,4.4,14.0,460.0,211.78,138.56
2016,3,30,16,15,736.0,86.5,4.45,13.5,409.0,147.63,87.23
2016,3,30,16,30,704.0,82.0,4.5,13.0,358.0,91.44,52.74
2016,3,30,16,45,659.0,76.0,4.6,12.5,305.0,54.31,43.25
2016,3,30,17,0,614.0,70.0,4.7,12.0,252.0,51.46,40.82
2016,3,30,17,15,547.0,62.5,4.6,11.5,200.5,47.19,36.96
2016,3,30,17,30,480.0,55.0,4.5,11.0,149.0,42.81,32.8
2016,3,30,17,45,372.0,43.5,4.4,11.0,103.0,34.61,24.94
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,26.11,16.0
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,12.62,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.65,11.0,32.0,95.85,18.65
2016,3,31,6,30,277.0,36.0,2.7,11.0,64.0,203.77,158.91
2016,3,31,6,45,378.0,47.5,2.75,11.5,111.0,288.07,236.79
2016,3,31,7,0,479.0,59.0,2.8,12.0,158.0,382.81,319.39
2016,3,31,7,15,256.0,87.5,2.75,12.0,142.0,280.21,235.76
2016,3,31,7,30,33.0,116.0,2.7,12.0,126.0,147.07,120.9
2016,3,31,7,45,41.0,137.0,2.65,12.0,152.0,176.12,145.73
2016,3,31,8,0,49.0,158.0,2.6,12.0,178.0,205.65,170.22
2016,3,31,8,15,32.0,167.0,2.55,12.0,181.0,200.24,164.62
2016,3,31,8,30,15.0,176.0,2.5,12.0,184.0,180.97,147.53
2016,3,31,8,45,40.0,210.5,2.5,12.5,233.0,254.35,207.76
2016,3,31,9,0,65.0,245.0,2.5,13.0,282.0,315.92,256.75
2016,3,31,9,15,121.5,272.0,2.55,13.0,347.5,416.78,337.09
2016,3,31,9,30,178.0,299.0,2.6,13.0,413.0,502.33,403.46
2016,3,31,9,45,244.0,307.5,2.7,13.5,474.0,595.17,473.44
2016,3,31,10,0,310.0,316.0,2.8,14.0,535.0,670.53,528.94
2016,3,31,10,15,310.5,330.0,2.85,14.0,558.0,686.22,538.98
2016,3,31,10,30,311.0,344.0,2.9,14.0,581.0,700.2,548.24
2016,3,31,10,45,266.5,366.5,3.0,14.5,573.5,676.4,527.9
2016,3,31,11,0,222.0,389.0,3.1,15.0,566.0,633.42,494.09
2016,3,31,11,15,192.5,399.0,3.15,15.0,555.0,608.87,474.96
2016,3,31,11,30,163.0,409.0,3.2,15.0,544.0,583.77,455.29
2016,3,31,11,45,166.0,411.0,3.3,15.0,549.0,581.48,453.82
2016,3,31,12,0,169.0,413.0,3.4,15.0,554.0,578.23,451.53
2016,3,31,12,15,168.5,413.0,3.55,15.0,554.0,568.72,444.68
2016,3,31,12,30,168.0,413.0,3.7,15.0,554.0,558.43,437.27
2016,3,31,12,45,556.5,256.5,3.85,15.0,715.5,749.84,590.11
2016,3,31,13,0,945.0,100.0,4.0,15.0,877.0,885.52,691.15
2016,3,31,13,15,941.5,99.5,4.15,15.0,860.5,843.42,661.18
2016,3,31,13,30,938.0,99.0,4.3,15.0,844.0,798.55,630.28
2016,3,31,13,45,931.5,98.0,4.45,15.0,819.5,748.53,595.03
2016,3,31,14,0,925.0,97.0,4.6,15.0,795.0,696.43,555.24
2016,3,31,14,15,916.5,95.5,4.65,15.0,763.5,640.83,511.13
2016,3,31,14,30,908.0,94.0,4.7,15.0,732.0,583.85,464.63
2016,3,31,14,45,641.5,178.0,4.8,15.0,617.0,473.68,375.46
2016,3,31,15,0,375.0,262.0,4.9,15.0,502.0,385.61,304.65
2016,3,31,15,15,289.5,257.0,4.95,14.5,435.0,322.37,254.04
2016,3,31,15,30,204.0,252.0,5.0,14.0,368.0,270.52,212.95
2016,3,31,15,45,115.5,218.0,5.05,14.0,282.5,205.73,162.05
2016,3,31,16,0,27.0,184.0,5.1,14.0,197.0,156.03,124.56
2016,3,31,16,15,23.5,165.0,5.05,13.5,175.5,140.62,112.53
2016,3,31,16,30,20.0,146.0,5.0,13.0,154.0,121.98,97.86
2016,3,31,16,45,341.0,105.5,5.0,13.0,208.5,74.16,60.86
2016,3,31,17,0,662.0,65.0,5.0,13.0,263.0,47.66,37.24
2016,3,31,17,15,598.5,58.0,4.85,12.5,210.5,43.6,33.6
2016,3,31,17,30,535.0,51.0,4.7,12.0,158.0,39.43,29.67
2016,3,31,17,45,428.0,41.5,4.55,12.0,110.5,32.84,23.32
2016,3,31,18,0,321.0,32.0,4.4,12.0,63.0,26.08,16.1
2016,3,31,18,15,160.5,16.0,4.25,11.5,31.5,12.87,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.5,3.45,11.0,14.5,12.76,0.0
2016,4,1,6,30,0.0,29.0,3.5,11.0,29.0,25.86,15.62
2016,4,1,6,45,0.0,48.5,3.55,11.5,48.5,45.87,33.36
2016,4,1,7,0,0.0,68.0,3.6,12.0,68.0,65.25,50.35
2016,4,1,7,15,3.5,88.5,3.55,12.0,89.5,87.71,69.96
2016,4,1,7,30,7.0,109.0,3.5,12.0,111.0,110.27,89.37
2016,4,1,7,45,12.0,128.0,3.45,12.0,133.0,132.39,108.15
2016,4,1,8,0,17.0,147.0,3.4,12.0,155.0,154.87,126.97
2016,4,1,8,15,13.5,159.0,3.35,12.0,165.5,162.95,133.18
2016,4,1,8,30,10.0,171.0,3.3,12.0,176.0,170.94,139.24
2016,4,1,8,45,43.5,211.0,3.3,12.5,235.5,257.57,210.9
2016,4,1,9,0,77.0,251.0,3.3,13.0,295.0,333.62,271.94
2016,4,1,9,15,96.5,275.0,3.25,13.0,334.5,378.55,307.12
2016,4,1,9,30,116.0,299.0,3.2,13.0,374.0,441.86,356.02
2016,4,1,9,45,504.0,200.5,3.15,13.5,555.0,747.29,597.08
2016,4,1,10,0,892.0,102.0,3.1,14.0,736.0,1017.44,785.46
2016,4,1,10,15,900.5,103.5,3.05,14.0,767.0,1033.63,792.12
2016,4,1,10,30,909.0,105.0,3.0,14.0,798.0,1046.05,798.76
2016,4,1,10,45,916.5,105.5,2.95,14.0,822.0,1052.46,801.49
2016,4,1,11,0,924.0,106.0,2.9,14.0,846.0,1054.92,801.74
2016,4,1,11,15,928.0,106.5,2.85,14.0,862.0,1049.86,797.14
2016,4,1,11,30,932.0,107.0,2.8,14.0,878.0,1040.8,790.08
2016,4,1,11,45,935.5,106.5,2.75,14.5,886.0,1026.22,778.03
2016,4,1,12,0,939.0,106.0,2.7,15.0,894.0,1007.73,763.59
2016,4,1,12,15,939.0,106.0,2.7,15.0,894.0,982.67,746.77
2016,4,1,12,30,939.0,106.0,2.7,15.0,894.0,954.0,727.57
2016,4,1,12,45,939.0,104.5,2.75,15.0,886.0,920.33,705.36
2016,4,1,13,0,939.0,103.0,2.8,15.0,878.0,883.35,680.73
2016,4,1,13,15,935.0,102.5,2.9,15.0,861.5,841.03,652.48
2016,4,1,13,30,931.0,102.0,3.0,15.0,845.0,795.99,621.94
2016,4,1,13,45,926.5,100.0,3.1,15.0,821.0,746.67,587.48
2016,4,1,14,0,922.0,98.0,3.2,15.0,797.0,695.13,548.63
2016,4,1,14,15,913.5,96.5,3.3,15.0,765.5,639.66,505.6
2016,4,1,14,30,905.0,95.0,3.4,15.0,734.0,582.83,460.1
2016,4,1,14,45,893.5,93.0,3.5,15.0,696.5,522.99,410.71
2016,4,1,15,0,882.0,91.0,3.6,15.0,659.0,462.65,359.22
2016,4,1,15,15,866.5,89.0,3.7,14.5,615.0,400.59,305.35
2016,4,1,15,30,851.0,87.0,3.8,14.0,571.0,335.38,247.43
2016,4,1,15,45,829.5,84.0,3.9,14.0,523.0,271.73,189.84
2016,4,1,16,0,808.0,81.0,4.0,14.0,475.0,210.01,135.17
2016,4,1,16,15,779.0,77.0,4.0,13.5,423.5,148.81,86.26
2016,4,1,16,30,750.0,73.0,4.0,13.0,372.0,91.05,51.13
2016,4,1,16,45,707.0,68.5,4.05,13.0,318.5,53.43,42.37
2016,4,1,17,0,664.0,64.0,4.1,13.0,265.0,46.79,36.48
2016,4,1,17,15,602.0,57.5,3.95,12.5,212.5,43.1,33.17
2016,4,1,17,30,540.0,51.0,3.8,12.0,160.0,39.33,29.62
2016,4,1,17,45,436.0,41.5,3.7,12.0,112.5,32.75,23.28
2016,4,1,18,0,332.0,32.0,3.6,12.0,65.0,25.97,16.18
2016,4,1,18,15,166.0,16.0,3.5,11.5,32.5,12.8,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,13.5,1.4,10.0,13.5,11.87,0.85
2016,4,2,6,30,0.0,27.0,1.3,10.0,27.0,23.8,14.17
2016,4,2,6,45,0.0,44.0,1.25,10.5,44.0,40.08,28.68
2016,4,2,7,0,0.0,61.0,1.2,11.0,61.0,56.61,43.23
2016,4,2,7,15,0.0,80.5,1.1,11.0,80.5,75.74,59.88
2016,4,2,7,30,0.0,100.0,1.0,11.0,100.0,94.68,76.07
2016,4,2,7,45,1.0,118.5,0.9,11.5,119.0,113.14,91.4
2016,4,2,8,0,2.0,137.0,0.8,12.0,138.0,131.62,106.4
2016,4,2,8,15,58.0,176.5,0.75,12.0,205.5,232.27,190.6
2016,4,2,8,30,114.0,216.0,0.7,12.0,273.0,342.35,278.39
2016,4,2,8,45,109.5,240.5,0.7,12.5,300.0,351.63,283.23
2016,4,2,9,0,105.0,265.0,0.7,13.0,327.0,375.77,300.08
2016,4,2,9,15,95.0,279.5,0.75,13.0,338.5,381.93,303.61
2016,4,2,9,30,85.0,294.0,0.8,13.0,350.0,387.37,306.75
2016,4,2,9,45,138.5,317.0,0.9,13.5,414.0,482.87,379.09
2016,4,2,10,0,192.0,340.0,1.0,14.0,478.0,560.95,436.0
2016,4,2,10,15,138.0,349.0,1.15,14.0,450.0,514.83,400.09
2016,4,2,10,30,84.0,358.0,1.3,14.0,422.0,449.05,350.2
2016,4,2,10,45,83.5,369.5,1.45,14.5,435.5,457.95,356.71
2016,4,2,11,0,83.0,381.0,1.6,15.0,449.0,466.35,362.28
2016,4,2,11,15,472.5,264.5,1.75,15.0,657.0,776.68,598.89
2016,4,2,11,30,862.0,148.0,1.9,15.0,865.0,1026.37,770.09
2016,4,2,11,45,871.5,144.5,2.05,15.0,874.5,1014.49,760.84
2016,4,2,12,0,881.0,141.0,2.2,15.0,884.0,988.42,745.26
2016,4,2,12,15,881.0,140.5,2.35,15.0,883.0,963.76,730.54
2016,4,2,12,30,881.0,140.0,2.5,15.0,882.0,935.72,713.3
2016,4,2,12,45,886.0,135.0,2.65,15.5,875.0,904.43,692.29
2016,4,2,13,0,891.0,130.0,2.8,16.0,868.0,869.74,668.73
2016,4,2,13,15,886.5,129.0,2.9,16.0,851.5,828.03,640.88
2016,4,2,13,30,882.0,128.0,3.0,16.0,835.0,783.83,610.92
2016,4,2,13,45,872.0,128.5,3.15,16.0,810.0,738.29,578.27
2016,4,2,14,0,862.0,129.0,3.3,16.0,785.0,686.77,539.73
2016,4,2,14,15,852.0,127.0,3.3,15.5,753.5,631.6,497.77
2016,4,2,14,30,842.0,125.0,3.3,15.0,722.0,575.44,453.66
2016,4,2,14,45,424.5,163.5,3.35,15.0,464.5,353.22,279.98
2016,4,2,15,0,7.0,202.0,3.4,15.0,207.0,179.26,142.05
2016,4,2,15,15,5.0,189.5,3.4,15.0,193.0,166.5,132.33
2016,4,2,15,30,3.0,177.0,3.4,15.0,179.0,154.05,122.55
2016,4,2,15,45,1.5,162.5,3.4,15.0,163.5,140.4,111.73
2016,4,2,16,0,0.0,148.0,3.4,15.0,148.0,127.03,101.1
