Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,0.0,122.5,3.4,14.5,122.5,105.47,83.64
2016,4,2,16,30,0.0,97.0,3.4,14.0,97.0,84.19,66.14
2016,4,2,16,45,0.0,82.5,3.4,14.0,82.5,71.87,58.58
2016,4,2,17,0,0.0,68.0,3.4,14.0,68.0,59.67,47.8
2016,4,2,17,15,0.0,54.5,3.3,13.5,54.5,48.14,37.54
2016,4,2,17,30,0.0,41.0,3.2,13.0,41.0,36.17,26.69
2016,4,2,17,45,0.0,28.5,3.15,13.0,28.5,25.1,16.5
2016,4,2,18,0,0.0,16.0,3.1,13.0,16.0,14.07,6.22
2016,4,2,18,15,0.0,8.0,3.0,12.5,8.0,7.02,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,53.0,21.0,2.1,9.0,27.5,56.91,30.13
2016,4,3,6,30,106.0,42.0,2.1,9.0,55.0,115.75,91.25
2016,4,3,6,45,142.0,63.0,2.15,9.5,89.5,166.18,137.1
2016,4,3,7,0,178.0,84.0,2.2,10.0,124.0,219.51,184.35
2016,4,3,7,15,200.5,105.5,2.15,10.0,161.5,267.72,226.25
2016,4,3,7,30,223.0,127.0,2.1,10.0,199.0,317.39,268.13
2016,4,3,7,45,247.0,144.5,2.1,10.5,237.0,364.34,306.22
2016,4,3,8,0,271.0,162.0,2.1,11.0,275.0,412.65,344.29
2016,4,3,8,15,524.5,130.0,2.1,11.0,382.0,609.1,502.57
2016,4,3,8,30,778.0,98.0,2.1,11.0,489.0,811.43,650.94
2016,4,3,8,45,800.5,101.0,2.15,11.5,537.0,859.71,680.89
2016,4,3,9,0,823.0,104.0,2.2,12.0,585.0,906.12,710.52
2016,4,3,9,15,839.5,107.0,2.25,12.0,628.5,944.62,735.57
2016,4,3,9,30,856.0,110.0,2.3,12.0,672.0,980.33,758.6
2016,4,3,9,45,868.5,112.5,2.35,12.5,710.0,1008.45,774.96
2016,4,3,10,0,881.0,115.0,2.4,13.0,748.0,1022.21,781.63
2016,4,3,10,15,717.0,189.5,2.45,13.0,718.5,964.59,741.47
2016,4,3,10,30,553.0,264.0,2.5,13.0,689.0,873.53,675.98
2016,4,3,10,45,429.5,321.0,2.55,13.5,657.5,806.1,623.79
2016,4,3,11,0,306.0,378.0,2.6,14.0,626.0,721.84,558.97
2016,4,3,11,15,307.5,384.5,2.65,14.0,637.5,723.13,560.25
2016,4,3,11,30,309.0,391.0,2.7,14.0,649.0,722.7,559.68
2016,4,3,11,45,177.5,381.5,2.75,14.5,530.0,560.22,436.99
2016,4,3,12,0,46.0,372.0,2.8,15.0,411.0,403.96,315.58
2016,4,3,12,15,46.5,371.5,2.9,15.0,411.0,399.73,313.16
2016,4,3,12,30,47.0,371.0,3.0,15.0,411.0,395.25,309.9
2016,4,3,12,45,198.0,375.5,3.15,15.0,541.0,535.44,420.76
2016,4,3,13,0,349.0,380.0,3.3,15.0,671.0,661.35,516.71
2016,4,3,13,15,349.5,371.5,3.4,15.0,658.0,633.77,495.89
2016,4,3,13,30,350.0,363.0,3.5,15.0,645.0,605.18,475.0
2016,4,3,13,45,497.0,294.5,3.65,15.0,681.5,628.64,495.63
2016,4,3,14,0,644.0,226.0,3.8,15.0,718.0,634.3,501.62
2016,4,3,14,15,746.0,178.0,3.9,15.0,726.0,614.05,486.16
2016,4,3,14,30,848.0,130.0,4.0,15.0,734.0,582.79,460.85
2016,4,3,14,45,833.0,128.0,4.1,15.0,695.5,523.07,411.5
2016,4,3,15,0,818.0,126.0,4.2,15.0,657.0,463.46,360.87
2016,4,3,15,15,800.0,122.5,4.25,14.5,613.0,401.83,307.74
2016,4,3,15,30,782.0,119.0,4.3,14.0,569.0,337.48,251.07
2016,4,3,15,45,615.0,143.5,4.35,14.0,479.0,264.55,191.7
2016,4,3,16,0,448.0,168.0,4.4,14.0,389.0,209.13,149.92
2016,4,3,16,15,561.5,133.0,4.35,13.5,379.5,162.48,107.12
2016,4,3,16,30,675.0,98.0,4.3,13.0,370.0,101.54,62.12
2016,4,3,16,45,633.5,90.0,4.3,13.0,317.5,64.42,52.17
2016,4,3,17,0,592.0,82.0,4.3,13.0,265.0,60.46,48.71
2016,4,3,17,15,526.5,73.0,4.15,12.5,213.0,55.35,44.16
2016,4,3,17,30,461.0,64.0,4.0,12.0,161.0,50.07,39.24
2016,4,3,17,45,363.5,51.5,3.85,12.0,114.0,41.29,30.89
2016,4,3,18,0,266.0,39.0,3.7,12.0,67.0,30.4,20.2
2016,4,3,18,15,133.0,19.5,3.6,11.5,33.5,15.32,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,10.01,0.0
2016,4,4,6,15,158.5,26.5,5.6,11.0,46.0,122.61,77.32
2016,4,4,6,30,317.0,42.0,5.7,11.0,81.0,231.44,186.67
2016,4,4,6,45,417.5,53.0,5.8,11.5,130.5,318.18,265.6
2016,4,4,7,0,518.0,64.0,5.9,12.0,180.0,414.88,350.82
2016,4,4,7,15,581.0,71.5,5.85,12.0,234.0,492.2,418.11
2016,4,4,7,30,644.0,79.0,5.8,12.0,288.0,573.93,486.74
2016,4,4,7,45,688.5,84.0,5.75,12.5,342.0,642.63,540.58
2016,4,4,8,0,733.0,89.0,5.7,13.0,396.0,712.88,593.3
2016,4,4,8,15,762.5,93.5,5.8,13.0,448.0,766.51,633.37
2016,4,4,8,30,792.0,98.0,5.9,13.0,500.0,824.31,676.06
2016,4,4,8,45,814.5,101.0,6.0,13.5,548.5,872.98,709.85
2016,4,4,9,0,837.0,104.0,6.1,14.0,597.0,919.71,741.76
2016,4,4,9,15,853.0,107.0,6.1,14.0,641.0,958.01,767.96
2016,4,4,9,30,869.0,110.0,6.1,14.0,685.0,993.45,791.94
2016,4,4,9,45,880.5,112.5,6.15,14.5,722.5,1020.72,808.68
2016,4,4,10,0,892.0,115.0,6.2,15.0,760.0,1033.56,815.04
2016,4,4,10,15,900.5,117.0,6.05,15.0,791.0,1049.93,824.35
2016,4,4,10,30,909.0,119.0,5.9,15.0,822.0,1062.5,830.95
2016,4,4,10,45,914.0,120.5,5.8,15.5,845.5,1067.08,830.76
2016,4,4,11,0,919.0,122.0,5.7,16.0,869.0,1067.69,827.94
2016,4,4,11,15,922.5,123.0,5.65,16.0,884.5,1062.28,823.07
2016,4,4,11,30,926.0,124.0,5.6,16.0,900.0,1052.88,815.6
2016,4,4,11,45,926.0,125.5,5.6,16.0,907.0,1036.66,803.89
2016,4,4,12,0,926.0,127.0,5.6,16.0,914.0,1016.65,789.66
2016,4,4,12,15,925.5,127.0,5.5,16.0,913.5,990.99,770.82
2016,4,4,12,30,925.0,127.0,5.4,16.0,913.0,961.81,749.61
2016,4,4,12,45,925.0,125.0,5.35,16.0,904.5,927.74,725.29
2016,4,4,13,0,925.0,123.0,5.3,16.0,896.0,890.43,698.63
2016,4,4,13,15,920.5,122.0,5.3,16.0,878.5,847.42,668.04
2016,4,4,13,30,916.0,121.0,5.3,16.0,861.0,801.83,635.36
2016,4,4,13,45,906.0,121.5,5.35,16.0,835.0,751.38,597.88
2016,4,4,14,0,896.0,122.0,5.4,16.0,809.0,699.23,557.2
2016,4,4,14,15,885.5,120.0,5.75,16.0,776.5,643.13,513.39
2016,4,4,14,30,875.0,118.0,6.1,16.0,744.0,586.06,467.2
2016,4,4,14,45,859.0,116.5,6.5,16.0,704.5,524.96,416.29
2016,4,4,15,0,843.0,115.0,6.9,16.0,665.0,464.02,363.76
2016,4,4,15,15,825.5,112.0,7.05,15.5,620.5,401.66,308.96
2016,4,4,15,30,808.0,109.0,7.2,15.0,576.0,340.27,253.65
2016,4,4,15,45,781.5,106.0,7.4,15.0,527.0,277.94,197.12
2016,4,4,16,0,755.0,103.0,7.6,15.0,478.0,213.52,140.45
2016,4,4,16,15,722.5,98.5,7.4,14.5,426.0,154.27,93.18
2016,4,4,16,30,690.0,94.0,7.2,14.0,374.0,98.97,59.38
2016,4,4,16,45,644.0,87.5,7.0,14.0,321.0,62.37,50.14
2016,4,4,17,0,598.0,81.0,6.8,14.0,268.0,59.52,47.67
2016,4,4,17,15,530.5,72.5,6.4,13.5,215.0,54.78,43.47
2016,4,4,17,30,463.0,64.0,6.0,13.0,162.0,49.91,38.95
2016,4,4,17,45,359.5,52.0,5.6,12.5,115.0,39.88,29.61
2016,4,4,18,0,256.0,40.0,5.2,12.0,68.0,31.12,20.93
2016,4,4,18,15,128.0,20.0,4.95,12.0,34.0,15.69,1.31
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,78.0,12.0,2.7,11.0,14.0,40.55,0.0
2016,4,5,6,15,229.0,26.0,2.65,11.5,51.0,156.38,105.68
2016,4,5,6,30,380.0,40.0,2.6,12.0,88.0,261.35,209.78
2016,4,5,6,45,470.5,49.5,2.55,12.5,138.0,344.2,283.8
2016,4,5,7,0,561.0,59.0,2.5,13.0,188.0,435.86,362.17
2016,4,5,7,15,620.0,65.5,2.4,13.0,241.5,511.25,425.03
2016,4,5,7,30,679.0,72.0,2.3,13.0,295.0,590.67,488.34
2016,4,5,7,45,723.0,76.0,2.2,13.5,350.0,655.09,534.88
2016,4,5,8,0,767.0,80.0,2.1,14.0,405.0,725.34,583.82
2016,4,5,8,15,794.5,83.5,2.15,14.5,457.0,782.08,622.18
2016,4,5,8,30,822.0,87.0,2.2,15.0,509.0,837.92,659.02
2016,4,5,8,45,845.5,89.0,2.25,15.5,557.5,887.04,690.31
2016,4,5,9,0,869.0,91.0,2.3,16.0,606.0,934.24,719.77
2016,4,5,9,15,883.5,93.5,2.4,16.0,649.5,961.66,737.21
2016,4,5,9,30,898.0,96.0,2.5,16.0,693.0,995.36,759.13
2016,4,5,9,45,907.5,98.5,2.7,16.5,730.0,1020.93,775.03
2016,4,5,10,0,917.0,101.0,2.9,17.0,767.0,1042.94,788.59
2016,4,5,10,15,924.5,102.5,2.95,17.0,798.0,1058.05,797.66
2016,4,5,10,30,932.0,104.0,3.0,17.0,829.0,1069.28,804.35
2016,4,5,10,45,936.5,105.5,3.15,17.5,852.0,1073.49,805.98
2016,4,5,11,0,941.0,107.0,3.3,18.0,875.0,1073.66,805.08
2016,4,5,11,15,944.5,107.5,3.3,18.0,890.5,1067.66,800.44
2016,4,5,11,30,948.0,108.0,3.3,18.0,906.0,1057.63,793.32
2016,4,5,11,45,949.0,108.5,3.35,18.5,913.0,1041.15,781.01
2016,4,5,12,0,950.0,109.0,3.4,19.0,920.0,1020.79,766.27
2016,4,5,12,15,949.5,108.5,3.35,19.0,919.0,994.23,748.15
2016,4,5,12,30,949.0,108.0,3.3,19.0,918.0,964.09,727.69
2016,4,5,12,45,948.0,107.0,3.3,19.5,909.0,929.56,703.28
2016,4,5,13,0,947.0,106.0,3.3,20.0,900.0,891.76,676.64
2016,4,5,13,15,942.5,105.5,3.3,20.0,883.0,848.58,647.47
2016,4,5,13,30,938.0,105.0,3.3,20.0,866.0,802.72,616.2
2016,4,5,13,45,931.0,104.0,3.3,20.0,840.5,752.19,580.79
2016,4,5,14,0,924.0,103.0,3.3,20.0,815.0,699.66,541.45
2016,4,5,14,15,915.0,101.5,3.3,20.0,783.0,643.73,498.54
2016,4,5,14,30,906.0,100.0,3.3,20.0,751.0,586.5,453.38
2016,4,5,14,45,893.0,98.5,3.35,20.0,712.0,526.29,404.66
2016,4,5,15,0,880.0,97.0,3.4,20.0,673.0,465.75,354.07
2016,4,5,15,15,864.0,94.5,3.45,19.5,628.5,403.2,300.98
2016,4,5,15,30,848.0,92.0,3.5,19.0,584.0,337.52,243.98
2016,4,5,15,45,825.0,89.0,3.6,19.0,535.0,273.75,187.64
2016,4,5,16,0,802.0,86.0,3.7,19.0,486.0,212.14,134.34
2016,4,5,16,15,772.5,82.0,3.7,18.5,434.0,151.38,86.88
2016,4,5,16,30,743.0,78.0,3.7,18.0,382.0,94.15,52.88
2016,4,5,16,45,701.0,73.0,3.7,17.5,328.5,51.62,39.98
2016,4,5,17,0,659.0,68.0,3.7,17.0,275.0,49.42,38.2
2016,4,5,17,15,597.5,61.0,3.55,16.5,222.5,45.46,34.73
2016,4,5,17,30,536.0,54.0,3.4,16.0,170.0,41.39,31.0
2016,4,5,17,45,437.0,44.5,3.25,15.5,121.5,34.91,24.95
2016,4,5,18,0,338.0,35.0,3.1,15.0,73.0,28.25,18.35
2016,4,5,18,15,169.0,17.5,2.95,14.5,36.5,13.85,1.51
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,3.2,13.5,7.5,0.0,0.0
2016,4,6,6,0,89.0,12.0,3.3,14.0,15.0,44.88,0.0
2016,4,6,6,15,232.0,26.5,3.4,14.5,52.5,159.6,111.37
2016,4,6,6,30,375.0,41.0,3.5,15.0,90.0,260.51,207.98
2016,4,6,6,45,464.5,50.5,3.6,15.5,140.0,342.67,280.87
2016,4,6,7,0,554.0,60.0,3.7,16.0,190.0,433.54,358.49
2016,4,6,7,15,612.0,66.5,3.65,16.0,243.5,507.97,420.79
2016,4,6,7,30,670.0,73.0,3.6,16.0,297.0,586.33,483.8
2016,4,6,7,45,709.5,78.0,3.55,16.5,350.5,652.27,532.37
2016,4,6,8,0,749.0,83.0,3.5,17.0,404.0,715.44,577.11
2016,4,6,8,15,777.5,87.5,3.45,17.5,456.0,773.51,616.66
2016,4,6,8,30,806.0,92.0,3.4,18.0,508.0,830.81,654.56
2016,4,6,8,45,826.5,95.0,3.4,18.5,556.5,877.92,684.55
2016,4,6,9,0,847.0,98.0,3.4,19.0,605.0,922.98,712.6
2016,4,6,9,15,862.5,100.5,3.4,19.5,648.0,960.31,734.87
2016,4,6,9,30,878.0,103.0,3.4,20.0,691.0,984.6,748.04
2016,4,6,9,45,889.0,105.5,3.45,20.5,728.5,1011.15,763.18
2016,4,6,10,0,900.0,108.0,3.5,21.0,766.0,1034.26,775.96
2016,4,6,10,15,908.0,109.5,3.4,21.0,796.5,1049.57,783.89
2016,4,6,10,30,916.0,111.0,3.3,21.0,827.0,1061.07,789.41
2016,4,6,10,45,920.5,113.0,3.25,21.5,850.0,1065.66,789.42
2016,4,6,11,0,925.0,115.0,3.2,22.0,873.0,1066.26,787.01
2016,4,6,11,15,928.0,115.5,3.1,22.0,888.5,1059.72,781.2
2016,4,6,11,30,931.0,116.0,3.0,22.0,904.0,1049.23,773.01
2016,4,6,11,45,931.0,117.0,2.9,22.5,910.5,1032.41,759.39
2016,4,6,12,0,931.0,118.0,2.8,23.0,917.0,1011.81,743.53
2016,4,6,12,15,930.0,118.0,2.65,23.0,915.5,985.6,725.13
2016,4,6,12,30,929.0,118.0,2.5,23.0,914.0,955.9,704.55
2016,4,6,12,45,922.0,120.0,2.45,23.5,903.5,919.62,679.28
2016,4,6,13,0,915.0,122.0,2.4,24.0,893.0,880.49,652.18
2016,4,6,13,15,910.5,121.0,2.25,24.0,875.0,837.86,623.14
2016,4,6,13,30,906.0,120.0,2.1,24.0,857.0,792.68,592.27
2016,4,6,13,45,897.0,119.5,1.95,24.5,831.5,742.48,555.66
2016,4,6,14,0,888.0,119.0,1.8,25.0,806.0,690.54,516.38
2016,4,6,14,15,878.0,117.5,1.7,25.0,774.0,635.65,475.59
2016,4,6,14,30,868.0,116.0,1.6,25.0,742.0,579.56,432.86
2016,4,6,14,45,853.0,114.0,1.5,25.5,702.5,518.96,384.91
2016,4,6,15,0,838.0,112.0,1.4,26.0,663.0,458.43,335.8
2016,4,6,15,15,642.0,162.0,1.3,25.5,568.0,372.92,271.0
2016,4,6,15,30,446.0,212.0,1.2,25.0,473.0,308.23,223.18
2016,4,6,15,45,425.5,201.0,1.1,25.0,433.0,261.5,185.32
2016,4,6,16,0,405.0,190.0,1.0,25.0,393.0,217.15,149.95
2016,4,6,16,15,400.5,165.5,0.85,24.5,349.0,167.25,112.02
2016,4,6,16,30,396.0,141.0,0.7,24.0,305.0,118.42,80.05
2016,4,6,16,45,494.0,111.0,0.55,24.0,286.5,78.36,61.55
2016,4,6,17,0,592.0,81.0,0.4,24.0,268.0,59.17,45.38
2016,4,6,17,15,528.0,72.5,0.35,23.5,216.5,54.46,41.44
2016,4,6,17,30,464.0,64.0,0.3,23.0,165.0,49.58,37.14
2016,4,6,17,45,368.5,52.0,0.3,23.0,118.0,41.27,29.6
2016,4,6,18,0,273.0,40.0,0.3,23.0,71.0,31.07,20.12
2016,4,6,18,15,136.5,20.0,0.45,22.5,35.5,15.65,3.16
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,14.0,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,3.3,14.0,13.0,11.45,0.0
2016,4,7,6,15,75.0,32.0,3.45,14.0,42.5,85.04,59.18
2016,4,7,6,30,150.0,51.0,3.6,14.0,72.0,148.71,118.28
2016,4,7,6,45,198.5,71.0,3.75,14.5,111.0,206.75,169.75
2016,4,7,7,0,247.0,91.0,3.9,15.0,150.0,269.31,224.02
2016,4,7,7,15,300.0,103.0,3.9,15.0,192.0,328.58,274.94
2016,4,7,7,30,353.0,115.0,3.9,15.0,234.0,407.46,340.13
2016,4,7,7,45,508.0,102.5,3.95,15.5,305.5,531.01,440.44
2016,4,7,8,0,663.0,90.0,4.0,16.0,377.0,660.63,539.89
2016,4,7,8,15,599.5,123.5,3.9,16.0,406.5,673.35,546.88
2016,4,7,8,30,536.0,157.0,3.8,16.0,436.0,670.29,542.0
2016,4,7,8,45,472.0,194.5,3.75,16.0,456.5,672.39,540.03
2016,4,7,9,0,408.0,232.0,3.7,16.0,477.0,667.44,532.69
2016,4,7,9,15,471.0,227.0,3.6,16.0,529.0,730.72,579.52
2016,4,7,9,30,534.0,222.0,3.5,16.0,581.0,794.51,625.31
2016,4,7,9,45,563.0,226.5,3.45,16.5,624.0,835.18,651.81
2016,4,7,10,0,592.0,231.0,3.4,17.0,667.0,879.64,680.53
2016,4,7,10,15,717.5,185.0,3.3,17.0,734.0,960.27,735.44
2016,4,7,10,30,843.0,139.0,3.2,17.0,801.0,1029.76,780.27
2016,4,7,10,45,847.5,141.0,3.15,17.0,822.5,1033.95,781.07
2016,4,7,11,0,852.0,143.0,3.1,17.0,844.0,1034.33,780.07
2016,4,7,11,15,855.0,144.0,3.05,17.0,858.5,1028.29,774.94
2016,4,7,11,30,858.0,145.0,3.0,17.0,873.0,1018.45,767.49
2016,4,7,11,45,856.5,146.5,2.95,17.0,878.5,1001.01,755.09
2016,4,7,12,0,855.0,148.0,2.9,17.0,884.0,980.03,740.49
2016,4,7,12,15,741.0,216.0,2.9,17.0,853.5,924.71,702.99
2016,4,7,12,30,627.0,284.0,2.9,17.0,823.0,861.45,657.07
2016,4,7,12,45,552.0,307.5,2.9,17.0,778.5,791.93,607.04
2016,4,7,13,0,477.0,331.0,2.9,17.0,734.0,725.99,558.8
2016,4,7,13,15,499.5,316.0,2.9,17.0,731.0,704.42,544.12
2016,4,7,13,30,522.0,301.0,2.9,17.0,728.0,679.68,526.52
2016,4,7,13,45,405.5,331.5,2.95,17.0,657.5,595.29,462.64
2016,4,7,14,0,289.0,362.0,3.0,17.0,587.0,516.95,402.74
2016,4,7,14,15,345.5,332.0,3.0,16.5,590.5,503.45,393.97
2016,4,7,14,30,402.0,302.0,3.0,16.0,594.0,484.02,379.46
2016,4,7,14,45,316.5,302.5,3.0,16.0,525.0,414.87,325.13
2016,4,7,15,0,231.0,303.0,3.0,16.0,456.0,355.14,278.22
2016,4,7,15,15,156.5,280.5,2.95,15.5,381.0,291.15,228.58
2016,4,7,15,30,82.0,258.0,2.9,15.0,306.0,238.81,188.5
2016,4,7,15,45,69.5,233.0,2.9,15.0,271.5,207.63,163.73
2016,4,7,16,0,57.0,208.0,2.9,15.0,237.0,178.5,140.64
2016,4,7,16,15,36.5,179.0,2.8,15.0,197.0,147.83,116.8
2016,4,7,16,30,16.0,150.0,2.7,15.0,157.0,125.28,99.65
2016,4,7,16,45,10.5,130.5,2.6,15.0,134.5,108.04,90.02
2016,4,7,17,0,5.0,111.0,2.5,15.0,112.0,92.46,76.51
2016,4,7,17,15,2.5,90.0,2.35,14.5,90.5,75.69,61.82
2016,4,7,17,30,0.0,69.0,2.2,14.0,69.0,58.73,46.67
2016,4,7,17,45,0.0,49.5,2.1,14.0,49.5,42.71,32.04
2016,4,7,18,0,0.0,30.0,2.0,14.0,30.0,26.46,17.08
2016,4,7,18,15,0.0,15.0,1.9,14.0,15.0,13.2,2.7
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,12.5,3.0,2.73,0.0
2016,4,8,6,0,0.0,6.0,1.6,13.0,6.0,5.26,0.0
2016,4,8,6,15,0.0,18.0,1.6,13.0,18.0,15.84,6.81
2016,4,8,6,30,0.0,30.0,1.6,13.0,30.0,26.44,16.62
2016,4,8,6,45,0.0,45.5,1.65,13.5,45.5,40.38,28.82
2016,4,8,7,0,0.0,61.0,1.7,14.0,61.0,55.16,41.62
2016,4,8,7,15,0.0,78.0,1.6,14.0,78.0,71.44,55.58
2016,4,8,7,30,0.0,95.0,1.5,14.0,95.0,87.64,69.24
2016,4,8,7,45,0.0,107.5,1.45,14.5,107.5,99.08,78.53
2016,4,8,8,0,0.0,120.0,1.4,15.0,120.0,110.57,87.68
2016,4,8,8,15,0.0,134.5,1.35,15.0,134.5,124.15,98.59
2016,4,8,8,30,0.0,149.0,1.3,15.0,149.0,137.74,109.37
2016,4,8,8,45,12.5,190.0,1.3,15.0,197.5,189.85,151.8
2016,4,8,9,0,25.0,231.0,1.3,15.0,246.0,242.99,194.04
2016,4,8,9,15,50.5,267.5,1.3,15.0,301.0,322.52,256.42
2016,4,8,9,30,76.0,304.0,1.3,15.0,356.0,387.07,305.62
2016,4,8,9,45,58.5,306.5,1.3,15.5,348.0,370.55,290.79
2016,4,8,10,0,41.0,309.0,1.3,16.0,340.0,353.64,276.28
2016,4,8,10,15,31.5,301.0,1.3,16.0,325.0,333.1,259.97
2016,4,8,10,30,22.0,293.0,1.3,16.0,310.0,296.22,231.2
2016,4,8,10,45,99.0,352.0,1.35,16.0,433.5,451.76,351.22
2016,4,8,11,0,176.0,411.0,1.4,16.0,557.0,606.76,464.14
2016,4,8,11,15,259.0,402.5,1.45,15.5,621.5,691.11,525.47
2016,4,8,11,30,342.0,394.0,1.5,15.0,686.0,755.58,572.81
2016,4,8,11,45,270.5,413.5,1.55,15.0,646.0,695.39,528.22
2016,4,8,12,0,199.0,433.0,1.6,15.0,606.0,622.65,475.47
2016,4,8,12,15,135.0,419.5,1.65,15.0,537.0,540.01,415.04
2016,4,8,12,30,71.0,406.0,1.7,15.0,468.0,449.31,347.33
2016,4,8,12,45,110.0,415.0,1.75,15.5,509.0,485.61,375.43
2016,4,8,13,0,149.0,424.0,1.8,16.0,550.0,526.91,405.84
2016,4,8,13,15,151.0,413.0,1.85,16.0,539.0,506.69,391.08
2016,4,8,13,30,153.0,402.0,1.9,16.0,528.0,486.05,376.3
2016,4,8,13,45,191.0,389.0,2.0,16.0,541.0,488.2,379.14
2016,4,8,14,0,229.0,376.0,2.1,16.0,554.0,486.46,378.61
2016,4,8,14,15,251.5,355.5,2.1,15.5,544.5,467.23,364.87
2016,4,8,14,30,274.0,335.0,2.1,15.0,535.0,442.17,346.31
2016,4,8,14,45,219.5,322.5,2.15,15.0,477.5,383.66,300.95
2016,4,8,15,0,165.0,310.0,2.2,15.0,420.0,332.26,260.97
2016,4,8,15,15,153.5,288.5,2.15,15.0,386.0,295.93,232.09
2016,4,8,15,30,142.0,267.0,2.1,15.0,352.0,261.22,204.2
2016,4,8,15,45,161.5,243.5,2.1,15.0,332.0,234.26,181.38
2016,4,8,16,0,181.0,220.0,2.1,15.0,312.0,205.2,156.65
2016,4,8,16,15,156.0,204.0,2.0,15.0,277.5,173.84,132.72
2016,4,8,16,30,131.0,188.0,1.9,15.0,243.0,145.54,113.02
2016,4,8,16,45,119.0,164.0,1.85,15.0,208.5,120.18,100.48
2016,4,8,17,0,107.0,140.0,1.8,15.0,174.0,104.36,86.87
2016,4,8,17,15,86.0,115.5,1.7,14.5,140.0,87.67,72.36
2016,4,8,17,30,65.0,91.0,1.6,14.0,106.0,72.48,58.82
2016,4,8,17,45,43.0,67.0,1.5,14.0,75.5,54.46,42.38
2016,4,8,18,0,21.0,43.0,1.4,14.0,45.0,36.02,25.36
2016,4,8,18,15,10.5,23.5,1.3,14.0,24.5,20.33,8.04
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.64,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.8,13.0,3.5,3.18,0.0
2016,4,9,6,0,0.0,7.0,1.8,13.0,7.0,6.14,0.0
2016,4,9,6,15,0.0,20.0,1.85,13.0,20.0,17.61,8.41
2016,4,9,6,30,0.0,33.0,1.9,13.0,33.0,29.1,18.9
2016,4,9,6,45,0.0,50.0,2.0,13.0,50.0,45.06,32.9
2016,4,9,7,0,0.0,67.0,2.1,13.0,67.0,61.43,47.16
2016,4,9,7,15,0.0,84.5,2.05,13.0,84.5,78.2,61.57
2016,4,9,7,30,0.0,102.0,2.0,13.0,102.0,94.89,75.66
2016,4,9,7,45,0.0,76.0,2.0,13.5,76.0,67.29,51.96
2016,4,9,8,0,0.0,50.0,2.0,14.0,50.0,44.14,32.09
2016,4,9,8,15,0.0,81.0,1.95,14.0,81.0,71.69,55.27
2016,4,9,8,30,0.0,112.0,1.9,14.0,112.0,100.85,79.43
2016,4,9,8,45,4.0,155.0,1.9,14.0,158.0,146.23,116.76
2016,4,9,9,0,8.0,198.0,1.9,14.0,204.0,192.55,154.14
2016,4,9,9,15,18.0,231.5,1.85,14.0,244.0,235.3,188.27
2016,4,9,9,30,28.0,265.0,1.8,14.0,284.0,295.56,235.58
2016,4,9,9,45,64.0,307.5,1.8,14.5,354.5,376.66,298.47
2016,4,9,10,0,100.0,350.0,1.8,15.0,425.0,458.28,359.76
2016,4,9,10,15,54.5,286.5,1.75,15.0,327.5,340.31,267.92
2016,4,9,10,30,9.0,223.0,1.7,15.0,230.0,213.95,167.97
2016,4,9,10,45,6.0,197.0,1.7,15.0,202.0,185.52,145.56
2016,4,9,11,0,3.0,171.0,1.7,15.0,174.0,157.7,123.19
2016,4,9,11,15,22.5,270.0,1.65,15.0,290.0,283.71,223.1
2016,4,9,11,30,42.0,369.0,1.6,15.0,406.0,402.17,312.98
2016,4,9,11,45,31.0,340.0,1.6,15.0,367.5,358.43,278.85
2016,4,9,12,0,20.0,311.0,1.6,15.0,329.0,303.8,237.02
2016,4,9,12,15,41.5,356.0,1.55,15.0,392.0,377.51,293.9
2016,4,9,12,30,63.0,401.0,1.5,15.0,455.0,436.82,338.16
2016,4,9,12,45,185.5,402.0,1.5,15.5,560.5,547.41,421.79
2016,4,9,13,0,308.0,403.0,1.5,16.0,666.0,645.67,492.97
2016,4,9,13,15,180.0,384.5,1.55,15.5,538.0,502.45,387.53
2016,4,9,13,30,52.0,366.0,1.6,15.0,410.0,371.97,289.21
2016,4,9,13,45,72.5,368.5,1.65,15.0,427.5,382.5,298.64
2016,4,9,14,0,93.0,371.0,1.7,15.0,445.0,390.55,305.25
2016,4,9,14,15,55.5,316.0,1.7,15.0,360.0,311.95,244.83
2016,4,9,14,30,18.0,261.0,1.7,15.0,275.0,238.37,187.68
2016,4,9,14,45,9.0,162.5,1.75,15.0,169.5,147.43,115.69
2016,4,9,15,0,0.0,64.0,1.8,15.0,64.0,56.69,41.74
2016,4,9,15,15,0.0,80.5,1.8,15.0,80.5,71.33,54.12
2016,4,9,15,30,0.0,97.0,1.8,15.0,97.0,85.85,66.32
2016,4,9,15,45,0.0,100.0,1.85,15.0,100.0,88.26,68.51
2016,4,9,16,0,0.0,103.0,1.9,15.0,103.0,90.49,70.6
2016,4,9,16,15,5.0,125.0,1.85,15.0,127.0,108.26,85.41
2016,4,9,16,30,10.0,147.0,1.8,15.0,151.0,122.99,97.83
2016,4,9,16,45,5.0,128.0,1.8,15.0,130.0,106.44,88.53
2016,4,9,17,0,0.0,109.0,1.8,15.0,109.0,91.2,75.36
2016,4,9,17,15,0.0,88.5,1.7,14.5,88.5,74.76,61.01
2016,4,9,17,30,0.0,68.0,1.6,14.0,68.0,58.14,46.2
2016,4,9,17,45,0.0,49.5,1.55,14.0,49.5,42.85,32.24
2016,4,9,18,0,0.0,31.0,1.5,14.0,31.0,27.35,17.98
2016,4,9,18,15,0.0,17.5,1.4,13.5,17.5,15.41,5.26
2016,4,9,18,30,0.0,4.0,1.3,13.0,4.0,3.64,0.0
2016,4,9,18,45,0.0,2.0,1.25,13.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,4.0,3.1,13.0,4.0,3.5,0.0
2016,4,10,6,30,0.0,7.0,3.2,13.0,7.0,6.14,0.0
2016,4,10,6,45,0.0,10.5,3.3,13.0,10.5,9.22,2.26
2016,4,10,7,0,0.0,14.0,3.4,13.0,14.0,12.3,4.97
2016,4,10,7,15,0.0,17.5,3.45,13.0,17.5,15.39,7.66
2016,4,10,7,30,0.0,21.0,3.5,13.0,21.0,18.48,10.32
2016,4,10,7,45,0.0,18.5,3.6,13.0,18.5,16.28,8.39
2016,4,10,8,0,0.0,16.0,3.7,13.0,16.0,14.09,6.46
2016,4,10,8,15,0.0,50.0,3.7,13.0,50.0,44.16,32.12
2016,4,10,8,30,0.0,84.0,3.7,13.0,84.0,74.38,57.56
2016,4,10,8,45,0.0,109.0,3.75,13.5,109.0,97.61,76.67
2016,4,10,9,0,0.0,134.0,3.8,14.0,134.0,121.28,95.89
2016,4,10,9,15,0.0,146.5,3.85,14.0,146.5,132.98,105.23
2016,4,10,9,30,0.0,159.0,3.9,14.0,159.0,144.67,114.54
2016,4,10,9,45,2.5,174.5,3.95,14.0,176.5,161.73,128.31
2016,4,10,10,0,5.0,190.0,4.0,14.0,194.0,178.82,142.03
2016,4,10,10,15,4.5,186.0,4.05,14.0,190.0,174.11,137.95
2016,4,10,10,30,4.0,182.0,4.1,14.0,186.0,169.5,134.02
2016,4,10,10,45,6.5,205.0,4.2,14.0,211.0,193.59,153.42
2016,4,10,11,0,9.0,228.0,4.3,14.0,236.0,217.59,172.6
2016,4,10,11,15,7.0,202.0,4.35,14.0,208.5,190.46,150.62
2016,4,10,11,30,5.0,176.0,4.4,14.0,181.0,163.85,129.05
2016,4,10,11,45,2.5,158.0,4.5,14.0,160.5,144.53,113.3
2016,4,10,12,0,0.0,140.0,4.6,14.0,140.0,125.5,97.73
2016,4,10,12,15,5.0,184.0,4.6,14.0,188.0,170.18,134.17
2016,4,10,12,30,10.0,228.0,4.6,14.0,236.0,214.55,169.95
2016,4,10,12,45,11.5,244.0,4.7,14.0,253.5,229.63,182.04
2016,4,10,13,0,13.0,260.0,4.8,14.0,271.0,244.37,193.91
2016,4,10,13,15,17.0,281.5,4.8,14.0,296.0,265.66,211.02
2016,4,10,13,30,21.0,303.0,4.8,14.0,321.0,286.18,227.47
2016,4,10,13,45,21.0,294.0,4.8,14.0,311.5,275.91,219.46
2016,4,10,14,0,21.0,285.0,4.8,14.0,302.0,265.64,211.51
2016,4,10,14,15,37.0,302.0,4.75,14.0,330.0,288.65,230.25
2016,4,10,14,30,53.0,319.0,4.7,14.0,358.0,306.52,244.64
2016,4,10,14,45,48.0,298.5,4.7,14.0,332.0,280.47,223.99
2016,4,10,15,0,43.0,278.0,4.7,14.0,306.0,255.32,204.04
2016,4,10,15,15,32.5,250.0,4.65,13.5,270.5,223.17,178.73
2016,4,10,15,30,22.0,222.0,4.6,13.0,235.0,196.26,157.57
2016,4,10,15,45,39.5,217.0,4.55,13.0,238.0,188.5,150.82
2016,4,10,16,0,57.0,212.0,4.5,13.0,241.0,181.29,144.31
2016,4,10,16,15,104.5,194.5,4.4,13.0,241.5,161.7,126.42
2016,4,10,16,30,152.0,177.0,4.3,13.0,242.0,140.0,109.02
2016,4,10,16,45,133.5,156.5,4.2,13.0,208.0,116.08,97.85
2016,4,10,17,0,115.0,136.0,4.1,13.0,174.0,102.21,85.78
2016,4,10,17,15,97.0,113.0,3.95,12.5,141.0,86.39,71.88
2016,4,10,17,30,79.0,90.0,3.8,12.0,108.0,70.09,57.24
2016,4,10,17,45,54.5,67.5,3.65,12.0,78.5,55.1,43.37
2016,4,10,18,0,30.0,45.0,3.5,12.0,49.0,37.65,27.13
2016,4,10,18,15,15.0,25.5,3.4,12.0,27.5,21.98,10.57
2016,4,10,18,30,0.0,6.0,3.3,12.0,6.0,5.46,0.0
2016,4,10,18,45,0.0,3.0,3.2,12.0,3.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,10.5,1.05,12.0,13.0,22.71,0.0
2016,4,11,6,0,79.0,21.0,1.0,12.0,26.0,63.16,16.77
2016,4,11,6,15,186.5,38.5,1.05,12.0,64.0,152.12,116.69
2016,4,11,6,30,294.0,56.0,1.1,12.0,102.0,237.25,192.38
2016,4,11,6,45,147.0,62.5,1.15,12.5,85.5,164.61,135.15
2016,4,11,7,0,0.0,69.0,1.2,13.0,69.0,63.17,48.53
2016,4,11,7,15,0.0,86.5,1.3,13.0,86.5,79.91,63.01
2016,4,11,7,30,0.0,104.0,1.4,13.0,104.0,96.58,77.03
2016,4,11,7,45,0.0,121.5,1.5,13.0,121.5,113.21,90.79
2016,4,11,8,0,0.0,139.0,1.6,13.0,139.0,129.8,104.33
2016,4,11,8,15,96.0,187.5,1.65,13.0,239.0,287.96,236.56
2016,4,11,8,30,192.0,236.0,1.7,13.0,339.0,430.09,349.75
2016,4,11,8,45,185.5,259.0,1.8,13.5,366.0,454.22,365.71
2016,4,11,9,0,179.0,282.0,1.9,14.0,393.0,477.06,381.23
2016,4,11,9,15,112.0,285.5,1.9,14.0,357.0,418.12,333.07
2016,4,11,9,30,45.0,289.0,1.9,14.0,321.0,338.29,268.69
2016,4,11,9,45,99.0,325.0,1.95,14.5,398.5,430.17,340.52
2016,4,11,10,0,153.0,361.0,2.0,15.0,476.0,541.06,423.15
2016,4,11,10,15,121.5,370.0,2.05,15.0,464.0,516.92,402.87
2016,4,11,10,30,90.0,379.0,2.1,15.0,452.0,473.8,369.52
2016,4,11,10,45,68.0,372.5,2.15,15.0,428.5,441.18,344.28
2016,4,11,11,0,46.0,366.0,2.2,15.0,405.0,408.8,319.0
2016,4,11,11,15,33.0,338.5,2.2,15.0,367.0,363.98,284.52
2016,4,11,11,30,20.0,311.0,2.2,15.0,329.0,306.38,239.93
2016,4,11,11,45,118.0,373.5,2.25,15.0,477.0,490.58,383.14
2016,4,11,12,0,216.0,436.0,2.3,15.0,625.0,640.04,493.66
2016,4,11,12,15,223.0,429.0,2.3,15.0,624.5,628.91,484.63
2016,4,11,12,30,230.0,422.0,2.3,15.0,624.0,616.61,475.97
2016,4,11,12,45,131.5,386.5,2.35,15.0,501.5,485.09,377.31
2016,4,11,13,0,33.0,351.0,2.4,15.0,379.0,352.43,275.24
2016,4,11,13,15,33.5,343.5,2.4,15.0,372.0,341.54,267.61
2016,4,11,13,30,34.0,336.0,2.4,15.0,365.0,330.62,259.43
2016,4,11,13,45,50.5,347.5,2.4,15.0,389.0,347.78,273.2
2016,4,11,14,0,67.0,359.0,2.4,15.0,413.0,362.62,284.94
2016,4,11,14,15,67.5,345.0,2.35,15.0,397.5,343.54,270.27
2016,4,11,14,30,68.0,331.0,2.3,15.0,382.0,324.46,255.63
2016,4,11,14,45,68.0,314.0,2.3,15.0,362.5,302.66,238.8
2016,4,11,15,0,68.0,297.0,2.3,15.0,343.0,280.98,221.89
2016,4,11,15,15,403.5,211.0,2.25,15.0,455.0,322.5,249.24
2016,4,11,15,30,739.0,125.0,2.2,15.0,567.0,326.41,240.25
2016,4,11,15,45,718.0,119.5,2.2,15.0,520.5,267.17,187.81
2016,4,11,16,0,697.0,114.0,2.2,15.0,474.0,210.04,138.46
2016,4,11,16,15,666.0,108.5,2.2,14.5,424.0,154.1,94.76
2016,4,11,16,30,635.0,103.0,2.2,14.0,374.0,102.0,63.17
2016,4,11,16,45,598.5,95.0,2.2,14.0,323.5,66.79,53.98
2016,4,11,17,0,562.0,87.0,2.2,14.0,273.0,63.05,50.81
2016,4,11,17,15,502.5,78.0,2.2,13.5,222.5,58.16,46.55
2016,4,11,17,30,443.0,69.0,2.2,13.0,172.0,53.07,41.92
2016,4,11,17,45,362.5,56.5,2.2,13.0,126.5,42.97,32.55
2016,4,11,18,0,282.0,44.0,2.2,13.0,81.0,33.99,23.93
2016,4,11,18,15,163.5,27.5,2.3,12.5,47.0,21.48,10.66
2016,4,11,18,30,45.0,11.0,2.4,12.0,13.0,10.01,0.0
2016,4,11,18,45,22.5,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,3.75,11.5,2.5,2.27,0.0
2016,4,12,6,0,0.0,5.0,3.9,12.0,5.0,4.38,0.0
2016,4,12,6,15,0.0,12.0,3.95,12.0,12.0,10.54,3.01
2016,4,12,6,30,0.0,19.0,4.0,12.0,19.0,16.7,8.57
2016,4,12,6,45,0.0,28.0,4.1,12.0,28.0,24.65,15.59
2016,4,12,7,0,0.0,37.0,4.2,12.0,37.0,32.6,22.58
2016,4,12,7,15,0.0,46.5,4.2,12.0,46.5,41.02,29.88
2016,4,12,7,30,0.0,56.0,4.2,12.0,56.0,49.45,37.09
2016,4,12,7,45,47.0,123.5,4.25,12.5,145.0,159.33,131.75
2016,4,12,8,0,94.0,191.0,4.3,13.0,234.0,275.7,228.7
2016,4,12,8,15,75.0,208.0,4.35,13.0,245.0,279.59,230.34
2016,4,12,8,30,56.0,225.0,4.4,13.0,256.0,281.93,230.86
2016,4,12,8,45,28.0,170.5,4.45,13.0,186.0,194.13,157.76
2016,4,12,9,0,0.0,116.0,4.5,13.0,116.0,104.0,81.79
2016,4,12,9,15,13.5,192.0,4.55,13.0,201.5,190.37,153.48
2016,4,12,9,30,27.0,268.0,4.6,13.0,287.0,296.79,239.46
2016,4,12,9,45,66.0,312.5,4.65,13.5,361.5,382.9,308.0
2016,4,12,10,0,105.0,357.0,4.7,14.0,436.0,469.62,375.37
2016,4,12,10,15,74.5,350.5,4.8,14.0,407.5,429.1,342.17
2016,4,12,10,30,44.0,344.0,4.9,14.0,379.0,388.49,309.13
2016,4,12,10,45,93.5,380.0,5.0,14.5,458.0,474.67,376.89
2016,4,12,11,0,143.0,416.0,5.1,15.0,537.0,576.56,454.5
2016,4,12,11,15,92.5,395.0,5.1,15.0,474.0,482.1,380.56
2016,4,12,11,30,42.0,374.0,5.1,15.0,411.0,406.19,320.39
2016,4,12,11,45,43.5,376.0,5.2,15.0,414.5,406.09,320.53
2016,4,12,12,0,45.0,378.0,5.3,15.0,418.0,405.66,320.26
2016,4,12,12,15,457.0,259.5,5.3,15.0,660.0,699.37,557.19
2016,4,12,12,30,869.0,141.0,5.3,15.0,902.0,922.02,723.99
2016,4,12,12,45,841.0,156.5,5.35,15.0,886.5,890.12,700.15
2016,4,12,13,0,813.0,172.0,5.4,15.0,871.0,847.88,670.14
2016,4,12,13,15,808.5,171.0,5.45,15.0,855.0,807.53,641.33
2016,4,12,13,30,804.0,170.0,5.5,15.0,839.0,764.97,609.32
2016,4,12,13,45,799.5,167.0,5.6,15.0,816.0,718.61,573.9
2016,4,12,14,0,795.0,164.0,5.7,15.0,793.0,670.49,536.3
2016,4,12,14,15,785.0,161.5,5.75,15.0,762.0,618.01,494.2
2016,4,12,14,30,775.0,159.0,5.8,15.0,731.0,563.35,449.35
2016,4,12,14,45,762.5,155.0,5.9,15.0,694.0,506.3,401.52
2016,4,12,15,0,750.0,151.0,6.0,15.0,657.0,449.32,352.41
2016,4,12,15,15,707.0,147.5,6.0,14.5,600.0,381.95,294.77
2016,4,12,15,30,664.0,144.0,6.0,14.0,543.0,318.85,239.84
2016,4,12,15,45,563.5,159.0,6.05,14.0,479.0,261.58,191.4
2016,4,12,16,0,463.0,174.0,6.1,14.0,415.0,213.92,153.31
2016,4,12,16,15,437.5,159.5,6.0,13.5,368.0,165.87,115.33
2016,4,12,16,30,412.0,145.0,5.9,13.0,321.0,121.2,86.01
2016,4,12,16,45,359.0,138.0,5.8,13.0,277.0,95.54,79.77
2016,4,12,17,0,306.0,131.0,5.7,13.0,233.0,96.21,80.53
2016,4,12,17,15,267.0,112.0,5.55,12.5,190.0,83.58,69.43
2016,4,12,17,30,228.0,93.0,5.4,12.0,147.0,70.49,57.65
2016,4,12,17,45,174.5,72.5,5.25,12.0,108.0,55.87,44.13
2016,4,12,18,0,121.0,52.0,5.1,12.0,69.0,40.79,29.99
2016,4,12,18,15,60.5,31.0,5.0,12.0,39.5,25.65,14.29
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,9.1,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
