Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.5,12.5,3.05,11.5,15.5,28.0,0.0
2016,4,13,6,0,99.0,25.0,3.1,12.0,31.0,78.08,38.91
2016,4,13,6,15,207.5,42.0,3.25,12.0,71.5,165.7,129.61
2016,4,13,6,30,316.0,59.0,3.4,12.0,112.0,252.21,206.87
2016,4,13,6,45,405.5,69.0,3.55,12.5,162.0,330.89,276.14
2016,4,13,7,0,495.0,79.0,3.7,13.0,212.0,423.1,354.59
2016,4,13,7,15,549.0,87.5,3.7,13.0,264.0,495.03,414.6
2016,4,13,7,30,603.0,96.0,3.7,13.0,316.0,570.43,475.42
2016,4,13,7,45,642.0,102.5,3.7,13.5,368.5,635.11,524.69
2016,4,13,8,0,681.0,109.0,3.7,14.0,421.0,700.88,572.25
2016,4,13,8,15,709.0,114.0,3.65,14.0,471.5,756.28,611.6
2016,4,13,8,30,737.0,119.0,3.6,14.0,522.0,811.03,649.69
2016,4,13,8,45,759.5,122.5,3.55,14.0,569.0,857.96,681.37
2016,4,13,9,0,782.0,126.0,3.5,14.0,616.0,897.6,707.39
2016,4,13,9,15,797.5,129.0,3.4,14.0,657.5,933.52,730.18
2016,4,13,9,30,813.0,132.0,3.3,14.0,699.0,966.69,750.79
2016,4,13,9,45,837.0,128.5,3.2,14.5,738.0,998.0,768.48
2016,4,13,10,0,861.0,125.0,3.1,15.0,777.0,1026.24,783.84
2016,4,13,10,15,869.0,126.5,3.1,15.0,806.5,1029.22,784.37
2016,4,13,10,30,877.0,128.0,3.1,15.0,836.0,1039.88,790.5
2016,4,13,10,45,881.5,130.0,3.1,15.5,858.0,1043.77,790.64
2016,4,13,11,0,886.0,132.0,3.1,16.0,880.0,1043.83,788.42
2016,4,13,11,15,889.5,132.5,3.05,16.0,894.5,1037.5,783.12
2016,4,13,11,30,893.0,133.0,3.0,16.0,909.0,1027.38,775.48
2016,4,13,11,45,890.5,136.0,3.0,16.0,915.0,1010.17,763.7
2016,4,13,12,0,888.0,139.0,3.0,16.0,921.0,989.41,749.67
2016,4,13,12,15,888.0,139.0,3.0,16.0,919.5,964.65,733.0
2016,4,13,12,30,888.0,139.0,3.0,16.0,918.0,936.55,714.1
2016,4,13,12,45,883.0,140.0,3.05,16.0,908.5,901.86,691.0
2016,4,13,13,0,878.0,141.0,3.1,16.0,899.0,864.4,665.85
2016,4,13,13,15,874.0,140.0,3.15,16.0,882.0,823.34,637.95
2016,4,13,13,30,870.0,139.0,3.2,16.0,865.0,779.84,608.04
2016,4,13,13,45,857.0,141.0,3.3,16.0,838.5,734.08,574.3
2016,4,13,14,0,844.0,143.0,3.4,16.0,812.0,682.56,535.44
2016,4,13,14,15,834.5,141.0,3.4,15.5,781.0,628.57,494.35
2016,4,13,14,30,825.0,139.0,3.4,15.0,750.0,573.63,451.19
2016,4,13,14,45,804.5,139.5,3.45,15.0,710.5,514.88,402.98
2016,4,13,15,0,784.0,140.0,3.5,15.0,671.0,456.91,354.01
2016,4,13,15,15,767.0,136.5,3.55,15.0,628.0,394.27,300.07
2016,4,13,15,30,750.0,133.0,3.6,15.0,585.0,335.61,248.12
2016,4,13,15,45,723.0,129.5,3.65,15.0,537.0,275.84,195.3
2016,4,13,16,0,696.0,126.0,3.7,15.0,489.0,218.9,146.11
2016,4,13,16,15,665.0,120.0,3.75,14.5,438.0,162.62,102.03
2016,4,13,16,30,634.0,114.0,3.8,14.0,387.0,110.25,70.15
2016,4,13,16,45,586.5,107.0,3.9,13.5,334.5,75.82,62.1
2016,4,13,17,0,539.0,100.0,4.0,13.0,282.0,73.26,60.1
2016,4,13,17,15,478.5,90.0,3.9,12.5,230.5,65.86,53.62
2016,4,13,17,30,418.0,80.0,3.8,12.0,179.0,59.6,47.95
2016,4,13,17,45,320.5,66.5,3.75,12.0,131.5,50.32,39.25
2016,4,13,18,0,223.0,53.0,3.7,12.0,84.0,40.75,30.03
2016,4,13,18,15,124.0,33.0,3.6,11.5,49.0,26.49,15.4
2016,4,13,18,30,25.0,13.0,3.5,11.0,14.0,11.82,0.0
2016,4,13,18,45,12.5,6.5,3.45,11.0,7.0,5.91,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,53.0,14.0,4.0,10.5,18.0,30.62,0.0
2016,4,14,6,0,106.0,28.0,4.1,11.0,36.0,86.16,49.25
2016,4,14,6,15,221.0,44.5,4.2,11.0,77.5,174.91,138.36
2016,4,14,6,30,336.0,61.0,4.3,11.0,119.0,264.96,218.95
2016,4,14,6,45,411.0,73.0,4.45,11.5,168.5,339.21,284.97
2016,4,14,7,0,486.0,85.0,4.6,12.0,218.0,420.88,355.39
2016,4,14,7,15,420.5,106.0,4.6,12.0,238.5,426.2,360.27
2016,4,14,7,30,355.0,127.0,4.6,12.0,259.0,423.65,357.44
2016,4,14,7,45,484.5,118.5,4.6,12.5,327.0,527.13,442.63
2016,4,14,8,0,614.0,110.0,4.6,13.0,395.0,648.69,537.88
2016,4,14,8,15,658.0,112.0,4.6,13.0,447.5,711.35,584.08
2016,4,14,8,30,702.0,114.0,4.6,13.0,500.0,774.63,630.1
2016,4,14,8,45,593.0,166.5,4.6,13.5,512.0,757.42,613.72
2016,4,14,9,0,484.0,219.0,4.6,14.0,524.0,723.21,582.62
2016,4,14,9,15,634.0,185.5,4.65,14.0,612.5,846.93,676.48
2016,4,14,9,30,784.0,152.0,4.7,14.0,701.0,967.39,761.85
2016,4,14,9,45,811.0,146.5,4.8,14.0,740.0,992.14,777.94
2016,4,14,10,0,838.0,141.0,4.9,14.0,779.0,1021.04,797.72
2016,4,14,10,15,846.5,143.0,4.95,14.0,808.5,1036.22,807.42
2016,4,14,10,30,855.0,145.0,5.0,14.0,838.0,1047.73,814.76
2016,4,14,10,45,846.5,155.0,5.1,14.5,857.0,1046.81,812.43
2016,4,14,11,0,838.0,165.0,5.2,15.0,876.0,1041.89,807.51
2016,4,14,11,15,842.0,166.0,5.3,15.0,890.5,1036.34,803.87
2016,4,14,11,30,846.0,167.0,5.4,15.0,905.0,1027.03,797.68
2016,4,14,11,45,831.5,178.0,5.5,15.0,907.5,1006.09,783.36
2016,4,14,12,0,817.0,189.0,5.6,15.0,910.0,981.84,766.76
2016,4,14,12,15,816.5,188.5,5.7,15.0,908.5,956.52,749.38
2016,4,14,12,30,816.0,188.0,5.8,15.0,907.0,928.06,729.67
2016,4,14,12,45,846.0,167.0,5.95,15.0,906.0,903.36,712.91
2016,4,14,13,0,876.0,146.0,6.1,15.0,905.0,866.74,687.25
2016,4,14,13,15,872.0,145.0,6.2,15.0,888.0,831.52,662.24
2016,4,14,13,30,868.0,144.0,6.3,15.0,871.0,786.98,629.85
2016,4,14,13,45,852.0,147.5,6.4,15.0,844.0,736.03,590.33
2016,4,14,14,0,836.0,151.0,6.5,15.0,817.0,684.09,549.19
2016,4,14,14,15,826.0,149.0,6.55,15.0,785.0,630.14,505.55
2016,4,14,14,30,816.0,147.0,6.6,15.0,753.0,575.33,460.12
2016,4,14,14,45,803.5,143.5,6.7,15.0,715.0,517.41,411.11
2016,4,14,15,0,791.0,140.0,6.8,15.0,677.0,459.46,360.74
2016,4,14,15,15,773.0,136.0,6.85,14.5,633.5,395.65,305.07
2016,4,14,15,30,755.0,132.0,6.9,14.0,590.0,335.97,251.56
2016,4,14,15,45,740.5,124.0,7.0,14.0,543.5,275.36,196.5
2016,4,14,16,0,726.0,116.0,7.1,14.0,497.0,216.11,143.9
2016,4,14,16,15,695.0,111.0,7.1,13.5,445.5,158.85,98.34
2016,4,14,16,30,664.0,106.0,7.1,13.0,394.0,105.42,65.59
2016,4,14,16,45,624.0,98.5,7.1,13.0,342.0,69.2,56.35
2016,4,14,17,0,584.0,91.0,7.1,13.0,290.0,65.94,53.57
2016,4,14,17,15,524.0,82.5,7.0,12.5,238.0,61.57,49.78
2016,4,14,17,30,464.0,74.0,6.9,12.0,186.0,57.05,45.68
2016,4,14,17,45,377.0,62.0,6.8,12.0,138.0,47.03,36.34
2016,4,14,18,0,290.0,50.0,6.7,12.0,90.0,38.52,28.12
2016,4,14,18,15,170.0,33.0,6.55,11.5,53.5,25.74,15.1
2016,4,14,18,30,50.0,16.0,6.4,11.0,17.0,13.16,0.0
2016,4,14,18,45,25.0,8.0,6.3,11.0,8.5,7.28,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,106.0,13.0,4.4,9.5,21.0,47.74,0.0
2016,4,15,6,0,212.0,26.0,4.4,10.0,42.0,135.97,86.95
2016,4,15,6,15,331.0,38.5,4.45,10.0,86.0,219.23,175.53
2016,4,15,6,30,450.0,51.0,4.5,10.0,130.0,314.08,261.19
2016,4,15,6,45,522.0,60.0,4.55,10.5,181.5,390.97,329.83
2016,4,15,7,0,594.0,69.0,4.6,11.0,233.0,474.28,401.5
2016,4,15,7,15,644.0,75.5,4.7,11.5,287.5,545.67,461.02
2016,4,15,7,30,694.0,82.0,4.8,12.0,342.0,620.01,520.68
2016,4,15,7,45,725.5,88.0,4.9,12.5,395.0,682.08,567.28
2016,4,15,8,0,757.0,94.0,5.0,13.0,448.0,744.45,612.95
2016,4,15,8,15,782.5,98.5,4.95,13.0,499.5,795.67,649.53
2016,4,15,8,30,808.0,103.0,4.9,13.0,551.0,850.04,687.84
2016,4,15,8,45,826.0,106.5,4.85,13.5,598.5,894.99,717.12
2016,4,15,9,0,844.0,110.0,4.8,14.0,646.0,937.69,744.27
2016,4,15,9,15,859.0,112.5,4.65,14.0,688.5,973.81,766.9
2016,4,15,9,30,874.0,115.0,4.5,14.0,731.0,1006.98,787.12
2016,4,15,9,45,891.5,114.0,4.4,14.5,769.5,1024.71,795.24
2016,4,15,10,0,909.0,113.0,4.3,15.0,808.0,1049.73,808.47
2016,4,15,10,15,916.5,114.0,4.25,15.0,838.0,1063.36,816.12
2016,4,15,10,30,924.0,115.0,4.2,15.0,868.0,1073.16,821.3
2016,4,15,10,45,931.5,115.0,4.2,15.5,891.0,1077.96,822.03
2016,4,15,11,0,939.0,115.0,4.2,16.0,914.0,1078.79,820.24
2016,4,15,11,15,942.0,115.5,4.3,16.0,928.5,1071.59,815.43
2016,4,15,11,30,945.0,116.0,4.4,16.0,943.0,1060.42,808.32
2016,4,15,11,45,947.5,116.0,4.55,16.5,950.0,1044.31,797.05
2016,4,15,12,0,950.0,116.0,4.7,17.0,957.0,1024.33,783.16
2016,4,15,12,15,949.0,115.5,4.85,17.0,955.0,996.85,765.54
2016,4,15,12,30,948.0,115.0,5.0,17.0,953.0,965.88,745.35
2016,4,15,12,45,948.5,113.0,5.15,17.0,944.0,931.4,722.47
2016,4,15,13,0,949.0,111.0,5.3,17.0,935.0,893.64,696.99
2016,4,15,13,15,944.5,110.0,5.4,17.0,916.5,849.75,666.51
2016,4,15,13,30,940.0,109.0,5.5,17.0,898.0,803.26,633.8
2016,4,15,13,45,934.0,107.5,5.65,17.0,872.5,752.89,597.21
2016,4,15,14,0,928.0,106.0,5.8,17.0,847.0,700.48,556.67
2016,4,15,14,15,919.0,104.5,5.8,17.0,814.5,644.49,511.78
2016,4,15,14,30,910.0,103.0,5.8,17.0,782.0,587.25,464.72
2016,4,15,14,45,897.5,101.5,5.85,17.0,742.5,527.33,414.32
2016,4,15,15,0,885.0,100.0,5.9,17.0,703.0,467.06,362.15
2016,4,15,15,15,869.5,97.5,5.85,17.0,658.5,404.78,306.94
2016,4,15,15,30,854.0,95.0,5.8,17.0,614.0,338.88,247.83
2016,4,15,15,45,832.5,92.0,5.75,17.0,565.0,275.57,190.73
2016,4,15,16,0,811.0,89.0,5.7,17.0,516.0,214.23,136.84
2016,4,15,16,15,783.5,85.5,5.6,16.5,464.0,154.05,89.3
2016,4,15,16,30,756.0,82.0,5.5,16.0,412.0,97.14,55.25
2016,4,15,16,45,719.5,77.0,5.45,16.0,358.5,58.91,46.6
2016,4,15,17,0,683.0,72.0,5.4,16.0,305.0,51.54,40.2
2016,4,15,17,15,629.0,65.5,5.3,15.5,252.0,48.12,37.27
2016,4,15,17,30,575.0,59.0,5.2,15.0,199.0,44.58,34.09
2016,4,15,17,45,493.0,50.0,5.15,14.5,149.0,38.7,28.65
2016,4,15,18,0,411.0,41.0,5.1,14.0,99.0,32.63,22.82
2016,4,15,18,15,275.5,28.0,5.05,13.5,60.0,22.56,12.66
2016,4,15,18,30,140.0,15.0,5.0,13.0,21.0,12.09,0.0
2016,4,15,18,45,70.0,7.5,4.95,13.0,10.5,6.82,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.0,13.0,1.4,12.5,22.5,52.3,0.0
2016,4,16,6,0,238.0,26.0,1.3,13.0,45.0,148.09,98.57
2016,4,16,6,15,348.5,38.5,1.3,13.0,89.0,227.58,179.5
2016,4,16,6,30,459.0,51.0,1.3,13.0,133.0,319.2,259.57
2016,4,16,6,45,528.0,59.5,1.3,13.5,184.0,394.29,323.69
2016,4,16,7,0,597.0,68.0,1.3,14.0,235.0,475.45,389.94
2016,4,16,7,15,644.5,74.5,1.3,14.5,289.0,545.25,444.47
2016,4,16,7,30,692.0,81.0,1.3,15.0,343.0,617.79,498.49
2016,4,16,7,45,723.0,87.0,1.3,15.5,395.5,679.32,540.86
2016,4,16,8,0,754.0,93.0,1.3,16.0,448.0,737.1,579.18
2016,4,16,8,15,779.0,97.0,1.35,16.0,499.0,791.36,615.63
2016,4,16,8,30,804.0,101.0,1.4,16.0,550.0,844.51,650.65
2016,4,16,8,45,820.5,105.0,1.5,16.5,596.5,888.47,678.26
2016,4,16,9,0,837.0,109.0,1.6,17.0,643.0,930.13,704.06
2016,4,16,9,15,851.5,112.0,1.6,17.5,685.5,966.12,724.45
2016,4,16,9,30,866.0,115.0,1.6,18.0,728.0,999.17,742.72
2016,4,16,9,45,876.5,117.5,1.65,18.5,764.5,1013.67,749.6
2016,4,16,10,0,887.0,120.0,1.7,19.0,801.0,1035.26,761.37
2016,4,16,10,15,894.5,121.5,1.75,19.0,830.5,1049.12,769.58
2016,4,16,10,30,902.0,123.0,1.8,19.0,860.0,1059.23,775.62
2016,4,16,10,45,914.0,120.5,1.85,19.5,884.0,1065.81,778.1
2016,4,16,11,0,926.0,118.0,1.9,20.0,908.0,1068.5,778.26
2016,4,16,11,15,929.0,118.5,1.95,20.0,922.5,1061.34,773.81
2016,4,16,11,30,932.0,119.0,2.0,20.0,937.0,1050.25,767.07
2016,4,16,11,45,938.5,116.0,2.05,20.5,945.0,1035.12,756.41
2016,4,16,12,0,945.0,113.0,2.1,21.0,953.0,1016.08,743.36
2016,4,16,12,15,944.0,113.0,2.15,21.0,951.0,989.24,726.74
2016,4,16,12,30,943.0,113.0,2.2,21.0,949.0,958.92,707.85
2016,4,16,12,45,941.5,112.0,2.25,21.0,939.5,923.87,685.73
2016,4,16,13,0,940.0,111.0,2.3,21.0,930.0,885.68,661.34
2016,4,16,13,15,935.5,110.0,2.35,21.0,912.0,842.16,633.1
2016,4,16,13,30,931.0,109.0,2.4,21.0,894.0,796.08,602.77
2016,4,16,13,45,926.0,107.5,2.5,21.0,869.0,746.83,569.31
2016,4,16,14,0,921.0,106.0,2.6,21.0,844.0,695.48,532.01
2016,4,16,14,15,912.5,104.5,2.65,21.0,811.5,640.18,490.4
2016,4,16,14,30,904.0,103.0,2.7,21.0,779.0,583.6,446.48
2016,4,16,14,45,894.0,100.0,2.8,21.0,741.0,523.97,398.93
2016,4,16,15,0,884.0,97.0,2.9,21.0,703.0,463.78,349.23
2016,4,16,15,15,869.5,95.0,2.95,20.5,659.0,402.44,297.54
2016,4,16,15,30,855.0,93.0,3.0,20.0,615.0,337.23,241.39
2016,4,16,15,45,833.5,90.5,3.05,20.0,566.0,274.36,186.19
2016,4,16,16,0,812.0,88.0,3.1,20.0,517.0,213.45,133.88
2016,4,16,16,15,785.5,84.5,3.05,19.5,466.0,153.39,87.32
2016,4,16,16,30,759.0,81.0,3.0,19.0,415.0,96.47,53.82
2016,4,16,16,45,708.0,79.5,3.0,18.5,359.5,55.24,42.91
2016,4,16,17,0,657.0,78.0,3.0,18.0,304.0,55.84,43.65
2016,4,16,17,15,604.0,71.0,2.8,17.5,252.0,52.24,40.6
2016,4,16,17,30,551.0,64.0,2.6,17.0,200.0,48.51,37.3
2016,4,16,17,45,447.5,56.0,2.4,16.5,149.0,43.63,32.77
2016,4,16,18,0,344.0,48.0,2.2,16.0,98.0,37.02,26.48
2016,4,16,18,15,172.0,35.0,2.1,15.5,60.0,27.24,16.56
2016,4,16,18,30,0.0,22.0,2.0,15.0,22.0,18.56,0.0
2016,4,16,18,45,0.0,11.0,1.9,15.0,11.0,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,14.5,0.95,13.5,23.0,49.21,0.0
2016,4,17,6,0,211.0,29.0,1.0,14.0,46.0,139.73,95.95
2016,4,17,6,15,315.0,42.0,1.1,14.0,89.5,216.23,170.32
2016,4,17,6,30,419.0,55.0,1.2,14.0,133.0,303.36,246.13
2016,4,17,6,45,489.0,64.5,1.3,14.5,183.0,378.23,309.87
2016,4,17,7,0,559.0,74.0,1.4,15.0,233.0,459.3,376.23
2016,4,17,7,15,607.0,81.0,1.35,15.0,286.0,528.31,430.67
2016,4,17,7,30,655.0,88.0,1.3,15.0,339.0,600.12,485.03
2016,4,17,7,45,691.5,93.0,1.3,15.5,391.5,663.04,528.99
2016,4,17,8,0,728.0,98.0,1.3,16.0,444.0,726.73,571.79
2016,4,17,8,15,753.5,102.5,1.3,16.5,494.5,780.86,606.49
2016,4,17,8,30,779.0,107.0,1.3,17.0,545.0,829.77,636.78
2016,4,17,8,45,800.5,109.5,1.3,17.5,592.0,875.73,664.42
2016,4,17,9,0,822.0,112.0,1.3,18.0,639.0,919.71,690.22
2016,4,17,9,15,836.0,114.5,1.35,18.5,680.5,954.21,710.16
2016,4,17,9,30,850.0,117.0,1.4,19.0,722.0,985.81,728.16
2016,4,17,9,45,866.0,116.5,1.5,19.5,759.5,1002.04,736.99
2016,4,17,10,0,882.0,116.0,1.6,20.0,797.0,1025.68,750.82
2016,4,17,10,15,889.5,118.0,1.65,20.0,826.5,1040.04,759.32
2016,4,17,10,30,897.0,120.0,1.7,20.0,856.0,1050.66,765.68
2016,4,17,10,45,903.0,120.5,1.75,20.5,878.5,1054.33,766.33
2016,4,17,11,0,909.0,121.0,1.8,21.0,901.0,1054.14,764.74
2016,4,17,11,15,912.5,122.0,1.8,21.0,915.5,1048.06,760.33
2016,4,17,11,30,916.0,123.0,1.8,21.0,930.0,1038.11,753.67
2016,4,17,11,45,918.0,123.0,1.8,21.5,936.5,1021.85,741.73
2016,4,17,12,0,920.0,123.0,1.8,22.0,943.0,1001.88,727.61
2016,4,17,12,15,919.5,123.0,1.7,22.0,941.5,975.97,709.88
2016,4,17,12,30,919.0,123.0,1.6,22.0,940.0,946.66,690.08
2016,4,17,12,45,919.0,121.0,1.55,22.5,931.0,912.6,666.62
2016,4,17,13,0,919.0,119.0,1.5,23.0,922.0,875.41,641.2
2016,4,17,13,15,915.0,118.5,1.35,23.0,904.5,833.49,612.66
2016,4,17,13,30,911.0,118.0,1.2,23.0,887.0,789.02,582.37
2016,4,17,13,45,907.5,115.0,1.1,23.5,863.0,740.29,547.54
2016,4,17,14,0,904.0,112.0,1.0,24.0,839.0,689.41,509.8
2016,4,17,14,15,895.5,110.5,1.05,24.0,807.0,634.95,471.11
2016,4,17,14,30,887.0,109.0,1.1,24.0,775.0,579.24,430.1
2016,4,17,14,45,878.0,105.5,1.15,24.0,737.5,520.59,385.38
2016,4,17,15,0,869.0,102.0,1.2,24.0,700.0,461.3,338.41
2016,4,17,15,15,854.5,99.5,1.3,23.5,656.5,396.87,286.7
2016,4,17,15,30,840.0,97.0,1.4,23.0,613.0,335.78,235.64
2016,4,17,15,45,822.5,93.0,1.5,23.0,565.0,273.58,182.49
2016,4,17,16,0,805.0,89.0,1.6,23.0,517.0,212.88,131.49
2016,4,17,16,15,779.5,85.5,1.7,22.5,466.0,153.44,86.3
2016,4,17,16,30,754.0,82.0,1.8,22.0,415.0,97.01,53.61
2016,4,17,16,45,718.5,77.0,1.9,21.5,362.0,58.68,45.32
2016,4,17,17,0,683.0,72.0,2.0,21.0,309.0,51.34,39.19
2016,4,17,17,15,632.0,65.5,1.95,20.0,256.0,47.93,36.42
2016,4,17,17,30,581.0,59.0,1.9,19.0,203.0,44.39,33.39
2016,4,17,17,45,502.0,50.0,1.85,18.5,153.5,38.52,28.07
2016,4,17,18,0,423.0,41.0,1.8,18.0,104.0,32.43,22.36
2016,4,17,18,15,298.5,28.5,1.7,17.5,64.0,22.85,13.02
2016,4,17,18,30,174.0,16.0,1.6,17.0,24.0,12.88,0.0
2016,4,17,18,45,87.0,8.0,1.55,16.5,12.0,7.28,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,127.5,14.5,0.35,14.5,25.5,71.53,0.0
2016,4,18,6,0,255.0,29.0,0.4,15.0,51.0,159.08,111.76
2016,4,18,6,15,361.0,41.5,0.5,15.0,96.5,237.22,185.7
2016,4,18,6,30,467.0,54.0,0.6,15.0,142.0,327.53,262.92
2016,4,18,6,45,535.5,62.5,0.75,15.5,193.5,402.94,326.16
2016,4,18,7,0,604.0,71.0,0.9,16.0,245.0,484.28,391.72
2016,4,18,7,15,650.5,77.5,0.95,16.0,299.0,553.79,445.86
2016,4,18,7,30,697.0,84.0,1.0,16.0,353.0,625.87,499.79
2016,4,18,7,45,729.0,89.5,1.1,16.5,406.0,687.71,542.62
2016,4,18,8,0,761.0,95.0,1.2,17.0,459.0,745.79,581.7
2016,4,18,8,15,785.5,99.0,1.25,17.5,510.0,799.77,616.42
2016,4,18,8,30,810.0,103.0,1.3,18.0,561.0,852.58,649.59
2016,4,18,8,45,830.0,105.5,1.4,18.5,608.5,898.02,677.84
2016,4,18,9,0,850.0,108.0,1.5,19.0,656.0,941.31,704.37
2016,4,18,9,15,864.0,110.5,1.55,19.5,698.0,976.39,724.54
2016,4,18,9,30,878.0,113.0,1.6,20.0,740.0,998.07,735.95
2016,4,18,9,45,894.0,112.0,1.7,20.5,778.0,1024.72,751.48
2016,4,18,10,0,910.0,111.0,1.8,21.0,816.0,1048.1,764.83
2016,4,18,10,15,917.0,112.0,1.85,21.0,845.5,1061.06,772.36
2016,4,18,10,30,924.0,113.0,1.9,21.0,875.0,1070.2,777.73
2016,4,18,10,45,930.0,113.5,2.0,21.5,897.0,1073.87,779.02
2016,4,18,11,0,936.0,114.0,2.1,22.0,919.0,1073.58,777.95
2016,4,18,11,15,939.0,115.0,2.1,22.0,933.5,1066.8,773.09
2016,4,18,11,30,942.0,116.0,2.1,22.0,948.0,1056.06,765.93
2016,4,18,11,45,942.0,116.5,2.15,22.5,954.0,1037.98,753.41
2016,4,18,12,0,942.0,117.0,2.2,23.0,960.0,1016.16,738.65
2016,4,18,12,15,941.0,117.0,2.15,23.0,958.0,989.3,721.0
2016,4,18,12,30,940.0,117.0,2.1,23.0,956.0,958.98,701.19
2016,4,18,12,45,932.5,119.5,2.1,23.0,944.5,922.16,677.66
2016,4,18,13,0,925.0,122.0,2.1,23.0,933.0,882.55,652.19
2016,4,18,13,15,920.5,121.5,2.1,23.0,915.0,839.97,624.55
2016,4,18,13,30,916.0,121.0,2.1,23.0,897.0,794.87,594.95
2016,4,18,13,45,902.0,123.5,2.1,23.0,870.0,743.54,559.37
2016,4,18,14,0,888.0,126.0,2.1,23.0,843.0,690.93,521.23
2016,4,18,14,15,879.0,124.5,2.1,22.5,810.5,636.84,482.0
2016,4,18,14,30,870.0,123.0,2.1,22.0,778.0,581.2,440.24
2016,4,18,14,45,848.5,125.0,2.15,22.0,737.5,521.18,393.13
2016,4,18,15,0,827.0,127.0,2.2,22.0,697.0,461.93,345.09
2016,4,18,15,15,810.0,123.5,2.25,21.5,653.0,400.76,294.71
2016,4,18,15,30,793.0,120.0,2.3,21.0,609.0,340.58,243.65
2016,4,18,15,45,766.0,118.0,2.35,21.0,560.0,275.73,188.28
2016,4,18,16,0,739.0,116.0,2.4,21.0,511.0,217.68,139.42
2016,4,18,16,15,710.0,110.5,2.45,20.5,459.5,159.68,95.08
2016,4,18,16,30,681.0,105.0,2.5,20.0,408.0,105.25,62.79
2016,4,18,16,45,637.5,99.5,2.55,19.5,355.0,69.42,55.02
2016,4,18,17,0,594.0,94.0,2.6,19.0,302.0,67.76,53.85
2016,4,18,17,15,538.5,85.0,2.6,18.0,250.0,63.09,50.02
2016,4,18,17,30,483.0,76.0,2.6,17.0,198.0,58.2,45.83
2016,4,18,17,45,401.0,64.0,2.65,16.5,149.0,48.4,36.99
2016,4,18,18,0,319.0,52.0,2.7,16.0,100.0,39.95,29.1
2016,4,18,18,15,159.5,37.5,2.65,15.5,61.5,29.11,18.47
2016,4,18,18,30,0.0,23.0,2.6,15.0,23.0,19.48,0.0
2016,4,18,18,45,0.0,11.5,2.6,15.0,11.5,10.46,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,0.65,13.5,26.5,68.81,0.0
2016,4,19,6,0,235.0,32.0,0.6,14.0,53.0,152.9,110.11
2016,4,19,6,15,338.5,44.5,0.6,14.0,97.5,230.3,181.71
2016,4,19,6,30,442.0,57.0,0.6,14.0,142.0,318.25,256.92
2016,4,19,6,45,520.0,64.5,0.6,14.5,194.5,396.78,321.98
2016,4,19,7,0,598.0,72.0,0.6,15.0,247.0,482.14,389.53
2016,4,19,7,15,644.5,78.0,0.65,15.0,300.5,550.73,442.6
2016,4,19,7,30,691.0,84.0,0.7,15.0,354.0,621.89,495.57
2016,4,19,7,45,725.5,88.5,0.75,15.5,407.0,684.09,537.92
2016,4,19,8,0,760.0,93.0,0.8,16.0,460.0,743.03,576.77
2016,4,19,8,15,784.0,97.0,0.9,16.5,510.5,796.45,611.57
2016,4,19,8,30,808.0,101.0,1.0,17.0,561.0,848.68,644.94
2016,4,19,8,45,820.5,107.0,1.15,17.5,606.5,891.25,672.08
2016,4,19,9,0,833.0,113.0,1.3,18.0,652.0,931.26,697.35
2016,4,19,9,15,846.5,115.5,1.3,18.5,694.0,965.39,716.21
2016,4,19,9,30,860.0,118.0,1.3,19.0,736.0,996.56,733.0
2016,4,19,9,45,862.5,124.5,1.35,19.5,770.5,1018.19,744.46
2016,4,19,10,0,865.0,131.0,1.4,20.0,805.0,1036.07,753.69
2016,4,19,10,15,873.0,133.0,1.4,20.0,834.0,1050.67,761.54
2016,4,19,10,30,881.0,135.0,1.4,20.0,863.0,1049.68,759.73
2016,4,19,10,45,882.0,139.0,1.45,20.5,884.0,1051.63,759.56
2016,4,19,11,0,883.0,143.0,1.5,21.0,905.0,1049.72,757.05
2016,4,19,11,15,688.0,246.5,1.5,21.0,846.0,970.81,706.46
2016,4,19,11,30,493.0,350.0,1.5,21.0,787.0,865.75,633.2
2016,4,19,11,45,494.5,353.5,1.5,21.0,795.0,856.54,627.93
2016,4,19,12,0,496.0,357.0,1.5,21.0,803.0,844.84,619.97
2016,4,19,12,15,460.5,366.5,1.6,21.0,780.0,802.36,591.86
2016,4,19,12,30,425.0,376.0,1.7,21.0,757.0,759.5,563.3
2016,4,19,12,45,470.0,358.0,1.8,21.0,775.0,760.63,566.25
2016,4,19,13,0,515.0,340.0,1.9,21.0,793.0,757.23,565.51
2016,4,19,13,15,374.0,378.5,1.95,20.5,704.0,649.38,489.02
2016,4,19,13,30,233.0,417.0,2.0,20.0,615.0,553.05,419.31
2016,4,19,13,45,181.5,405.5,2.15,20.0,557.5,490.88,374.49
2016,4,19,14,0,130.0,394.0,2.3,20.0,500.0,433.3,332.0
2016,4,19,14,15,102.0,369.5,2.4,19.5,450.5,382.68,295.0
2016,4,19,14,30,74.0,345.0,2.5,19.0,401.0,337.51,261.5
2016,4,19,14,45,78.0,329.0,2.6,19.0,385.5,318.09,246.96
2016,4,19,15,0,82.0,313.0,2.7,19.0,370.0,298.26,231.76
2016,4,19,15,15,106.0,297.0,2.75,18.5,366.0,285.27,221.67
2016,4,19,15,30,130.0,281.0,2.8,18.0,362.0,265.91,205.95
2016,4,19,15,45,94.5,252.0,2.9,18.0,308.5,226.83,175.8
2016,4,19,16,0,59.0,223.0,3.0,18.0,255.0,189.33,147.32
2016,4,19,16,15,206.5,193.5,3.0,17.5,288.5,172.72,128.41
2016,4,19,16,30,354.0,164.0,3.0,17.0,322.0,136.45,98.41
2016,4,19,16,45,325.0,150.5,3.0,17.0,282.0,108.37,89.47
2016,4,19,17,0,296.0,137.0,3.0,17.0,242.0,99.94,82.39
2016,4,19,17,15,398.0,106.0,2.9,16.5,222.0,76.48,62.09
2016,4,19,17,30,500.0,75.0,2.8,16.0,202.0,57.24,45.17
2016,4,19,17,45,440.0,61.5,2.7,16.0,154.5,48.03,36.78
2016,4,19,18,0,380.0,48.0,2.6,16.0,107.0,38.36,27.77
2016,4,19,18,15,258.0,33.5,2.5,15.5,67.0,27.13,16.99
2016,4,19,18,30,136.0,19.0,2.4,15.0,27.0,14.95,0.0
2016,4,19,18,45,68.0,9.5,2.35,15.0,13.5,8.64,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,139.5,15.5,2.0,13.5,29.0,78.76,0.0
2016,4,20,6,0,279.0,31.0,2.1,14.0,58.0,171.2,125.93
2016,4,20,6,15,381.5,42.0,2.15,14.0,103.5,247.91,197.66
2016,4,20,6,30,484.0,53.0,2.2,14.0,149.0,336.09,274.82
2016,4,20,6,45,551.5,60.5,2.3,14.5,200.5,410.57,338.67
2016,4,20,7,0,619.0,68.0,2.4,15.0,252.0,490.86,404.79
2016,4,20,7,15,663.5,74.0,2.3,15.5,305.5,559.0,458.14
2016,4,20,7,30,708.0,80.0,2.2,16.0,359.0,629.51,510.47
2016,4,20,7,45,741.5,84.0,2.15,16.5,412.0,687.58,550.55
2016,4,20,8,0,775.0,88.0,2.1,17.0,465.0,749.59,592.23
2016,4,20,8,15,798.0,91.5,2.1,17.0,515.0,802.02,627.32
2016,4,20,8,30,821.0,95.0,2.1,17.0,565.0,853.16,660.9
2016,4,20,8,45,679.0,151.0,2.1,17.5,561.5,818.59,633.1
2016,4,20,9,0,537.0,207.0,2.1,18.0,558.0,758.21,586.76
2016,4,20,9,15,712.0,154.5,2.1,18.0,650.0,886.62,676.71
2016,4,20,9,30,887.0,102.0,2.1,18.0,742.0,994.22,746.4
2016,4,20,9,45,642.5,215.5,2.1,18.0,691.5,906.23,684.81
2016,4,20,10,0,398.0,329.0,2.1,18.0,641.0,765.0,581.05
2016,4,20,10,15,491.5,305.5,2.1,18.0,704.5,851.01,642.98
2016,4,20,10,30,585.0,282.0,2.1,18.0,768.0,919.57,690.02
2016,4,20,10,45,479.5,334.5,2.15,18.5,739.5,863.27,646.57
2016,4,20,11,0,374.0,387.0,2.2,19.0,711.0,790.37,592.94
2016,4,20,11,15,650.0,253.0,2.2,19.0,827.0,938.75,701.72
2016,4,20,11,30,926.0,119.0,2.2,19.0,943.0,1042.31,768.4
2016,4,20,11,45,917.0,126.0,2.2,19.0,946.5,1022.21,753.9
2016,4,20,12,0,908.0,133.0,2.2,19.0,950.0,998.57,738.55
2016,4,20,12,15,907.0,133.0,2.2,19.0,948.0,972.32,721.53
2016,4,20,12,30,906.0,133.0,2.2,19.0,946.0,942.76,702.34
2016,4,20,12,45,903.0,132.5,2.25,19.0,936.0,907.85,680.02
2016,4,20,13,0,900.0,132.0,2.3,19.0,926.0,870.05,655.59
2016,4,20,13,15,895.5,131.0,2.3,19.0,908.0,827.92,627.55
2016,4,20,13,30,891.0,130.0,2.3,19.0,890.0,783.36,597.6
2016,4,20,13,45,882.5,129.5,2.35,19.0,864.0,734.26,562.81
2016,4,20,14,0,874.0,129.0,2.4,19.0,838.0,683.51,525.48
2016,4,20,14,15,864.5,127.5,2.4,18.5,806.0,629.89,485.66
2016,4,20,14,30,855.0,126.0,2.4,18.0,774.0,574.86,443.42
2016,4,20,14,45,739.0,161.5,2.45,18.0,702.0,496.64,381.84
2016,4,20,15,0,623.0,197.0,2.5,18.0,630.0,430.4,328.81
2016,4,20,15,15,710.5,155.5,2.45,18.0,619.5,386.75,289.93
2016,4,20,15,30,798.0,114.0,2.4,18.0,609.0,336.58,243.32
2016,4,20,15,45,615.5,152.5,2.4,18.0,517.0,266.5,188.41
2016,4,20,16,0,433.0,191.0,2.4,18.0,425.0,219.49,155.33
2016,4,20,16,15,528.0,147.0,2.35,17.5,404.5,166.23,109.21
2016,4,20,16,30,623.0,103.0,2.3,17.0,384.0,100.72,61.25
2016,4,20,16,45,571.5,102.5,2.3,17.0,335.5,70.93,56.88
2016,4,20,17,0,520.0,102.0,2.3,17.0,287.0,73.45,59.26
2016,4,20,17,15,526.5,84.5,2.25,16.5,245.5,62.27,49.61
2016,4,20,17,30,533.0,67.0,2.2,16.0,204.0,50.43,39.18
2016,4,20,17,45,458.5,57.0,2.15,15.5,155.5,44.0,33.33
2016,4,20,18,0,384.0,47.0,2.1,15.0,107.0,37.32,27.03
2016,4,20,18,15,266.5,33.5,2.05,14.5,67.5,27.02,17.11
2016,4,20,18,30,149.0,20.0,2.0,14.0,28.0,15.74,0.0
2016,4,20,18,45,74.5,10.0,1.95,14.0,14.0,9.1,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,17.0,1.2,14.5,19.0,22.36,0.0
2016,4,21,6,0,34.0,34.0,1.3,15.0,38.0,56.45,39.08
2016,4,21,6,15,64.5,55.5,1.45,15.0,67.0,97.3,75.41
2016,4,21,6,30,95.0,77.0,1.6,15.0,96.0,140.45,113.16
2016,4,21,6,45,115.0,99.5,1.75,15.0,129.0,181.61,148.8
2016,4,21,7,0,135.0,122.0,1.9,15.0,162.0,224.32,185.04
2016,4,21,7,15,156.0,142.0,1.95,15.0,197.0,266.04,219.68
2016,4,21,7,30,177.0,162.0,2.0,15.0,232.0,309.34,254.84
2016,4,21,7,45,115.0,180.0,2.15,15.5,228.5,287.95,235.14
2016,4,21,8,0,53.0,198.0,2.3,16.0,225.0,246.82,199.47
2016,4,21,8,15,84.0,227.0,2.4,16.0,274.0,305.47,246.8
2016,4,21,8,30,115.0,256.0,2.5,16.0,323.0,381.63,306.46
2016,4,21,8,45,105.5,276.5,2.6,16.0,341.5,380.9,304.57
2016,4,21,9,0,96.0,297.0,2.7,16.0,360.0,394.93,314.33
2016,4,21,9,15,247.5,297.5,2.75,16.0,473.5,574.77,454.51
2016,4,21,9,30,399.0,298.0,2.8,16.0,587.0,725.9,567.24
2016,4,21,9,45,473.0,284.0,2.85,16.5,643.0,805.13,622.39
2016,4,21,10,0,547.0,270.0,2.9,17.0,699.0,867.62,665.5
2016,4,21,10,15,403.0,335.0,2.9,17.0,657.5,791.62,606.32
2016,4,21,10,30,259.0,400.0,2.9,17.0,616.0,697.82,534.94
2016,4,21,10,45,267.0,409.5,2.95,17.0,637.0,711.56,545.13
2016,4,21,11,0,275.0,419.0,3.0,17.0,658.0,723.66,553.42
2016,4,21,11,15,353.5,395.0,3.0,17.0,707.5,769.53,587.88
2016,4,21,11,30,432.0,371.0,3.0,17.0,757.0,825.04,628.08
2016,4,21,11,45,451.0,358.0,3.05,17.5,763.5,817.52,621.87
2016,4,21,12,0,470.0,345.0,3.1,18.0,770.0,807.29,614.3
2016,4,21,12,15,300.0,392.5,3.15,18.0,664.0,669.05,512.14
2016,4,21,12,30,130.0,440.0,3.2,18.0,558.0,539.44,413.88
2016,4,21,12,45,128.0,440.0,3.3,18.0,554.5,527.95,406.24
2016,4,21,13,0,126.0,440.0,3.4,18.0,551.0,515.97,397.61
2016,4,21,13,15,315.5,383.0,3.5,18.0,654.5,606.61,469.48
2016,4,21,13,30,505.0,326.0,3.6,18.0,758.0,680.08,526.24
2016,4,21,13,45,700.5,215.5,3.7,18.0,796.5,689.36,536.22
2016,4,21,14,0,896.0,105.0,3.8,18.0,835.0,676.09,528.74
2016,4,21,14,15,534.5,235.5,3.85,17.5,666.5,527.68,413.27
2016,4,21,14,30,173.0,366.0,3.9,17.0,498.0,407.22,318.5
2016,4,21,14,45,101.5,319.5,3.95,17.0,396.5,321.38,252.27
2016,4,21,15,0,30.0,273.0,4.0,17.0,295.0,244.39,192.33
2016,4,21,15,15,94.5,279.0,4.0,17.0,339.5,267.15,209.67
2016,4,21,15,30,159.0,285.0,4.0,17.0,384.0,277.3,215.58
2016,4,21,15,45,144.0,261.5,4.0,17.0,346.0,241.2,186.51
2016,4,21,16,0,129.0,238.0,4.0,17.0,308.0,207.34,159.59
2016,4,21,16,15,161.5,213.0,4.0,16.5,292.0,180.29,137.1
2016,4,21,16,30,194.0,188.0,4.0,16.0,276.0,149.66,114.19
2016,4,21,16,45,107.5,159.0,4.0,16.0,207.0,118.12,98.32
2016,4,21,17,0,21.0,130.0,4.0,16.0,138.0,107.35,89.2
2016,4,21,17,15,14.0,110.0,3.9,15.5,115.0,91.4,75.48
2016,4,21,17,30,7.0,90.0,3.8,15.0,92.0,75.32,61.36
2016,4,21,17,45,3.5,69.5,3.75,15.0,70.5,58.77,46.43
2016,4,21,18,0,0.0,49.0,3.7,15.0,49.0,42.06,31.18
2016,4,21,18,15,0.0,31.0,3.6,14.5,31.0,27.06,17.24
2016,4,21,18,30,0.0,13.0,3.5,14.0,13.0,11.43,0.0
2016,4,21,18,45,0.0,6.5,3.45,14.0,6.5,5.91,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,100.0,19.0,5.95,14.0,29.5,68.85,14.43
2016,4,22,6,0,200.0,38.0,6.0,14.0,59.0,146.0,109.85
2016,4,22,6,15,299.5,51.5,6.05,14.0,102.5,218.68,176.31
2016,4,22,6,30,399.0,65.0,6.1,14.0,146.0,302.72,250.96
2016,4,22,6,45,477.5,72.0,6.2,14.0,197.5,381.78,320.62
2016,4,22,7,0,556.0,79.0,6.3,14.0,249.0,464.97,392.17
2016,4,22,7,15,278.0,59.5,6.4,14.0,144.5,271.52,230.6
2016,4,22,7,30,0.0,40.0,6.5,14.0,40.0,35.28,24.54
2016,4,22,7,45,188.5,111.0,6.6,14.5,204.0,275.44,231.78
2016,4,22,8,0,377.0,182.0,6.7,15.0,368.0,518.15,431.16
2016,4,22,8,15,188.5,172.0,6.8,15.0,265.0,359.41,297.74
2016,4,22,8,30,0.0,162.0,6.9,15.0,162.0,149.05,118.74
2016,4,22,8,45,3.0,180.5,7.05,15.0,182.5,169.31,135.35
2016,4,22,9,0,6.0,199.0,7.2,15.0,203.0,189.73,151.81
2016,4,22,9,15,3.0,112.0,7.3,15.0,114.0,102.92,80.12
2016,4,22,9,30,0.0,25.0,7.4,15.0,25.0,22.13,12.83
2016,4,22,9,45,19.0,176.0,7.5,15.0,191.5,188.5,150.66
2016,4,22,10,0,38.0,327.0,7.6,15.0,358.0,364.8,292.08
2016,4,22,10,15,41.5,344.0,7.75,15.0,378.0,384.48,307.09
2016,4,22,10,30,45.0,361.0,7.9,15.0,398.0,403.79,322.02
2016,4,22,10,45,24.0,261.5,8.05,15.0,282.0,277.21,220.91
2016,4,22,11,0,3.0,162.0,8.2,15.0,166.0,149.09,116.82
2016,4,22,11,15,3.5,163.5,8.25,15.0,167.0,150.82,118.23
2016,4,22,11,30,4.0,165.0,8.3,15.0,168.0,152.5,119.55
2016,4,22,11,45,7.0,194.0,8.4,15.0,200.0,181.81,143.36
2016,4,22,12,0,10.0,223.0,8.5,15.0,232.0,210.89,166.86
2016,4,22,12,15,47.5,329.5,8.4,14.5,372.5,353.47,282.3
2016,4,22,12,30,85.0,436.0,8.3,14.0,513.0,485.22,386.94
2016,4,22,12,45,472.0,292.0,8.25,14.0,711.0,698.78,564.04
2016,4,22,13,0,859.0,148.0,8.2,14.0,909.0,849.64,684.87
2016,4,22,13,15,855.5,147.5,8.05,14.0,893.0,815.89,658.72
2016,4,22,13,30,852.0,147.0,7.9,14.0,877.0,773.0,625.68
2016,4,22,13,45,848.0,144.5,7.8,14.0,853.5,725.74,587.82
2016,4,22,14,0,844.0,142.0,7.7,14.0,830.0,676.58,547.8
2016,4,22,14,15,836.0,140.0,7.65,14.0,800.0,623.83,504.19
2016,4,22,14,30,828.0,138.0,7.6,14.0,770.0,570.0,458.72
2016,4,22,14,45,832.0,128.5,7.6,14.0,736.5,514.64,410.99
2016,4,22,15,0,836.0,119.0,7.6,14.0,703.0,457.47,360.35
2016,4,22,15,15,821.0,116.0,7.55,14.0,660.5,397.25,306.06
2016,4,22,15,30,806.0,113.0,7.5,14.0,618.0,337.75,251.48
2016,4,22,15,45,793.0,107.0,7.45,14.0,572.0,277.24,195.93
2016,4,22,16,0,780.0,101.0,7.4,14.0,526.0,217.77,142.77
2016,4,22,16,15,753.0,97.0,7.2,13.5,475.0,159.57,96.21
2016,4,22,16,30,726.0,93.0,7.0,13.0,424.0,98.75,57.64
2016,4,22,16,45,684.0,89.0,6.85,13.0,370.5,61.31,49.26
2016,4,22,17,0,642.0,85.0,6.7,13.0,317.0,60.39,48.58
2016,4,22,17,15,588.0,78.5,6.45,13.0,264.5,57.42,45.98
2016,4,22,17,30,534.0,72.0,6.2,13.0,212.0,54.36,43.18
2016,4,22,17,45,443.0,63.5,5.95,13.0,162.0,49.36,38.46
