Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,0,352.0,55.0,5.7,13.0,112.0,42.15,31.55
2016,4,22,18,15,231.0,40.0,5.5,12.5,72.0,31.04,20.88
2016,4,22,18,30,110.0,25.0,5.3,12.0,32.0,19.63,4.49
2016,4,22,18,45,55.0,12.5,5.15,12.0,16.0,11.37,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.0,18.0,3.85,11.5,33.0,80.43,28.08
2016,4,23,6,0,272.0,36.0,4.0,12.0,66.0,172.26,131.8
2016,4,23,6,15,370.0,47.5,4.05,12.0,111.5,249.38,202.44
2016,4,23,6,30,468.0,59.0,4.1,12.0,157.0,335.49,278.88
2016,4,23,6,45,529.0,67.0,4.2,12.5,207.5,406.21,340.64
2016,4,23,7,0,590.0,75.0,4.3,13.0,258.0,482.0,404.46
2016,4,23,7,15,634.0,81.5,4.2,13.0,310.0,549.03,459.3
2016,4,23,7,30,678.0,88.0,4.1,13.0,362.0,618.4,514.05
2016,4,23,7,45,706.0,93.5,4.1,13.5,413.5,676.11,556.01
2016,4,23,8,0,734.0,99.0,4.1,14.0,465.0,733.84,596.89
2016,4,23,8,15,757.5,103.0,4.1,14.0,514.0,781.58,630.49
2016,4,23,8,30,781.0,107.0,4.1,14.0,563.0,832.23,665.76
2016,4,23,8,45,795.0,112.0,4.2,14.5,607.5,873.87,693.12
2016,4,23,9,0,809.0,117.0,4.3,15.0,652.0,913.13,718.61
2016,4,23,9,15,822.5,119.0,4.3,15.0,692.5,945.87,739.95
2016,4,23,9,30,836.0,121.0,4.3,15.0,733.0,975.73,759.2
2016,4,23,9,45,856.0,117.5,4.35,15.0,770.0,991.97,769.38
2016,4,23,10,0,876.0,114.0,4.4,15.0,807.0,1015.88,785.12
2016,4,23,10,15,883.5,115.5,4.4,15.0,835.5,1029.33,793.12
2016,4,23,10,30,891.0,117.0,4.4,15.0,864.0,1039.1,798.76
2016,4,23,10,45,639.0,249.5,4.45,15.5,792.5,939.44,726.86
2016,4,23,11,0,387.0,382.0,4.5,16.0,721.0,796.3,616.24
2016,4,23,11,15,645.5,252.0,4.4,16.0,827.0,931.34,719.93
2016,4,23,11,30,904.0,122.0,4.3,16.0,933.0,1021.98,781.3
2016,4,23,11,45,902.5,124.0,4.25,16.0,938.5,1004.39,767.9
2016,4,23,12,0,901.0,126.0,4.2,16.0,944.0,983.26,753.0
2016,4,23,12,15,900.5,126.0,4.25,16.0,942.0,957.72,735.7
2016,4,23,12,30,900.0,126.0,4.3,16.0,940.0,928.89,716.12
2016,4,23,12,45,895.0,127.0,4.35,16.0,929.5,893.98,692.37
2016,4,23,13,0,890.0,128.0,4.4,16.0,919.0,856.33,666.54
2016,4,23,13,15,885.5,127.5,4.55,16.0,901.5,815.16,638.58
2016,4,23,13,30,881.0,127.0,4.7,16.0,884.0,771.62,608.47
2016,4,23,13,45,870.0,128.0,4.9,16.0,858.0,722.71,572.4
2016,4,23,14,0,859.0,129.0,5.1,16.0,832.0,672.39,533.79
2016,4,23,14,15,691.5,197.0,5.2,16.0,749.5,587.04,465.34
2016,4,23,14,30,524.0,265.0,5.3,16.0,667.0,511.91,404.54
2016,4,23,14,45,665.5,195.0,5.45,16.0,679.0,488.23,384.4
2016,4,23,15,0,807.0,125.0,5.6,16.0,691.0,450.01,349.87
2016,4,23,15,15,790.5,122.0,5.6,15.5,648.5,390.96,298.27
2016,4,23,15,30,774.0,119.0,5.6,15.0,606.0,332.86,246.38
2016,4,23,15,45,750.0,116.5,5.65,15.0,558.5,269.82,190.09
2016,4,23,16,0,726.0,114.0,5.7,15.0,511.0,213.25,140.5
2016,4,23,16,15,697.5,109.5,5.65,14.5,461.0,157.26,96.14
2016,4,23,16,30,669.0,105.0,5.6,14.0,411.0,104.72,63.95
2016,4,23,16,45,620.5,101.5,5.6,14.0,358.5,70.05,56.79
2016,4,23,17,0,572.0,98.0,5.6,14.0,306.0,70.01,56.93
2016,4,23,17,15,518.5,89.5,5.5,13.5,255.0,65.9,53.46
2016,4,23,17,30,465.0,81.0,5.4,13.0,204.0,59.85,48.1
2016,4,23,17,45,384.0,70.0,5.35,13.0,156.5,52.55,41.32
2016,4,23,18,0,303.0,59.0,5.3,13.0,109.0,45.02,34.12
2016,4,23,18,15,199.5,42.0,5.2,13.0,70.0,32.5,22.18
2016,4,23,18,30,96.0,25.0,5.1,13.0,31.0,20.28,6.03
2016,4,23,18,45,48.0,12.5,5.05,13.0,15.5,11.37,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,80.0,23.0,6.45,11.5,32.0,61.94,26.28
2016,4,24,6,0,160.0,46.0,6.7,12.0,64.0,131.76,101.01
2016,4,24,6,15,250.5,63.0,6.7,12.0,108.0,209.99,171.12
2016,4,24,6,30,341.0,80.0,6.7,12.0,152.0,290.73,243.1
2016,4,24,6,45,424.0,89.0,6.7,12.5,204.5,367.11,310.2
2016,4,24,7,0,507.0,98.0,6.7,13.0,257.0,451.38,382.21
2016,4,24,7,15,555.5,106.5,6.65,13.0,309.5,523.98,442.97
2016,4,24,7,30,604.0,115.0,6.6,13.0,362.0,595.75,501.53
2016,4,24,7,45,656.0,116.0,6.6,13.5,417.0,664.19,555.24
2016,4,24,8,0,708.0,117.0,6.6,14.0,472.0,734.34,607.41
2016,4,24,8,15,733.5,121.5,6.6,14.0,521.5,787.46,646.45
2016,4,24,8,30,759.0,126.0,6.6,14.0,571.0,839.63,684.25
2016,4,24,8,45,787.5,125.5,6.6,14.5,619.5,882.13,712.92
2016,4,24,9,0,816.0,125.0,6.6,15.0,668.0,928.59,744.19
2016,4,24,9,15,830.0,128.0,6.55,15.0,709.0,963.04,767.41
2016,4,24,9,30,844.0,131.0,6.5,15.0,750.0,994.59,788.42
2016,4,24,9,45,858.5,131.0,6.5,15.5,786.5,1020.14,803.78
2016,4,24,10,0,873.0,131.0,6.5,16.0,823.0,1042.37,816.74
2016,4,24,10,15,880.0,132.5,6.55,16.0,851.5,1043.54,816.58
2016,4,24,10,30,887.0,134.0,6.6,16.0,880.0,1052.51,822.28
2016,4,24,10,45,890.0,136.5,6.7,16.0,901.0,1054.69,823.53
2016,4,24,11,0,893.0,139.0,6.8,16.0,922.0,1053.05,822.23
2016,4,24,11,15,895.5,140.0,7.05,16.0,935.5,1045.58,817.75
2016,4,24,11,30,898.0,141.0,7.3,16.0,949.0,1034.35,810.62
2016,4,24,11,45,891.5,146.5,7.55,16.0,952.5,1015.07,797.67
2016,4,24,12,0,885.0,152.0,7.8,16.0,956.0,992.37,782.2
2016,4,24,12,15,884.0,152.0,8.0,16.0,954.5,966.4,764.07
2016,4,24,12,30,883.0,152.0,8.2,16.0,953.0,937.25,743.51
2016,4,24,12,45,860.0,164.5,8.45,16.0,938.0,906.18,721.58
2016,4,24,13,0,837.0,177.0,8.7,16.0,923.0,864.25,691.31
2016,4,24,13,15,732.5,227.5,8.85,15.5,871.0,795.35,638.84
2016,4,24,13,30,628.0,278.0,9.0,15.0,819.0,726.3,584.4
2016,4,24,13,45,698.5,237.5,9.15,15.0,823.5,705.39,569.16
2016,4,24,14,0,769.0,197.0,9.3,15.0,828.0,676.15,546.45
2016,4,24,14,15,758.5,194.0,9.35,15.0,796.5,623.41,503.05
2016,4,24,14,30,748.0,191.0,9.4,15.0,765.0,570.12,458.31
2016,4,24,14,45,735.0,186.5,9.5,15.0,727.5,514.05,410.4
2016,4,24,15,0,722.0,182.0,9.6,15.0,690.0,458.24,361.59
2016,4,24,15,15,703.5,177.5,9.6,14.5,647.0,400.93,311.2
2016,4,24,15,30,685.0,173.0,9.6,14.0,604.0,345.03,261.14
2016,4,24,15,45,681.5,159.0,9.65,14.0,560.5,286.83,208.16
2016,4,24,16,0,678.0,145.0,9.7,14.0,517.0,228.79,156.49
2016,4,24,16,15,647.0,138.5,9.75,13.5,466.0,173.82,112.8
2016,4,24,16,30,616.0,132.0,9.8,13.0,415.0,122.8,81.02
2016,4,24,16,45,584.0,121.5,9.85,13.0,364.0,85.24,70.55
2016,4,24,17,0,552.0,111.0,9.9,13.0,313.0,78.75,64.95
2016,4,24,17,15,497.0,101.0,9.9,12.5,261.0,72.99,60.02
2016,4,24,17,30,442.0,91.0,9.9,12.0,209.0,67.0,54.7
2016,4,24,17,45,364.0,77.5,9.9,12.0,160.5,58.04,46.4
2016,4,24,18,0,286.0,64.0,9.9,12.0,112.0,48.76,37.58
2016,4,24,18,15,188.0,45.5,9.9,11.5,72.5,35.17,24.7
2016,4,24,18,30,90.0,27.0,9.9,11.0,33.0,21.79,8.08
2016,4,24,18,45,45.0,13.5,9.95,11.0,16.5,12.28,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,189.0,17.5,5.8,9.5,39.5,103.21,54.3
2016,4,25,6,0,378.0,35.0,5.9,10.0,79.0,216.96,170.11
2016,4,25,6,15,472.5,44.0,6.0,10.0,127.0,294.02,242.3
2016,4,25,6,30,567.0,53.0,6.1,10.0,175.0,381.11,321.3
2016,4,25,6,45,628.0,59.0,6.2,10.5,228.5,454.41,386.5
2016,4,25,7,0,689.0,65.0,6.3,11.0,282.0,529.52,451.06
2016,4,25,7,15,729.0,69.5,6.3,11.0,336.5,596.26,507.21
2016,4,25,7,30,769.0,74.0,6.3,11.0,391.0,664.62,561.57
2016,4,25,7,45,797.0,78.0,6.3,11.5,444.5,724.33,606.09
2016,4,25,8,0,825.0,82.0,6.3,12.0,498.0,783.76,649.31
2016,4,25,8,15,846.5,85.0,6.2,12.0,549.0,835.78,686.75
2016,4,25,8,30,868.0,88.0,6.1,12.0,600.0,878.1,716.2
2016,4,25,8,45,883.5,91.0,6.05,12.5,647.0,920.85,744.48
2016,4,25,9,0,899.0,94.0,6.0,13.0,694.0,961.11,770.47
2016,4,25,9,15,911.0,96.0,6.0,13.0,736.0,994.08,792.64
2016,4,25,9,30,923.0,98.0,6.0,13.0,778.0,1023.9,812.47
2016,4,25,9,45,928.0,101.5,6.05,13.5,812.5,1045.07,824.84
2016,4,25,10,0,933.0,105.0,6.1,14.0,847.0,1062.47,834.59
2016,4,25,10,15,939.5,106.0,6.15,14.0,876.0,1074.76,842.41
2016,4,25,10,30,946.0,107.0,6.2,14.0,905.0,1083.16,847.63
2016,4,25,10,45,950.0,108.5,6.3,14.5,926.5,1085.58,847.49
2016,4,25,11,0,954.0,110.0,6.4,15.0,948.0,1083.97,844.67
2016,4,25,11,15,956.0,110.5,6.45,15.0,961.5,1075.29,838.27
2016,4,25,11,30,958.0,111.0,6.5,15.0,975.0,1062.65,829.22
2016,4,25,11,45,956.5,112.5,6.6,15.0,980.0,1043.74,816.12
2016,4,25,12,0,955.0,114.0,6.7,15.0,985.0,1021.11,800.41
2016,4,25,12,15,954.5,114.0,6.75,15.0,983.0,994.34,781.46
2016,4,25,12,30,954.0,114.0,6.8,15.0,981.0,964.1,759.99
2016,4,25,12,45,946.5,116.5,6.85,15.5,969.0,926.89,731.98
2016,4,25,13,0,939.0,119.0,6.9,16.0,957.0,886.9,701.92
2016,4,25,13,15,935.0,118.0,6.95,16.0,939.0,843.89,670.85
2016,4,25,13,30,931.0,117.0,7.0,16.0,921.0,798.33,637.65
2016,4,25,13,45,924.0,116.0,7.05,16.0,895.5,748.34,599.54
2016,4,25,14,0,917.0,115.0,7.1,16.0,870.0,696.49,558.22
2016,4,25,14,15,908.5,113.5,7.15,16.0,837.5,641.68,513.62
2016,4,25,14,30,900.0,112.0,7.2,16.0,805.0,585.64,466.87
2016,4,25,14,45,887.5,110.5,7.25,16.0,765.5,526.69,416.55
2016,4,25,15,0,875.0,109.0,7.3,16.0,726.0,467.43,364.62
2016,4,25,15,15,860.0,106.5,7.35,15.5,682.0,402.74,307.73
2016,4,25,15,30,845.0,104.0,7.4,15.0,638.0,341.61,252.43
2016,4,25,15,45,824.0,101.0,7.45,15.0,589.0,279.53,195.86
2016,4,25,16,0,803.0,98.0,7.5,15.0,540.0,219.4,142.53
2016,4,25,16,15,776.5,94.0,7.5,14.5,488.5,160.03,95.11
2016,4,25,16,30,750.0,90.0,7.5,14.0,437.0,103.83,60.73
2016,4,25,16,45,711.5,85.5,7.5,14.0,383.5,58.62,46.65
2016,4,25,17,0,673.0,81.0,7.5,14.0,330.0,57.18,45.51
2016,4,25,17,15,622.5,75.0,7.35,13.5,276.5,54.45,43.23
2016,4,25,17,30,572.0,69.0,7.2,13.0,223.0,51.64,40.76
2016,4,25,17,45,491.5,60.5,7.1,12.5,172.5,46.5,36.04
2016,4,25,18,0,411.0,52.0,7.0,12.0,122.0,41.23,30.97
2016,4,25,18,15,294.0,39.0,6.75,11.5,80.0,31.52,21.65
2016,4,25,18,30,177.0,26.0,6.5,11.0,38.0,20.41,8.05
2016,4,25,18,45,88.5,13.0,6.3,11.0,19.0,11.82,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,9.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,10.0,8.0,7.28,0.0
2016,4,26,5,45,67.5,25.5,3.55,10.5,34.0,61.72,33.85
2016,4,26,6,0,135.0,43.0,3.6,11.0,60.0,115.68,89.22
2016,4,26,6,15,186.0,62.0,3.65,11.0,97.0,168.78,137.37
2016,4,26,6,30,237.0,81.0,3.7,11.0,134.0,227.05,189.4
2016,4,26,6,45,264.5,101.0,3.8,11.5,174.0,277.97,233.87
2016,4,26,7,0,292.0,121.0,3.9,12.0,214.0,331.05,278.86
2016,4,26,7,15,329.5,133.0,3.9,12.0,256.0,383.1,322.53
2016,4,26,7,30,367.0,145.0,3.9,12.0,298.0,452.4,378.77
2016,4,26,7,45,475.0,139.0,3.9,12.5,363.5,544.26,452.48
2016,4,26,8,0,583.0,133.0,3.9,13.0,429.0,651.22,535.28
2016,4,26,8,15,624.0,135.5,3.8,13.0,481.0,710.69,578.34
2016,4,26,8,30,665.0,138.0,3.7,13.0,533.0,770.53,620.74
2016,4,26,8,45,540.5,200.0,3.6,13.5,537.0,738.54,591.91
2016,4,26,9,0,416.0,262.0,3.5,14.0,541.0,703.3,559.27
2016,4,26,9,15,426.5,275.0,3.45,14.0,576.0,735.74,582.02
2016,4,26,9,30,437.0,288.0,3.4,14.0,611.0,766.51,602.87
2016,4,26,9,45,462.5,291.5,3.4,14.0,648.5,800.31,626.54
2016,4,26,10,0,488.0,295.0,3.4,14.0,686.0,832.47,648.83
2016,4,26,10,15,466.0,317.0,3.55,14.0,700.0,833.97,648.57
2016,4,26,10,30,444.0,339.0,3.7,14.0,714.0,832.49,646.48
2016,4,26,10,45,385.5,375.0,3.9,14.5,706.5,791.75,614.57
2016,4,26,11,0,327.0,411.0,4.1,15.0,699.0,764.31,591.99
2016,4,26,11,15,263.5,432.5,4.3,15.0,667.0,715.28,554.98
2016,4,26,11,30,200.0,454.0,4.5,15.0,635.0,652.02,507.5
2016,4,26,11,45,239.0,450.0,4.75,15.0,668.0,677.15,528.26
2016,4,26,12,0,278.0,446.0,5.0,15.0,701.0,711.2,554.9
2016,4,26,12,15,388.5,405.0,5.15,15.0,759.5,759.13,593.78
2016,4,26,12,30,499.0,364.0,5.3,15.0,818.0,808.99,633.34
2016,4,26,12,45,506.0,356.0,5.5,15.0,813.0,784.46,616.07
2016,4,26,13,0,513.0,348.0,5.7,15.0,808.0,757.78,597.26
2016,4,26,13,15,662.0,260.0,5.8,15.0,841.0,768.27,609.1
2016,4,26,13,30,811.0,172.0,5.9,15.0,874.0,763.14,608.43
2016,4,26,13,45,816.0,163.0,6.05,15.0,852.5,718.04,573.94
2016,4,26,14,0,821.0,154.0,6.2,15.0,831.0,670.42,536.76
2016,4,26,14,15,811.5,152.0,6.2,15.0,799.5,618.0,494.27
2016,4,26,14,30,802.0,150.0,6.2,15.0,768.0,564.76,450.11
2016,4,26,14,45,790.5,146.5,6.25,15.0,731.0,508.7,402.68
2016,4,26,15,0,779.0,143.0,6.3,15.0,694.0,452.56,353.93
2016,4,26,15,15,762.5,139.0,6.3,14.5,651.5,390.42,299.84
2016,4,26,15,30,746.0,135.0,6.3,14.0,609.0,332.54,248.06
2016,4,26,15,45,731.0,128.0,6.3,14.0,563.0,273.94,194.97
2016,4,26,16,0,716.0,121.0,6.3,14.0,517.0,216.74,144.38
2016,4,26,16,15,687.5,116.0,6.3,13.5,467.0,161.11,100.11
2016,4,26,16,30,659.0,111.0,6.3,13.0,417.0,108.96,67.79
2016,4,26,16,45,623.5,104.0,6.35,13.0,366.0,71.51,58.29
2016,4,26,17,0,588.0,97.0,6.4,13.0,315.0,68.84,56.09
2016,4,26,17,15,536.5,89.0,6.35,12.5,264.0,65.1,52.95
2016,4,26,17,30,485.0,81.0,6.3,12.0,213.0,61.2,49.52
2016,4,26,17,45,406.0,70.5,6.3,12.0,165.0,52.83,41.79
2016,4,26,18,0,327.0,60.0,6.3,12.0,117.0,45.69,34.96
2016,4,26,18,15,226.0,44.0,6.2,12.0,77.0,33.98,23.8
2016,4,26,18,30,125.0,28.0,6.1,12.0,37.0,21.9,9.73
2016,4,26,18,45,62.5,14.0,6.0,12.0,18.5,12.73,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,15.0,5.0,3.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,30.0,10.0,3.6,11.0,11.0,17.97,0.0
2016,4,27,5,45,151.0,26.0,3.9,11.5,43.5,100.24,61.37
2016,4,27,6,0,272.0,42.0,4.2,12.0,76.0,179.46,140.25
2016,4,27,6,15,363.0,53.5,4.35,12.0,121.5,250.51,204.75
2016,4,27,6,30,454.0,65.0,4.5,12.0,167.0,335.72,280.18
2016,4,27,6,45,511.0,74.5,4.7,12.5,217.0,405.19,340.7
2016,4,27,7,0,568.0,84.0,4.9,13.0,267.0,479.32,403.2
2016,4,27,7,15,284.0,81.5,5.15,13.0,173.0,303.52,256.97
2016,4,27,7,30,0.0,79.0,5.4,13.0,79.0,69.97,54.19
2016,4,27,7,45,0.0,108.0,5.7,13.0,108.0,97.54,77.48
2016,4,27,8,0,0.0,137.0,6.0,13.0,137.0,125.44,100.65
2016,4,27,8,15,0.0,151.0,6.3,13.0,151.5,138.49,111.2
2016,4,27,8,30,0.0,165.0,6.6,13.0,166.0,151.53,121.7
2016,4,27,8,45,235.5,203.0,6.9,13.0,362.5,445.65,369.93
2016,4,27,9,0,471.0,241.0,7.2,13.0,559.0,731.8,599.28
2016,4,27,9,15,242.5,244.5,7.35,13.0,409.0,507.63,416.61
2016,4,27,9,30,14.0,248.0,7.5,13.0,259.0,244.04,196.42
2016,4,27,9,45,429.5,195.5,7.7,13.0,539.5,662.04,544.25
2016,4,27,10,0,845.0,143.0,7.9,13.0,820.0,1026.15,822.86
2016,4,27,10,15,854.0,145.0,7.95,13.0,849.5,1041.1,831.48
2016,4,27,10,30,863.0,147.0,8.0,13.0,879.0,1052.39,838.95
2016,4,27,10,45,863.0,152.5,8.05,13.0,900.0,1054.52,839.84
2016,4,27,11,0,863.0,158.0,8.1,13.0,921.0,1052.78,838.07
2016,4,27,11,15,867.0,159.0,8.05,13.0,935.5,1046.52,832.68
2016,4,27,11,30,871.0,160.0,8.0,13.0,950.0,1036.47,824.66
2016,4,27,11,45,868.5,163.5,8.0,13.0,955.5,1018.91,811.48
2016,4,27,12,0,866.0,167.0,8.0,13.0,961.0,997.84,795.84
2016,4,27,12,15,866.0,166.5,8.0,13.0,959.0,971.8,776.59
2016,4,27,12,30,866.0,166.0,8.0,13.0,957.0,942.52,754.97
2016,4,27,12,45,861.5,167.0,8.0,13.0,947.0,907.7,729.21
2016,4,27,13,0,857.0,168.0,8.0,13.0,937.0,870.19,701.37
2016,4,27,13,15,852.0,167.0,8.0,13.0,919.0,827.98,669.86
2016,4,27,13,30,847.0,166.0,8.0,13.0,901.0,783.56,635.35
2016,4,27,13,45,843.5,162.0,8.05,13.0,876.5,735.52,597.2
2016,4,27,14,0,840.0,158.0,8.1,13.0,852.0,685.6,556.8
2016,4,27,14,15,830.0,155.5,8.1,13.0,819.5,631.49,512.05
2016,4,27,14,30,820.0,153.0,8.1,13.0,787.0,576.59,465.63
2016,4,27,14,45,807.5,149.5,8.15,13.0,749.0,519.08,416.08
2016,4,27,15,0,795.0,146.0,8.2,13.0,711.0,461.58,365.3
2016,4,27,15,15,777.5,142.5,8.15,13.0,667.0,398.5,308.93
2016,4,27,15,30,760.0,139.0,8.1,13.0,623.0,339.83,255.3
2016,4,27,15,45,739.0,133.5,8.1,13.0,575.0,280.12,200.96
2016,4,27,16,0,718.0,128.0,8.1,13.0,527.0,222.51,149.88
2016,4,27,16,15,688.0,122.5,8.05,13.0,476.0,166.19,104.62
2016,4,27,16,30,658.0,117.0,8.0,13.0,425.0,113.58,71.64
2016,4,27,16,45,624.0,109.0,8.0,13.0,373.0,75.17,61.55
2016,4,27,17,0,590.0,101.0,8.0,13.0,321.0,71.87,58.79
2016,4,27,17,15,536.0,92.5,7.95,12.5,269.0,67.83,55.39
2016,4,27,17,30,482.0,84.0,7.9,12.0,217.0,61.86,50.12
2016,4,27,17,45,415.0,71.5,7.85,12.0,169.0,53.55,42.45
2016,4,27,18,0,348.0,59.0,7.8,12.0,121.0,44.94,34.31
2016,4,27,18,15,241.0,44.0,7.75,12.0,80.0,33.97,23.85
2016,4,27,18,30,134.0,29.0,7.7,12.0,39.0,22.67,10.88
2016,4,27,18,45,67.0,14.5,7.65,12.0,19.5,13.19,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,22.5,6.0,5.2,10.0,6.5,0.0,0.0
2016,4,28,5,30,45.0,12.0,5.4,10.0,13.0,24.26,0.0
2016,4,28,5,45,171.5,27.0,5.65,10.5,46.5,109.67,71.04
2016,4,28,6,0,298.0,42.0,5.9,11.0,80.0,189.99,149.97
2016,4,28,6,15,388.0,53.0,5.9,11.5,126.5,264.86,217.87
2016,4,28,6,30,478.0,64.0,5.9,12.0,173.0,347.54,291.31
2016,4,28,6,45,543.0,70.5,5.95,12.5,224.5,419.47,354.28
2016,4,28,7,0,608.0,77.0,6.0,13.0,276.0,496.69,419.65
2016,4,28,7,15,650.0,83.0,5.85,13.0,328.5,562.46,474.04
2016,4,28,7,30,692.0,89.0,5.7,13.0,381.0,630.3,528.18
2016,4,28,7,45,726.0,92.0,5.6,13.5,433.5,689.9,572.01
2016,4,28,8,0,760.0,95.0,5.5,14.0,486.0,746.57,612.38
2016,4,28,8,15,783.0,98.5,5.3,14.0,535.5,797.95,648.47
2016,4,28,8,30,806.0,102.0,5.1,14.0,585.0,848.07,682.78
2016,4,28,8,45,824.0,105.0,4.95,14.5,631.0,891.44,710.33
2016,4,28,9,0,842.0,108.0,4.8,15.0,677.0,932.59,735.67
2016,4,28,9,15,855.0,110.0,4.65,15.0,718.0,955.43,748.88
2016,4,28,9,30,868.0,112.0,4.5,15.0,759.0,984.84,766.7
2016,4,28,9,45,887.0,109.0,4.4,15.5,796.5,1011.56,781.33
2016,4,28,10,0,906.0,106.0,4.3,16.0,834.0,1035.16,793.76
2016,4,28,10,15,913.0,107.5,4.2,16.0,863.0,1048.16,800.72
2016,4,28,10,30,920.0,109.0,4.1,16.0,892.0,1057.39,805.25
2016,4,28,10,45,921.0,112.0,4.05,16.5,912.5,1058.26,803.07
2016,4,28,11,0,922.0,115.0,4.0,17.0,933.0,1055.2,798.45
2016,4,28,11,15,925.5,116.0,4.05,17.0,947.0,1048.69,793.87
2016,4,28,11,30,929.0,117.0,4.1,17.0,961.0,1038.3,786.83
2016,4,28,11,45,927.0,119.0,4.2,17.5,966.0,1019.78,773.21
2016,4,28,12,0,925.0,121.0,4.3,18.0,971.0,997.68,757.28
2016,4,28,12,15,925.0,121.0,4.45,18.0,969.5,972.05,740.96
2016,4,28,12,30,925.0,121.0,4.6,18.0,968.0,943.06,722.39
2016,4,28,12,45,926.5,118.5,4.75,18.0,959.0,909.76,700.61
2016,4,28,13,0,928.0,116.0,4.9,18.0,950.0,873.29,676.32
2016,4,28,13,15,924.5,115.0,5.05,17.5,932.5,831.24,648.96
2016,4,28,13,30,921.0,114.0,5.2,17.0,915.0,786.66,619.24
2016,4,28,13,45,913.5,114.0,5.35,17.0,890.0,737.85,583.39
2016,4,28,14,0,906.0,114.0,5.5,17.0,865.0,687.24,544.28
2016,4,28,14,15,898.5,112.5,5.65,16.5,833.5,633.77,502.83
2016,4,28,14,30,891.0,111.0,5.8,16.0,802.0,578.99,458.88
2016,4,28,14,45,875.0,111.5,5.95,16.0,763.0,520.72,409.83
2016,4,28,15,0,859.0,112.0,6.1,16.0,724.0,459.61,357.15
2016,4,28,15,15,844.5,109.5,6.2,15.5,680.5,399.12,304.07
2016,4,28,15,30,830.0,107.0,6.3,15.0,637.0,339.25,250.24
2016,4,28,15,45,803.0,106.5,6.45,15.0,588.0,278.86,195.68
2016,4,28,16,0,776.0,106.0,6.6,15.0,539.0,221.15,144.92
2016,4,28,16,15,750.0,102.0,6.6,14.5,488.5,158.1,94.46
2016,4,28,16,30,724.0,98.0,6.6,14.0,438.0,103.15,60.49
2016,4,28,16,45,681.5,94.5,6.6,14.0,384.5,64.58,51.91
2016,4,28,17,0,639.0,91.0,6.6,14.0,331.0,64.2,51.74
2016,4,28,17,15,588.5,84.0,6.55,13.5,278.5,61.03,49.11
2016,4,28,17,30,538.0,77.0,6.5,13.0,226.0,57.74,46.24
2016,4,28,17,45,453.0,68.5,6.45,12.5,175.5,52.89,41.8
2016,4,28,18,0,368.0,60.0,6.4,12.0,125.0,45.71,35.04
2016,4,28,18,15,260.0,45.0,6.15,11.5,83.5,34.75,24.66
2016,4,28,18,30,152.0,30.0,5.9,11.0,42.0,23.46,12.06
2016,4,28,18,45,76.0,15.0,5.65,11.0,21.0,13.64,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,3.25,10.0,5.5,5.0,0.0
2016,4,29,5,30,0.0,11.0,3.3,10.0,11.0,10.01,0.0
2016,4,29,5,45,86.0,32.5,3.35,10.5,44.0,79.84,52.63
2016,4,29,6,0,172.0,54.0,3.4,11.0,77.0,145.4,114.3
2016,4,29,6,15,256.0,70.5,3.45,11.0,121.5,220.77,181.0
2016,4,29,6,30,340.0,87.0,3.5,11.0,166.0,298.1,249.0
2016,4,29,6,45,410.5,97.5,3.6,11.0,216.5,369.21,310.81
2016,4,29,7,0,481.0,108.0,3.7,11.0,267.0,446.83,376.42
2016,4,29,7,15,441.0,126.0,3.75,11.0,290.5,463.73,389.95
2016,4,29,7,30,401.0,144.0,3.8,11.0,314.0,475.48,398.6
2016,4,29,7,45,521.0,141.5,3.9,11.5,392.0,582.15,484.2
2016,4,29,8,0,641.0,139.0,4.0,12.0,470.0,704.53,578.33
2016,4,29,8,15,666.5,144.5,4.1,12.0,518.5,756.28,615.43
2016,4,29,8,30,692.0,150.0,4.2,12.0,567.0,807.21,651.94
2016,4,29,8,45,712.0,154.0,4.3,12.0,611.5,850.29,682.37
2016,4,29,9,0,732.0,158.0,4.4,12.0,656.0,891.55,711.31
2016,4,29,9,15,747.5,161.5,4.4,12.0,696.0,925.81,734.24
2016,4,29,9,30,763.0,165.0,4.4,12.0,736.0,957.5,755.24
2016,4,29,9,45,792.5,157.5,4.4,12.5,774.5,981.3,769.1
2016,4,29,10,0,822.0,150.0,4.4,13.0,813.0,1009.62,786.15
2016,4,29,10,15,830.5,152.0,4.5,13.0,841.0,1023.78,795.71
2016,4,29,10,30,839.0,154.0,4.6,13.0,869.0,1034.37,803.0
2016,4,29,10,45,844.5,155.0,4.75,13.5,890.5,1037.18,803.94
2016,4,29,11,0,850.0,156.0,4.9,14.0,912.0,1036.27,802.43
2016,4,29,11,15,854.0,157.0,5.2,14.0,926.0,1030.12,800.14
2016,4,29,11,30,858.0,158.0,5.5,14.0,940.0,1020.24,795.15
2016,4,29,11,45,859.5,158.5,5.8,14.5,946.0,1003.76,783.82
2016,4,29,12,0,861.0,159.0,6.1,15.0,952.0,983.75,769.87
2016,4,29,12,15,861.0,159.0,6.2,15.0,950.5,958.44,752.31
2016,4,29,12,30,861.0,159.0,6.3,15.0,949.0,929.92,732.39
2016,4,29,12,45,860.0,157.5,6.4,15.0,940.0,896.02,708.46
2016,4,29,13,0,859.0,156.0,6.5,15.0,931.0,859.29,682.3
2016,4,29,13,15,854.5,155.0,6.55,15.0,913.5,817.61,652.09
2016,4,29,13,30,850.0,154.0,6.6,15.0,896.0,773.7,619.2
2016,4,29,13,45,841.5,153.5,6.65,15.0,870.5,725.45,581.52
2016,4,29,14,0,833.0,153.0,6.7,15.0,845.0,675.72,541.92
2016,4,29,14,15,823.5,151.0,6.75,15.0,813.5,622.87,499.02
2016,4,29,14,30,814.0,149.0,6.8,15.0,782.0,569.18,454.38
2016,4,29,14,45,801.5,146.0,6.85,15.0,744.5,512.6,406.31
2016,4,29,15,0,789.0,143.0,6.9,15.0,707.0,456.03,357.01
2016,4,29,15,15,773.0,140.0,6.95,15.0,664.5,394.45,302.64
2016,4,29,15,30,757.0,137.0,7.0,15.0,622.0,337.08,250.73
2016,4,29,15,45,735.5,133.0,7.05,15.0,575.0,278.77,198.17
2016,4,29,16,0,714.0,129.0,7.1,15.0,528.0,222.6,148.81
2016,4,29,16,15,686.5,123.5,7.15,14.5,478.5,166.94,104.57
2016,4,29,16,30,659.0,118.0,7.2,14.0,429.0,114.68,71.99
2016,4,29,16,45,626.0,110.5,7.3,14.0,378.0,76.01,62.02
2016,4,29,17,0,593.0,103.0,7.4,14.0,327.0,73.16,59.69
2016,4,29,17,15,541.5,95.0,7.4,13.5,275.5,69.61,56.75
2016,4,29,17,30,490.0,87.0,7.4,13.0,224.0,63.94,51.79
2016,4,29,17,45,419.5,75.5,7.45,13.0,175.5,56.43,44.88
2016,4,29,18,0,349.0,64.0,7.5,13.0,127.0,48.65,37.52
2016,4,29,18,15,244.5,48.5,7.45,12.5,85.5,37.39,26.9
2016,4,29,18,30,140.0,33.0,7.4,12.0,44.0,25.79,14.22
2016,4,29,18,45,70.0,16.5,7.4,12.0,22.0,15.01,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.0,5.1,11.5,9.0,6.37,0.0
2016,4,30,5,30,108.0,14.0,5.1,12.0,18.0,44.96,0.0
2016,4,30,5,45,245.5,27.0,5.2,12.5,55.0,138.82,95.61
2016,4,30,6,0,383.0,40.0,5.3,13.0,92.0,225.4,177.75
2016,4,30,6,15,469.0,49.0,5.3,13.0,140.5,299.18,245.02
2016,4,30,6,30,555.0,58.0,5.3,13.0,189.0,381.82,318.49
2016,4,30,6,45,613.0,64.5,5.35,13.5,241.5,453.4,380.51
2016,4,30,7,0,671.0,71.0,5.4,14.0,294.0,529.54,444.07
2016,4,30,7,15,709.5,76.0,5.45,14.0,348.0,594.55,497.48
2016,4,30,7,30,748.0,81.0,5.5,14.0,402.0,658.26,547.41
2016,4,30,7,45,777.0,84.5,5.55,14.5,454.5,717.01,590.4
2016,4,30,8,0,806.0,88.0,5.6,15.0,507.0,775.57,632.26
2016,4,30,8,15,826.5,91.0,5.5,15.0,557.0,825.74,667.49
2016,4,30,8,30,847.0,94.0,5.4,15.0,607.0,874.36,700.95
2016,4,30,8,45,862.0,97.0,5.3,15.5,652.5,907.39,721.07
2016,4,30,9,0,877.0,100.0,5.2,16.0,698.0,946.23,745.15
2016,4,30,9,15,888.5,102.0,5.1,16.0,738.5,977.86,765.13
2016,4,30,9,30,900.0,104.0,5.0,16.0,779.0,1006.41,782.79
2016,4,30,9,45,914.0,102.5,4.95,16.5,815.5,1030.25,795.93
2016,4,30,10,0,928.0,101.0,4.9,17.0,852.0,1050.73,806.7
2016,4,30,10,15,934.0,102.5,4.85,17.0,880.0,1062.85,813.32
2016,4,30,10,30,940.0,104.0,4.8,17.0,908.0,1071.11,817.44
2016,4,30,10,45,943.5,104.5,4.8,17.5,928.5,1071.83,815.45
2016,4,30,11,0,947.0,105.0,4.8,18.0,949.0,1068.62,810.97
2016,4,30,11,15,949.5,105.5,4.75,18.0,962.5,1060.45,804.42
2016,4,30,11,30,952.0,106.0,4.7,18.0,976.0,1048.38,795.37
2016,4,30,11,45,952.0,106.5,4.7,18.0,981.0,1030.04,782.67
2016,4,30,12,0,952.0,107.0,4.7,18.0,986.0,1008.01,767.55
2016,4,30,12,15,951.0,107.0,4.7,18.0,983.5,980.99,749.05
2016,4,30,12,30,950.0,107.0,4.7,18.0,981.0,950.57,728.22
2016,4,30,12,45,943.5,109.0,4.7,18.5,969.0,914.09,701.74
2016,4,30,13,0,937.0,111.0,4.7,19.0,957.0,874.82,673.31
2016,4,30,13,15,932.5,110.5,4.7,19.0,939.0,832.23,643.73
2016,4,30,13,30,928.0,110.0,4.7,19.0,921.0,787.16,612.15
2016,4,30,13,45,922.0,108.5,4.75,19.0,895.5,737.89,576.33
2016,4,30,14,0,916.0,107.0,4.8,19.0,870.0,686.7,537.16
2016,4,30,14,15,908.0,105.5,4.85,19.0,838.0,632.63,494.75
2016,4,30,14,30,900.0,104.0,4.9,19.0,806.0,577.3,450.13
2016,4,30,14,45,889.5,102.0,4.95,19.0,768.0,519.33,402.12
2016,4,30,15,0,879.0,100.0,5.0,19.0,730.0,460.87,352.26
2016,4,30,15,15,865.0,97.5,5.0,19.0,686.5,400.49,299.49
2016,4,30,15,30,851.0,95.0,5.0,19.0,643.0,340.55,246.02
2016,4,30,15,45,833.0,92.0,5.05,19.0,595.5,274.43,187.56
2016,4,30,16,0,815.0,89.0,5.1,19.0,548.0,214.74,135.56
2016,4,30,16,15,791.0,85.5,5.1,18.5,497.0,155.74,89.12
2016,4,30,16,30,767.0,82.0,5.1,18.0,446.0,99.54,54.98
2016,4,30,16,45,733.5,78.0,5.15,18.0,393.5,58.26,45.54
2016,4,30,17,0,700.0,74.0,5.2,18.0,341.0,56.74,44.36
2016,4,30,17,15,653.5,68.5,5.15,17.5,288.0,49.1,37.81
2016,4,30,17,30,607.0,63.0,5.1,17.0,235.0,46.42,35.52
2016,4,30,17,45,536.5,56.0,5.1,16.5,185.0,42.32,31.84
2016,4,30,18,0,466.0,49.0,5.1,16.0,135.0,38.12,27.88
2016,4,30,18,15,357.5,38.5,5.0,15.5,92.0,30.59,20.77
2016,4,30,18,30,249.0,28.0,4.9,15.0,49.0,22.79,12.08
2016,4,30,18,45,124.5,14.0,4.85,15.0,24.5,12.73,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.25,13.0,10.0,21.28,0.0
2016,5,1,5,30,119.0,15.0,1.2,13.0,20.0,60.37,0.0
2016,5,1,5,45,250.5,27.5,1.15,13.5,56.5,141.13,98.39
2016,5,1,6,0,382.0,40.0,1.1,14.0,93.0,225.14,175.48
2016,5,1,6,15,466.0,49.0,1.1,14.0,141.0,297.91,239.6
2016,5,1,6,30,550.0,58.0,1.1,14.0,189.0,379.32,308.99
2016,5,1,6,45,603.0,64.5,1.1,14.5,240.5,447.68,365.15
2016,5,1,7,0,656.0,71.0,1.1,15.0,292.0,520.1,422.02
2016,5,1,7,15,694.5,76.0,1.1,15.5,345.0,584.34,470.23
2016,5,1,7,30,733.0,81.0,1.1,16.0,398.0,647.37,514.83
2016,5,1,7,45,759.5,85.5,1.15,16.5,449.5,704.65,553.44
2016,5,1,8,0,786.0,90.0,1.2,17.0,501.0,761.6,590.84
2016,5,1,8,15,807.0,93.0,1.15,17.5,550.5,811.41,621.11
2016,5,1,8,30,828.0,96.0,1.1,18.0,600.0,859.77,649.59
2016,5,1,8,45,842.5,99.5,1.05,18.5,645.0,901.0,672.6
2016,5,1,9,0,857.0,103.0,1.0,19.0,690.0,930.57,687.56
2016,5,1,9,15,869.5,105.0,0.9,19.5,730.5,962.63,703.04
2016,5,1,9,30,882.0,107.0,0.8,20.0,771.0,991.72,716.16
2016,5,1,9,45,890.5,109.0,0.7,20.5,805.5,1013.65,724.5
2016,5,1,10,0,899.0,111.0,0.6,21.0,840.0,1032.09,730.59
2016,5,1,10,15,905.5,112.0,0.6,21.0,868.0,1043.82,736.4
2016,5,1,10,30,912.0,113.0,0.6,21.0,896.0,1051.81,740.16
2016,5,1,10,45,916.5,114.5,0.65,21.5,917.0,1054.49,740.69
2016,5,1,11,0,921.0,116.0,0.7,22.0,938.0,1053.3,739.09
2016,5,1,11,15,923.5,116.5,0.85,22.0,951.5,1045.22,737.16
2016,5,1,11,30,926.0,117.0,1.0,22.0,965.0,1033.33,732.84
2016,5,1,11,45,926.5,117.5,1.2,22.0,970.5,1015.76,725.76
2016,5,1,12,0,927.0,118.0,1.4,22.0,976.0,994.6,716.0
2016,5,1,12,15,926.0,118.0,1.55,22.0,973.5,968.07,701.67
2016,5,1,12,30,925.0,118.0,1.7,22.0,971.0,938.25,684.91
2016,5,1,12,45,923.0,117.5,1.9,22.0,961.0,903.95,665.39
2016,5,1,13,0,921.0,117.0,2.1,22.0,951.0,866.71,643.35
2016,5,1,13,15,917.0,116.5,2.2,21.5,933.0,825.11,618.15
2016,5,1,13,30,913.0,116.0,2.3,21.0,915.0,781.05,590.74
2016,5,1,13,45,905.5,115.5,2.45,21.0,890.0,732.29,557.32
2016,5,1,14,0,898.0,115.0,2.6,21.0,865.0,681.78,520.79
2016,5,1,14,15,890.0,113.5,2.65,20.5,833.0,628.59,481.56
2016,5,1,14,30,882.0,112.0,2.7,20.0,801.0,574.18,439.99
2016,5,1,14,45,869.0,111.0,2.75,20.0,763.0,516.8,393.87
2016,5,1,15,0,856.0,110.0,2.8,20.0,725.0,459.21,346.08
2016,5,1,15,15,842.0,107.5,2.75,19.5,682.0,396.21,293.2
2016,5,1,15,30,828.0,105.0,2.7,19.0,639.0,336.89,241.76
2016,5,1,15,45,806.5,102.5,2.7,19.0,591.0,276.56,188.91
2016,5,1,16,0,785.0,100.0,2.7,19.0,543.0,218.24,138.91
2016,5,1,16,15,760.0,96.0,2.6,18.5,492.5,160.58,94.01
2016,5,1,16,30,735.0,92.0,2.5,18.0,442.0,105.89,60.9
2016,5,1,16,45,698.5,88.0,2.4,18.0,389.5,59.66,46.74
2016,5,1,17,0,662.0,84.0,2.3,18.0,337.0,58.68,46.06
2016,5,1,17,15,614.5,77.5,2.1,17.5,285.0,55.67,43.6
2016,5,1,17,30,567.0,71.0,1.9,17.0,233.0,52.52,40.93
2016,5,1,17,45,495.0,62.5,1.75,16.5,183.0,47.47,36.42
2016,5,1,18,0,423.0,54.0,1.6,16.0,133.0,42.24,31.55
2016,5,1,18,15,318.5,42.0,1.45,15.5,90.5,33.54,23.41
2016,5,1,18,30,214.0,30.0,1.3,15.0,48.0,23.46,12.95
2016,5,1,18,45,107.0,15.0,1.2,14.5,24.0,11.83,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,6.0,1.25,11.5,6.0,5.46,0.0
2016,5,2,5,30,0.0,12.0,1.3,12.0,12.0,10.56,0.0
2016,5,2,5,45,20.0,31.0,1.4,12.5,33.5,39.53,25.12
2016,5,2,6,0,40.0,50.0,1.5,13.0,55.0,69.24,52.12
2016,5,2,6,15,60.5,71.5,1.5,13.0,84.0,103.96,82.69
2016,5,2,6,30,81.0,93.0,1.5,13.0,113.0,148.8,121.58
2016,5,2,6,45,100.5,113.5,1.55,13.0,144.0,186.12,153.64
2016,5,2,7,0,120.0,134.0,1.6,13.0,175.0,225.13,186.51
2016,5,2,7,15,143.5,157.0,1.55,13.5,214.0,271.47,224.18
2016,5,2,7,30,167.0,180.0,1.5,14.0,253.0,319.49,262.15
2016,5,2,7,45,110.0,197.0,1.5,14.5,247.5,299.82,243.71
2016,5,2,8,0,53.0,214.0,1.5,15.0,242.0,261.08,210.21
2016,5,2,8,15,129.5,243.0,1.45,15.0,320.0,372.82,299.6
2016,5,2,8,30,206.0,272.0,1.4,15.0,398.0,475.17,377.95
2016,5,2,8,45,330.5,262.5,1.4,15.5,482.0,597.8,469.46
2016,5,2,9,0,455.0,253.0,1.4,16.0,566.0,727.63,561.79
2016,5,2,9,15,382.0,295.5,1.3,16.0,569.0,696.2,534.14
2016,5,2,9,30,309.0,338.0,1.2,16.0,572.0,676.58,516.18
2016,5,2,9,45,288.5,360.5,1.2,16.5,587.0,682.67,517.88
2016,5,2,10,0,268.0,383.0,1.2,17.0,602.0,686.53,517.8
2016,5,2,10,15,261.5,399.0,1.2,17.0,618.5,695.48,522.81
2016,5,2,10,30,255.0,415.0,1.2,17.0,635.0,702.76,526.66
2016,5,2,10,45,282.5,419.0,1.2,17.0,668.0,730.12,545.46
2016,5,2,11,0,310.0,423.0,1.2,17.0,701.0,755.73,562.72
2016,5,2,11,15,379.0,400.0,1.2,17.0,744.5,792.85,589.16
2016,5,2,11,30,448.0,377.0,1.2,17.0,788.0,838.89,620.8
2016,5,2,11,45,366.5,413.5,1.3,17.5,751.5,772.2,573.16
2016,5,2,12,0,285.0,450.0,1.4,18.0,715.0,717.67,534.03
2016,5,2,12,15,200.5,455.0,1.55,18.0,641.0,621.91,467.24
2016,5,2,12,30,116.0,460.0,1.7,18.0,567.0,540.55,408.68
2016,5,2,12,45,161.5,456.5,1.9,18.0,604.5,566.46,430.04
2016,5,2,13,0,207.0,453.0,2.1,18.0,642.0,588.6,447.7
2016,5,2,13,15,169.5,444.0,2.25,18.0,596.5,537.33,410.33
2016,5,2,13,30,132.0,435.0,2.4,18.0,551.0,488.77,374.84
2016,5,2,13,45,148.5,423.0,2.55,18.0,550.0,477.81,367.8
2016,5,2,14,0,165.0,411.0,2.7,18.0,549.0,465.13,359.02
2016,5,2,14,15,156.5,394.5,2.75,17.5,521.5,432.23,335.01
2016,5,2,14,30,148.0,378.0,2.8,17.0,494.0,400.2,311.36
2016,5,2,14,45,163.0,358.5,2.85,17.0,481.0,378.04,294.35
2016,5,2,15,0,178.0,339.0,2.9,17.0,468.0,354.29,275.56
2016,5,2,15,15,183.0,317.0,2.9,16.5,442.5,323.42,251.28
2016,5,2,15,30,188.0,295.0,2.9,16.0,417.0,292.15,226.18
