Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,45,235.0,99.0,4.0,13.0,162.5,74.69,61.31
2016,5,12,18,0,203.0,80.0,4.1,13.0,123.0,61.39,49.17
2016,5,12,18,15,154.5,61.0,4.1,12.5,88.5,47.59,36.47
2016,5,12,18,30,106.0,42.0,4.1,12.0,54.0,33.38,23.12
2016,5,12,18,45,53.0,24.5,4.1,12.0,30.5,20.57,7.55
2016,5,12,19,0,0.0,7.0,4.1,12.0,7.0,6.37,0.0
2016,5,12,19,15,0.0,3.5,4.05,12.0,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,11.0,6.0,5.46,0.0
2016,5,13,5,30,0.0,12.0,3.4,11.0,12.0,10.54,1.81
2016,5,13,5,45,0.0,24.0,3.45,11.0,24.0,21.13,12.03
2016,5,13,6,0,0.0,36.0,3.5,11.0,36.0,31.75,21.54
2016,5,13,6,15,0.0,50.5,3.45,11.0,50.5,44.74,33.03
2016,5,13,6,30,0.0,65.0,3.4,11.0,65.0,58.24,44.86
2016,5,13,6,45,0.0,80.5,3.4,11.5,80.5,72.72,57.24
2016,5,13,7,0,0.0,96.0,3.4,12.0,96.0,87.19,69.38
2016,5,13,7,15,55.5,144.5,3.35,12.0,170.5,182.15,150.73
2016,5,13,7,30,111.0,193.0,3.3,12.0,245.0,289.86,240.33
2016,5,13,7,45,59.5,187.0,3.3,12.5,215.5,232.91,191.2
2016,5,13,8,0,8.0,181.0,3.3,13.0,186.0,174.56,140.86
2016,5,13,8,15,72.0,234.0,3.3,13.0,280.0,295.5,241.01
2016,5,13,8,30,136.0,287.0,3.3,13.0,374.0,425.8,344.78
2016,5,13,8,45,101.5,300.0,3.3,13.5,367.5,394.85,317.54
2016,5,13,9,0,67.0,313.0,3.3,14.0,361.0,376.9,301.05
2016,5,13,9,15,82.5,338.0,3.4,14.0,400.5,417.92,332.83
2016,5,13,9,30,98.0,363.0,3.5,14.0,440.0,459.02,364.13
2016,5,13,9,45,123.5,385.0,3.65,14.5,485.5,523.32,412.24
2016,5,13,10,0,149.0,407.0,3.8,15.0,531.0,570.65,446.93
2016,5,13,10,15,185.5,419.5,3.9,15.0,579.0,618.28,482.74
2016,5,13,10,30,222.0,432.0,4.0,15.0,627.0,665.13,517.62
2016,5,13,10,45,224.0,442.5,4.15,15.0,643.5,674.0,523.68
2016,5,13,11,0,226.0,453.0,4.3,15.0,660.0,681.55,529.2
2016,5,13,11,15,301.0,434.5,4.4,15.0,714.5,743.87,576.81
2016,5,13,11,30,376.0,416.0,4.5,15.0,769.0,789.08,611.52
2016,5,13,11,45,390.5,405.5,4.6,15.0,773.5,780.63,605.97
2016,5,13,12,0,405.0,395.0,4.7,15.0,778.0,778.72,605.26
2016,5,13,12,15,662.0,259.0,4.75,15.0,883.0,868.99,678.15
2016,5,13,12,30,919.0,123.0,4.8,15.0,988.0,930.4,723.19
2016,5,13,12,45,916.5,122.5,4.9,15.0,978.0,896.31,699.4
2016,5,13,13,0,914.0,122.0,5.0,15.0,968.0,859.4,673.99
2016,5,13,13,15,629.5,266.0,5.0,15.0,844.0,738.2,581.47
2016,5,13,13,30,345.0,410.0,5.0,15.0,720.0,621.09,487.65
2016,5,13,13,45,355.0,390.5,5.05,15.0,702.0,589.33,464.34
2016,5,13,14,0,365.0,371.0,5.1,15.0,684.0,556.25,439.2
2016,5,13,14,15,627.5,241.0,5.1,15.0,755.0,578.68,458.77
2016,5,13,14,30,890.0,111.0,5.1,15.0,826.0,576.09,456.08
2016,5,13,14,45,884.5,107.0,5.1,15.0,790.0,520.31,408.77
2016,5,13,15,0,879.0,103.0,5.1,15.0,754.0,463.56,359.48
2016,5,13,15,15,867.0,101.0,5.05,14.5,712.0,405.28,308.2
2016,5,13,15,30,855.0,99.0,5.0,14.0,670.0,347.19,255.88
2016,5,13,15,45,844.0,94.0,4.95,14.0,625.0,281.61,196.64
2016,5,13,16,0,833.0,89.0,4.9,14.0,580.0,221.93,143.28
2016,5,13,16,15,812.0,86.0,4.85,14.0,530.0,163.48,95.53
2016,5,13,16,30,791.0,83.0,4.8,14.0,480.0,107.4,59.18
2016,5,13,16,45,768.0,78.0,4.75,14.0,429.0,57.41,45.44
2016,5,13,17,0,745.0,73.0,4.7,14.0,378.0,55.13,43.58
2016,5,13,17,15,706.0,68.5,4.65,13.5,326.0,53.0,41.89
2016,5,13,17,30,667.0,64.0,4.6,13.0,274.0,46.4,36.13
2016,5,13,17,45,612.5,57.5,4.55,13.0,223.0,42.72,32.78
2016,5,13,18,0,558.0,51.0,4.5,13.0,172.0,38.9,29.18
2016,5,13,18,15,469.5,43.0,4.45,12.5,126.0,33.56,24.12
2016,5,13,18,30,381.0,35.0,4.4,12.0,80.0,28.09,18.63
2016,5,13,18,45,236.0,23.0,4.35,12.0,46.5,18.64,6.96
2016,5,13,19,0,91.0,11.0,4.3,12.0,13.0,10.01,0.0
2016,5,13,19,15,45.5,5.5,4.3,12.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,13.0,13.0,2.95,13.0,14.0,15.05,0.0
2016,5,14,5,30,26.0,26.0,3.1,13.0,28.0,34.27,18.52
2016,5,14,5,45,60.5,44.5,3.3,13.0,54.0,73.77,54.69
2016,5,14,6,0,95.0,63.0,3.5,13.0,80.0,111.53,88.14
2016,5,14,6,15,113.0,84.5,3.5,13.0,111.0,148.64,121.09
2016,5,14,6,30,131.0,106.0,3.5,13.0,142.0,187.24,154.84
2016,5,14,6,45,143.5,127.0,3.5,13.5,174.0,223.49,185.6
2016,5,14,7,0,156.0,148.0,3.5,14.0,206.0,260.61,216.28
2016,5,14,7,15,141.5,171.5,3.35,14.0,230.0,282.98,233.93
2016,5,14,7,30,127.0,195.0,3.2,14.0,254.0,303.49,249.56
2016,5,14,7,45,125.5,218.5,3.05,14.5,282.5,332.24,271.23
2016,5,14,8,0,124.0,242.0,2.9,15.0,311.0,360.34,291.85
2016,5,14,8,15,87.0,253.0,2.7,15.0,304.0,329.11,265.08
2016,5,14,8,30,50.0,264.0,2.5,15.0,297.0,309.06,247.18
2016,5,14,8,45,88.0,297.5,2.4,15.5,359.0,379.49,302.05
2016,5,14,9,0,126.0,331.0,2.3,16.0,421.0,467.59,368.23
2016,5,14,9,15,164.5,351.0,2.25,16.0,475.0,526.52,411.9
2016,5,14,9,30,203.0,371.0,2.2,16.0,529.0,586.07,455.32
2016,5,14,9,45,167.5,388.5,2.15,16.5,522.5,570.06,440.11
2016,5,14,10,0,132.0,406.0,2.1,17.0,516.0,552.2,424.2
2016,5,14,10,15,512.5,263.0,2.1,17.0,711.5,813.12,621.22
2016,5,14,10,30,893.0,120.0,2.1,17.0,907.0,1031.3,767.63
2016,5,14,10,45,675.0,245.5,2.15,17.0,848.0,957.3,716.15
2016,5,14,11,0,457.0,371.0,2.2,17.0,789.0,854.67,640.94
2016,5,14,11,15,415.0,395.0,2.25,17.0,778.5,827.17,621.75
2016,5,14,11,30,373.0,419.0,2.3,17.0,768.0,788.59,594.29
2016,5,14,11,45,400.5,408.5,2.35,17.0,786.0,792.59,598.27
2016,5,14,12,0,428.0,398.0,2.4,17.0,804.0,802.39,605.7
2016,5,14,12,15,437.0,395.0,2.45,17.0,808.0,790.27,597.58
2016,5,14,12,30,446.0,392.0,2.5,17.0,812.0,775.88,588.02
2016,5,14,12,45,494.0,373.0,2.6,17.0,834.5,778.09,591.27
2016,5,14,13,0,542.0,354.0,2.7,17.0,857.0,775.71,590.97
2016,5,14,13,15,706.5,245.0,2.8,17.0,887.5,778.81,597.69
2016,5,14,13,30,871.0,136.0,2.9,17.0,918.0,762.6,590.03
2016,5,14,13,45,864.5,135.0,3.0,17.0,893.5,716.58,556.19
2016,5,14,14,0,858.0,134.0,3.1,17.0,869.0,668.86,520.39
2016,5,14,14,15,849.5,132.5,3.2,17.0,838.0,618.08,481.24
2016,5,14,14,30,841.0,131.0,3.3,17.0,807.0,565.26,439.38
2016,5,14,14,45,454.5,230.5,3.4,17.0,593.5,410.55,319.34
2016,5,14,15,0,68.0,330.0,3.5,17.0,380.0,303.18,236.98
2016,5,14,15,15,67.5,311.0,3.55,17.0,358.5,280.3,219.4
2016,5,14,15,30,67.0,292.0,3.6,17.0,337.0,257.65,201.57
2016,5,14,15,45,48.5,259.0,3.7,17.0,290.5,220.91,173.05
2016,5,14,16,0,30.0,226.0,3.8,17.0,244.0,187.09,146.93
2016,5,14,16,15,15.0,189.5,3.8,16.5,198.5,160.49,126.76
2016,5,14,16,30,0.0,153.0,3.8,16.0,153.0,129.16,102.37
2016,5,14,16,45,3.5,146.5,3.85,16.0,148.0,122.32,101.62
2016,5,14,17,0,7.0,140.0,3.9,16.0,143.0,116.26,96.69
2016,5,14,17,15,274.5,112.5,3.85,15.5,200.0,83.62,68.53
2016,5,14,17,30,542.0,85.0,3.8,15.0,257.0,62.18,49.83
2016,5,14,17,45,489.0,75.0,3.8,15.0,209.0,56.37,44.64
2016,5,14,18,0,436.0,65.0,3.8,15.0,161.0,50.27,39.01
2016,5,14,18,15,347.0,53.5,3.7,14.5,117.0,40.84,30.32
2016,5,14,18,30,258.0,42.0,3.6,14.0,73.0,32.51,22.32
2016,5,14,18,45,129.0,27.0,3.5,14.0,42.5,21.11,9.14
2016,5,14,19,0,0.0,12.0,3.4,14.0,12.0,10.91,0.0
2016,5,14,19,15,0.0,6.0,3.4,14.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.5,15.0,4.1,13.0,21.0,31.92,0.0
2016,5,15,5,30,147.0,30.0,4.2,13.0,42.0,94.47,60.5
2016,5,15,5,45,253.0,43.5,4.3,13.5,81.5,156.72,119.85
2016,5,15,6,0,359.0,57.0,4.4,14.0,121.0,231.35,185.36
2016,5,15,6,15,431.0,66.5,4.3,14.0,168.0,300.25,246.43
2016,5,15,6,30,503.0,76.0,4.2,14.0,215.0,374.0,310.37
2016,5,15,6,45,559.0,82.0,4.1,14.5,266.5,441.03,366.49
2016,5,15,7,0,615.0,88.0,4.0,15.0,318.0,512.23,424.1
2016,5,15,7,15,651.5,93.5,3.9,15.0,369.0,573.28,472.51
2016,5,15,7,30,688.0,99.0,3.8,15.0,420.0,635.78,520.6
2016,5,15,7,45,719.0,102.0,3.75,15.5,471.0,692.12,560.58
2016,5,15,8,0,750.0,105.0,3.7,16.0,522.0,745.23,596.94
2016,5,15,8,15,770.5,108.5,3.6,16.0,569.5,793.21,629.66
2016,5,15,8,30,791.0,112.0,3.5,16.0,617.0,839.8,660.79
2016,5,15,8,45,810.0,113.5,3.45,16.5,662.0,881.05,686.61
2016,5,15,9,0,829.0,115.0,3.4,17.0,707.0,920.21,710.55
2016,5,15,9,15,841.0,117.0,3.35,17.0,746.0,950.87,729.65
2016,5,15,9,30,853.0,119.0,3.3,17.0,785.0,968.56,739.78
2016,5,15,9,45,874.0,114.5,3.3,17.5,822.0,994.85,754.9
2016,5,15,10,0,895.0,110.0,3.3,18.0,859.0,1018.19,767.85
2016,5,15,10,15,901.5,111.0,3.4,18.0,886.5,1029.6,775.1
2016,5,15,10,30,908.0,112.0,3.5,18.0,914.0,1037.37,780.12
2016,5,15,10,45,912.0,113.5,3.65,18.0,934.5,1039.41,781.83
2016,5,15,11,0,916.0,115.0,3.8,18.0,955.0,1037.66,781.13
2016,5,15,11,15,918.5,116.0,4.05,18.0,968.5,1030.15,777.32
2016,5,15,11,30,921.0,117.0,4.3,18.0,982.0,1018.92,770.99
2016,5,15,11,45,921.5,117.5,4.6,18.0,987.0,1001.63,761.56
2016,5,15,12,0,922.0,118.0,4.9,18.0,992.0,980.84,749.73
2016,5,15,12,15,922.0,118.0,5.1,18.0,990.0,955.75,733.86
2016,5,15,12,30,922.0,118.0,5.3,18.0,988.0,927.42,715.53
2016,5,15,12,45,925.0,114.5,5.5,18.0,980.0,895.32,694.27
2016,5,15,13,0,928.0,111.0,5.7,18.0,972.0,860.06,670.48
2016,5,15,13,15,924.5,110.5,5.8,18.0,955.0,819.41,642.0
2016,5,15,13,30,921.0,110.0,5.9,18.0,938.0,776.29,611.44
2016,5,15,13,45,914.5,109.5,6.0,18.0,913.0,728.82,575.94
2016,5,15,14,0,908.0,109.0,6.1,18.0,888.0,679.53,537.39
2016,5,15,14,15,900.5,107.5,6.1,18.0,857.5,627.18,495.29
2016,5,15,14,30,893.0,106.0,6.1,18.0,827.0,573.58,451.12
2016,5,15,14,45,883.5,104.5,6.2,18.0,790.0,517.98,404.35
2016,5,15,15,0,874.0,103.0,6.3,18.0,753.0,461.8,355.76
2016,5,15,15,15,861.5,100.5,6.4,17.5,711.0,403.38,304.74
2016,5,15,15,30,849.0,98.0,6.5,17.0,669.0,345.23,252.72
2016,5,15,15,45,830.0,96.0,6.6,17.0,622.0,280.49,194.78
2016,5,15,16,0,811.0,94.0,6.7,17.0,575.0,222.62,143.59
2016,5,15,16,15,789.0,91.0,6.7,16.5,525.5,165.47,97.35
2016,5,15,16,30,767.0,88.0,6.7,16.0,476.0,110.83,61.97
2016,5,15,16,45,735.0,84.5,6.7,16.0,424.0,61.92,49.02
2016,5,15,17,0,703.0,81.0,6.7,16.0,372.0,55.42,43.46
2016,5,15,17,15,662.0,76.0,6.65,15.5,320.5,53.43,41.91
2016,5,15,17,30,621.0,71.0,6.6,15.0,269.0,51.35,40.21
2016,5,15,17,45,558.5,64.5,6.55,15.0,219.0,47.89,37.1
2016,5,15,18,0,496.0,58.0,6.5,15.0,169.0,44.33,33.76
2016,5,15,18,15,407.5,48.5,6.4,14.5,124.0,37.97,27.81
2016,5,15,18,30,319.0,39.0,6.3,14.0,79.0,31.39,21.39
2016,5,15,18,45,188.5,25.5,6.2,14.0,46.5,19.98,8.81
2016,5,15,19,0,58.0,12.0,6.1,14.0,14.0,10.91,0.0
2016,5,15,19,15,29.0,6.0,6.05,13.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,71.5,15.0,3.9,12.0,21.0,31.43,0.0
2016,5,16,5,30,143.0,30.0,3.9,12.0,42.0,92.97,60.85
2016,5,16,5,45,240.0,44.5,3.9,12.5,81.0,152.95,117.56
2016,5,16,6,0,337.0,59.0,3.9,13.0,120.0,224.23,180.28
2016,5,16,6,15,407.5,69.0,3.8,13.0,166.5,288.1,237.15
2016,5,16,6,30,478.0,79.0,3.7,13.0,213.0,363.66,302.52
2016,5,16,6,45,532.5,86.0,3.6,13.5,263.0,429.68,357.85
2016,5,16,7,0,587.0,93.0,3.5,14.0,313.0,499.79,414.55
2016,5,16,7,15,624.0,99.0,3.4,14.5,363.5,560.47,461.79
2016,5,16,7,30,661.0,105.0,3.3,15.0,414.0,622.7,508.6
2016,5,16,7,45,694.0,107.5,3.25,15.5,465.0,678.91,548.78
2016,5,16,8,0,727.0,110.0,3.2,16.0,516.0,735.45,587.56
2016,5,16,8,15,748.0,114.0,3.15,16.0,563.0,779.83,617.66
2016,5,16,8,30,769.0,118.0,3.1,16.0,610.0,826.67,649.12
2016,5,16,8,45,789.0,119.0,3.1,16.5,654.5,867.63,674.97
2016,5,16,9,0,809.0,120.0,3.1,17.0,699.0,906.61,699.07
2016,5,16,9,15,821.5,122.5,3.1,17.0,738.0,937.84,718.89
2016,5,16,9,30,834.0,125.0,3.1,17.0,777.0,966.25,736.73
2016,5,16,9,45,854.5,120.5,3.1,17.5,813.5,981.39,744.12
2016,5,16,10,0,875.0,116.0,3.1,18.0,850.0,1004.0,756.72
2016,5,16,10,15,882.0,117.0,3.15,18.0,877.0,1015.71,763.8
2016,5,16,10,30,889.0,118.0,3.2,18.0,904.0,1023.85,768.69
2016,5,16,10,45,894.0,119.0,3.25,18.5,925.0,1026.33,768.5
2016,5,16,11,0,899.0,120.0,3.3,19.0,946.0,1025.11,766.01
2016,5,16,11,15,902.0,121.0,3.4,19.0,959.0,1018.2,761.72
2016,5,16,11,30,905.0,122.0,3.5,19.0,972.0,1007.62,755.11
2016,5,16,11,45,906.5,122.5,3.6,19.5,978.0,991.52,743.43
2016,5,16,12,0,908.0,123.0,3.7,20.0,984.0,971.95,729.51
2016,5,16,12,15,908.0,122.5,3.85,20.0,982.5,946.72,713.46
2016,5,16,12,30,908.0,122.0,4.0,20.0,981.0,918.32,695.15
2016,5,16,12,45,907.5,121.0,4.15,20.0,972.0,886.0,673.97
2016,5,16,13,0,907.0,120.0,4.3,20.0,963.0,850.77,650.57
2016,5,16,13,15,903.5,119.5,4.4,20.0,946.0,810.9,623.54
2016,5,16,13,30,900.0,119.0,4.5,20.0,929.0,768.62,594.66
2016,5,16,13,45,896.5,117.0,4.6,20.0,905.5,722.82,561.24
2016,5,16,14,0,893.0,115.0,4.7,20.0,882.0,675.0,524.99
2016,5,16,14,15,885.5,113.5,4.75,19.5,851.5,623.41,485.62
2016,5,16,14,30,878.0,112.0,4.8,19.0,821.0,570.6,443.99
2016,5,16,14,45,865.5,111.5,4.9,19.0,784.0,515.18,398.28
2016,5,16,15,0,853.0,111.0,5.0,19.0,747.0,459.51,350.99
2016,5,16,15,15,839.5,108.5,5.0,18.5,705.0,397.58,298.06
2016,5,16,15,30,826.0,106.0,5.0,18.0,663.0,339.66,246.97
2016,5,16,15,45,801.5,106.0,5.05,18.0,615.5,281.74,195.4
2016,5,16,16,0,777.0,106.0,5.1,18.0,568.0,226.12,146.92
2016,5,16,16,15,753.5,102.5,5.1,17.5,519.0,170.44,102.36
2016,5,16,16,30,730.0,99.0,5.1,17.0,470.0,111.41,63.14
2016,5,16,16,45,692.5,96.0,5.15,17.0,418.0,63.69,50.35
2016,5,16,17,0,655.0,93.0,5.2,17.0,366.0,63.64,50.5
2016,5,16,17,15,612.0,87.0,5.25,16.5,315.0,61.3,48.68
2016,5,16,17,30,569.0,81.0,5.3,16.0,264.0,58.84,46.68
2016,5,16,17,45,506.0,73.5,5.35,16.0,214.5,54.94,43.2
2016,5,16,18,0,443.0,66.0,5.4,16.0,165.0,50.92,39.44
2016,5,16,18,15,355.0,54.5,5.3,15.5,121.0,41.54,30.85
2016,5,16,18,30,267.0,43.0,5.2,15.0,77.0,33.24,22.95
2016,5,16,18,45,151.0,27.5,5.15,14.5,45.5,21.48,10.3
2016,5,16,19,0,35.0,12.0,5.1,14.0,14.0,10.91,0.0
2016,5,16,19,15,17.5,6.0,4.9,13.5,7.0,5.46,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.0,2.65,13.5,24.5,53.13,0.0
2016,5,17,5,30,243.0,28.0,2.7,14.0,49.0,122.7,81.24
2016,5,17,5,45,348.5,38.5,2.75,15.0,91.0,187.9,143.06
2016,5,17,6,0,454.0,49.0,2.8,16.0,133.0,265.29,210.29
2016,5,17,6,15,522.0,56.5,2.7,16.0,181.5,332.69,269.57
2016,5,17,6,30,590.0,64.0,2.6,16.0,230.0,406.55,332.47
2016,5,17,6,45,638.5,69.5,2.55,16.5,282.0,472.58,386.54
2016,5,17,7,0,687.0,75.0,2.5,17.0,334.0,542.01,441.11
2016,5,17,7,15,720.5,79.5,2.55,17.5,386.5,600.53,485.7
2016,5,17,7,30,754.0,84.0,2.6,18.0,439.0,662.57,530.53
2016,5,17,7,45,780.0,87.0,2.65,18.5,490.0,717.68,568.22
2016,5,17,8,0,806.0,90.0,2.7,19.0,541.0,772.35,604.75
2016,5,17,8,15,824.5,93.0,2.75,19.5,589.5,819.9,635.45
2016,5,17,8,30,843.0,96.0,2.8,20.0,638.0,865.79,664.51
2016,5,17,8,45,857.5,98.5,2.9,20.5,682.5,897.2,683.54
2016,5,17,9,0,872.0,101.0,3.0,21.0,727.0,934.13,706.3
2016,5,17,9,15,883.0,103.0,3.0,21.0,766.5,964.5,725.01
2016,5,17,9,30,894.0,105.0,3.0,21.0,806.0,991.84,741.67
2016,5,17,9,45,903.0,106.5,3.05,21.5,840.0,1013.44,753.49
2016,5,17,10,0,912.0,108.0,3.1,22.0,874.0,1031.6,763.1
2016,5,17,10,15,918.5,109.0,3.1,22.0,901.5,1043.14,769.5
2016,5,17,10,30,925.0,110.0,3.1,22.0,929.0,1050.97,773.64
2016,5,17,10,45,928.5,111.5,3.1,22.5,949.0,1052.52,772.35
2016,5,17,11,0,932.0,113.0,3.1,23.0,969.0,1050.24,768.75
2016,5,17,11,15,934.0,113.5,3.1,23.0,982.0,1041.64,762.7
2016,5,17,11,30,936.0,114.0,3.1,23.0,995.0,1029.3,754.4
2016,5,17,11,45,936.0,115.0,3.15,23.0,1000.0,1011.86,743.29
2016,5,17,12,0,936.0,116.0,3.2,23.0,1005.0,990.88,729.94
2016,5,17,12,15,935.0,116.0,3.25,23.0,1002.5,964.64,713.13
2016,5,17,12,30,934.0,116.0,3.3,23.0,1000.0,935.18,694.16
2016,5,17,12,45,932.5,114.5,3.4,23.0,990.0,900.84,672.12
2016,5,17,13,0,931.0,113.0,3.5,23.0,980.0,863.6,647.92
2016,5,17,13,15,927.5,112.5,3.6,23.0,962.5,822.94,621.11
2016,5,17,13,30,924.0,112.0,3.7,23.0,945.0,779.8,592.26
2016,5,17,13,45,917.5,111.5,3.8,23.0,920.0,732.32,558.58
2016,5,17,14,0,911.0,111.0,3.9,23.0,895.0,683.0,521.95
2016,5,17,14,15,903.5,109.5,3.95,23.0,864.0,630.63,481.93
2016,5,17,14,30,896.0,108.0,4.0,23.0,833.0,577.0,439.79
2016,5,17,14,45,886.0,106.5,4.1,23.0,796.0,521.12,394.77
2016,5,17,15,0,876.0,105.0,4.2,23.0,759.0,464.71,347.91
2016,5,17,15,15,863.0,102.5,4.25,22.5,716.5,406.12,298.59
2016,5,17,15,30,850.0,100.0,4.3,22.0,674.0,347.84,248.25
2016,5,17,15,45,833.5,97.5,4.4,22.0,628.0,283.39,192.27
2016,5,17,16,0,817.0,95.0,4.5,22.0,582.0,225.51,142.37
2016,5,17,16,15,795.0,91.5,4.5,21.5,532.0,167.72,96.66
2016,5,17,16,30,773.0,88.0,4.5,21.0,482.0,112.43,61.33
2016,5,17,16,45,742.0,84.5,4.55,20.5,430.5,61.8,47.99
2016,5,17,17,0,711.0,81.0,4.6,20.0,379.0,55.31,42.65
2016,5,17,17,15,671.0,75.5,4.5,19.5,327.0,52.95,40.8
2016,5,17,17,30,631.0,70.0,4.4,19.0,275.0,50.46,38.78
2016,5,17,17,45,570.0,64.0,4.35,18.5,224.5,47.36,36.11
2016,5,17,18,0,509.0,58.0,4.3,18.0,174.0,44.18,33.24
2016,5,17,18,15,424.0,48.5,4.1,17.5,128.5,37.82,27.38
2016,5,17,18,30,339.0,39.0,3.9,17.0,83.0,31.22,21.08
2016,5,17,18,45,209.0,26.0,3.75,16.5,49.5,21.01,10.2
2016,5,17,19,0,79.0,13.0,3.6,16.0,16.0,11.82,0.0
2016,5,17,19,15,39.5,6.5,3.4,15.5,8.0,5.91,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,15.0,2.1,13.5,24.0,48.0,0.0
2016,5,18,5,30,204.0,30.0,2.1,14.0,48.0,111.06,74.32
2016,5,18,5,45,303.0,42.0,2.15,14.5,88.5,172.35,131.52
2016,5,18,6,0,402.0,54.0,2.2,15.0,129.0,248.45,197.62
2016,5,18,6,15,470.0,63.0,2.0,15.0,176.5,314.82,255.54
2016,5,18,6,30,538.0,72.0,1.8,15.0,224.0,387.7,317.02
2016,5,18,6,45,586.0,78.0,1.65,15.5,274.5,451.52,368.57
2016,5,18,7,0,634.0,84.0,1.5,16.0,325.0,518.71,420.42
2016,5,18,7,15,668.0,89.5,1.4,16.0,375.5,578.72,465.56
2016,5,18,7,30,702.0,95.0,1.3,16.0,426.0,639.95,509.85
2016,5,18,7,45,728.5,98.5,1.2,16.5,476.0,693.82,544.79
2016,5,18,8,0,755.0,102.0,1.1,17.0,526.0,744.44,576.21
2016,5,18,8,15,774.5,105.5,1.15,17.5,573.0,791.61,606.13
2016,5,18,8,30,794.0,109.0,1.2,18.0,620.0,837.31,634.56
2016,5,18,8,45,807.0,112.5,1.25,18.5,662.5,875.38,657.42
2016,5,18,9,0,820.0,116.0,1.3,19.0,705.0,911.05,678.51
2016,5,18,9,15,831.5,118.5,1.4,19.0,743.5,941.54,698.1
2016,5,18,9,30,843.0,121.0,1.5,19.0,782.0,959.03,709.26
2016,5,18,9,45,855.0,120.5,1.6,19.5,816.0,980.56,721.91
2016,5,18,10,0,867.0,120.0,1.7,20.0,850.0,998.93,732.46
2016,5,18,10,15,873.5,121.5,1.8,20.0,877.0,1010.56,740.16
2016,5,18,10,30,880.0,123.0,1.9,20.0,904.0,1018.64,745.74
2016,5,18,10,45,882.0,125.5,2.05,20.5,923.0,1019.6,746.06
2016,5,18,11,0,884.0,128.0,2.2,21.0,942.0,1016.88,744.1
2016,5,18,11,15,887.0,129.0,2.3,21.0,955.0,1010.03,740.37
2016,5,18,11,30,890.0,130.0,2.4,21.0,968.0,999.58,734.38
2016,5,18,11,45,891.0,130.0,2.5,21.0,973.5,982.73,724.26
2016,5,18,12,0,892.0,130.0,2.6,21.0,979.0,962.52,711.95
2016,5,18,12,15,891.5,130.0,2.6,20.5,977.0,937.68,697.01
2016,5,18,12,30,891.0,130.0,2.6,20.0,975.0,909.78,679.98
2016,5,18,12,45,890.5,129.0,2.65,20.0,966.0,878.02,659.36
2016,5,18,13,0,890.0,128.0,2.7,20.0,957.0,843.43,636.69
2016,5,18,13,15,886.0,127.0,2.8,20.0,940.0,803.43,610.4
2016,5,18,13,30,882.0,126.0,2.9,20.0,923.0,761.14,582.16
2016,5,18,13,45,877.0,124.5,3.0,20.0,899.5,715.62,549.39
2016,5,18,14,0,872.0,123.0,3.1,20.0,876.0,668.25,514.22
2016,5,18,14,15,864.5,121.5,3.25,19.5,845.5,617.76,476.76
2016,5,18,14,30,857.0,120.0,3.4,19.0,815.0,566.09,436.99
2016,5,18,14,45,843.5,119.5,3.6,19.0,778.0,511.36,392.74
2016,5,18,15,0,830.0,119.0,3.8,19.0,741.0,453.28,344.51
2016,5,18,15,15,816.5,116.5,3.95,18.5,699.5,396.22,296.11
2016,5,18,15,30,803.0,114.0,4.1,18.0,658.0,339.7,246.82
2016,5,18,15,45,783.5,112.0,4.25,18.0,612.5,282.86,196.51
2016,5,18,16,0,764.0,110.0,4.4,18.0,567.0,227.76,148.59
2016,5,18,16,15,741.0,106.0,4.45,17.5,518.0,172.64,104.5
2016,5,18,16,30,718.0,102.0,4.5,17.0,469.0,113.9,65.15
2016,5,18,16,45,692.5,96.0,4.6,17.0,419.5,63.49,50.16
2016,5,18,17,0,667.0,90.0,4.7,17.0,370.0,61.33,48.46
2016,5,18,17,15,626.0,84.0,4.75,16.5,319.5,58.9,46.56
2016,5,18,17,30,585.0,78.0,4.8,16.0,269.0,56.33,44.46
2016,5,18,17,45,529.0,70.0,4.85,15.5,220.0,51.93,40.63
2016,5,18,18,0,473.0,62.0,4.9,15.0,171.0,47.33,36.46
2016,5,18,18,15,388.5,52.0,4.9,14.5,126.5,40.68,30.28
2016,5,18,18,30,304.0,42.0,4.9,14.0,82.0,32.48,22.5
2016,5,18,18,45,181.0,28.0,4.9,14.0,49.0,21.87,11.3
2016,5,18,19,0,58.0,14.0,4.9,14.0,16.0,12.73,0.0
2016,5,18,19,15,29.0,7.0,4.9,13.5,8.0,6.37,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,78.0,18.0,6.45,11.0,25.0,42.32,0.0
2016,5,19,5,30,156.0,36.0,6.7,11.0,50.0,103.74,71.52
2016,5,19,5,45,260.0,49.5,6.95,11.5,90.5,165.62,128.95
2016,5,19,6,0,364.0,63.0,7.2,12.0,131.0,239.69,194.81
2016,5,19,6,15,435.0,72.5,7.25,12.0,178.5,304.66,253.71
2016,5,19,6,30,506.0,82.0,7.3,12.0,226.0,381.09,321.33
2016,5,19,6,45,532.5,87.5,7.4,12.5,266.0,430.51,364.49
2016,5,19,7,0,559.0,93.0,7.5,13.0,306.0,481.04,407.2
2016,5,19,7,15,558.0,109.5,7.3,13.0,348.0,526.04,444.0
2016,5,19,7,30,557.0,126.0,7.1,13.0,390.0,569.19,478.18
2016,5,19,7,45,536.0,149.5,6.95,13.5,426.0,596.13,497.34
2016,5,19,8,0,515.0,173.0,6.8,14.0,462.0,626.23,518.22
2016,5,19,8,15,498.0,196.5,6.85,14.0,496.0,656.04,539.84
2016,5,19,8,30,481.0,220.0,6.9,14.0,530.0,682.59,558.62
2016,5,19,8,45,663.5,171.0,6.95,14.5,630.0,814.96,661.48
2016,5,19,9,0,846.0,122.0,7.0,15.0,730.0,941.33,753.22
2016,5,19,9,15,858.5,124.0,6.9,15.0,770.5,972.74,773.76
2016,5,19,9,30,871.0,126.0,6.8,15.0,811.0,990.84,784.87
2016,5,19,9,45,876.5,130.5,6.75,15.5,844.5,1011.56,796.72
2016,5,19,10,0,882.0,135.0,6.7,16.0,878.0,1028.77,806.0
2016,5,19,10,15,888.5,136.5,6.65,16.0,905.5,1040.3,812.84
2016,5,19,10,30,895.0,138.0,6.6,16.0,933.0,1048.21,817.21
2016,5,19,10,45,901.0,138.0,6.6,16.0,954.0,1050.44,817.98
2016,5,19,11,0,907.0,138.0,6.6,16.0,975.0,1048.95,816.27
2016,5,19,11,15,909.5,139.0,6.65,16.0,988.0,1041.25,810.59
2016,5,19,11,30,912.0,140.0,6.7,16.0,1001.0,1029.87,802.42
2016,5,19,11,45,913.5,140.0,6.75,16.5,1006.0,1012.99,788.91
2016,5,19,12,0,915.0,140.0,6.8,17.0,1011.0,992.66,773.05
2016,5,19,12,15,914.5,139.5,6.85,17.0,1009.0,966.7,754.72
2016,5,19,12,30,914.0,139.0,6.9,17.0,1007.0,937.61,734.13
2016,5,19,12,45,919.5,133.5,7.0,17.0,999.5,906.16,712.0
2016,5,19,13,0,925.0,128.0,7.1,17.0,992.0,871.47,687.37
2016,5,19,13,15,743.5,229.0,7.3,16.5,915.5,791.34,627.84
2016,5,19,13,30,562.0,330.0,7.5,16.0,839.0,710.92,564.09
2016,5,19,13,45,733.0,228.0,7.75,16.0,873.0,709.47,566.52
2016,5,19,14,0,904.0,126.0,8.0,16.0,907.0,691.13,554.4
2016,5,19,14,15,896.0,124.0,8.1,16.0,875.0,638.39,511.2
2016,5,19,14,30,888.0,122.0,8.2,16.0,843.0,584.45,466.04
2016,5,19,14,45,705.0,188.0,8.3,16.0,744.5,496.24,392.87
2016,5,19,15,0,522.0,254.0,8.4,16.0,646.0,427.45,335.75
2016,5,19,15,15,676.5,185.5,8.45,15.5,663.5,396.07,305.56
2016,5,19,15,30,831.0,117.0,8.5,15.0,681.0,351.2,260.95
2016,5,19,15,45,778.0,117.0,8.55,15.0,616.5,285.91,203.15
2016,5,19,16,0,725.0,117.0,8.6,15.0,552.0,220.83,147.2
2016,5,19,16,15,579.5,146.0,8.7,14.5,475.0,176.22,116.21
2016,5,19,16,30,434.0,175.0,8.8,14.0,398.0,147.49,103.75
2016,5,19,16,45,484.5,144.0,8.9,13.5,368.5,96.22,79.81
2016,5,19,17,0,535.0,113.0,9.0,13.0,339.0,77.47,63.6
2016,5,19,17,15,479.5,110.5,8.95,12.5,293.0,77.58,64.0
2016,5,19,17,30,424.0,108.0,8.9,12.0,247.0,77.2,63.9
2016,5,19,17,45,377.5,94.0,8.85,12.0,202.0,68.51,56.09
2016,5,19,18,0,331.0,80.0,8.8,12.0,157.0,59.42,47.73
2016,5,19,18,15,267.0,64.5,8.8,12.0,116.5,48.73,37.75
2016,5,19,18,30,203.0,49.0,8.8,12.0,76.0,37.63,27.22
2016,5,19,18,45,101.5,32.5,8.8,12.0,46.0,26.09,15.01
2016,5,19,19,0,0.0,16.0,8.8,12.0,16.0,13.94,0.0
2016,5,19,19,15,0.0,8.0,8.85,12.0,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,94.5,17.5,7.7,11.0,26.5,49.61,0.0
2016,5,20,5,30,189.0,35.0,7.7,11.0,53.0,112.34,78.13
2016,5,20,5,45,294.0,47.5,7.7,11.5,94.5,175.39,136.75
2016,5,20,6,0,399.0,60.0,7.7,12.0,136.0,250.68,203.94
2016,5,20,6,15,469.0,69.0,7.65,12.0,184.0,320.26,266.9
2016,5,20,6,30,539.0,78.0,7.6,12.0,232.0,394.24,332.61
2016,5,20,6,45,591.0,84.0,7.6,12.0,284.0,460.56,390.61
2016,5,20,7,0,643.0,90.0,7.6,12.0,336.0,530.57,450.19
2016,5,20,7,15,678.0,95.0,7.55,12.0,387.5,591.11,500.44
2016,5,20,7,30,713.0,100.0,7.5,12.0,439.0,652.88,550.44
2016,5,20,7,45,739.5,104.5,7.5,12.5,489.5,708.37,591.99
2016,5,20,8,0,766.0,109.0,7.5,13.0,540.0,760.07,629.61
2016,5,20,8,15,786.0,112.5,7.45,13.0,588.0,808.03,664.76
2016,5,20,8,30,806.0,116.0,7.4,13.0,636.0,854.5,698.35
2016,5,20,8,45,818.5,120.0,7.4,13.5,679.5,892.96,724.32
2016,5,20,9,0,831.0,124.0,7.4,14.0,723.0,928.96,748.18
2016,5,20,9,15,843.0,126.5,7.35,14.0,762.5,960.1,769.47
2016,5,20,9,30,855.0,129.0,7.3,14.0,802.0,988.32,788.53
2016,5,20,9,45,867.5,128.5,7.3,14.0,836.5,999.94,795.63
2016,5,20,10,0,880.0,128.0,7.3,14.0,871.0,1018.86,808.25
2016,5,20,10,15,886.5,129.5,7.25,14.0,898.0,1030.47,815.33
2016,5,20,10,30,893.0,131.0,7.2,14.0,925.0,1038.49,819.93
2016,5,20,10,45,895.0,134.0,7.2,14.0,945.0,1039.81,820.08
2016,5,20,11,0,897.0,137.0,7.2,14.0,965.0,1037.4,817.68
2016,5,20,11,15,900.0,137.5,7.15,14.0,978.0,1029.84,811.44
2016,5,20,11,30,903.0,138.0,7.1,14.0,991.0,1018.66,802.72
2016,5,20,11,45,903.5,139.0,7.1,14.0,996.5,1001.99,790.41
2016,5,20,12,0,904.0,140.0,7.1,14.0,1002.0,981.91,775.72
2016,5,20,12,15,903.5,139.5,7.1,14.0,999.5,956.27,757.03
2016,5,20,12,30,903.0,139.0,7.1,14.0,997.0,927.55,736.12
2016,5,20,12,45,898.5,140.0,7.1,14.0,986.5,893.79,711.46
2016,5,20,13,0,894.0,141.0,7.1,14.0,976.0,857.42,684.8
2016,5,20,13,15,889.5,140.0,7.1,14.0,958.5,816.87,654.91
2016,5,20,13,30,885.0,139.0,7.1,14.0,941.0,774.06,622.94
2016,5,20,13,45,876.5,139.0,7.1,14.0,915.5,727.26,585.8
2016,5,20,14,0,868.0,139.0,7.1,14.0,890.0,678.9,546.73
2016,5,20,14,15,859.5,137.5,7.05,14.0,859.0,627.99,504.77
2016,5,20,14,30,851.0,136.0,7.0,14.0,828.0,575.17,460.35
2016,5,20,14,45,839.0,134.0,7.0,14.0,790.5,519.28,412.52
2016,5,20,15,0,827.0,132.0,7.0,14.0,753.0,463.25,363.38
2016,5,20,15,15,812.0,129.0,6.95,13.5,711.0,405.4,312.26
2016,5,20,15,30,797.0,126.0,6.9,13.0,669.0,348.29,260.7
2016,5,20,15,45,779.0,122.5,6.85,13.0,623.0,291.02,208.35
2016,5,20,16,0,761.0,119.0,6.8,13.0,577.0,235.35,158.49
2016,5,20,16,15,736.5,115.0,6.7,13.0,527.5,174.0,107.85
2016,5,20,16,30,712.0,111.0,6.6,13.0,478.0,121.14,72.15
2016,5,20,16,45,683.5,105.0,6.55,13.0,427.5,69.86,56.61
2016,5,20,17,0,655.0,99.0,6.5,13.0,377.0,67.64,54.85
2016,5,20,17,15,612.0,92.5,6.4,12.5,325.5,65.09,52.84
2016,5,20,17,30,569.0,86.0,6.3,12.0,274.0,62.4,50.63
2016,5,20,17,45,507.5,78.5,6.2,12.0,224.5,58.66,47.26
2016,5,20,18,0,446.0,71.0,6.1,12.0,175.0,54.81,43.63
2016,5,20,18,15,359.5,59.5,5.95,12.0,130.5,45.19,34.64
2016,5,20,18,30,273.0,48.0,5.8,12.0,86.0,36.99,26.72
2016,5,20,18,45,159.5,32.5,5.7,12.0,52.5,25.33,14.69
2016,5,20,19,0,46.0,17.0,5.6,12.0,19.0,13.94,0.0
2016,5,20,19,15,23.0,8.5,5.5,11.5,9.5,7.73,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,15.5,3.3,12.0,17.0,17.18,0.0
2016,5,21,5,30,22.0,31.0,3.4,12.0,34.0,38.12,23.95
2016,5,21,5,45,46.5,51.0,3.55,12.0,59.5,69.55,52.13
2016,5,21,6,0,71.0,71.0,3.7,12.0,85.0,109.53,87.24
2016,5,21,6,15,90.0,93.0,3.75,12.0,115.5,146.11,119.52
2016,5,21,6,30,109.0,115.0,3.8,12.0,146.0,184.35,152.85
2016,5,21,6,45,127.5,134.5,3.85,12.5,178.0,220.96,183.94
2016,5,21,7,0,146.0,154.0,3.9,13.0,210.0,259.15,215.66
2016,5,21,7,15,136.0,177.5,3.95,13.0,235.5,283.97,235.57
2016,5,21,7,30,126.0,201.0,4.0,13.0,261.0,307.39,253.87
2016,5,21,7,45,234.0,211.0,4.1,13.0,337.5,417.99,344.91
2016,5,21,8,0,342.0,221.0,4.2,13.0,414.0,524.07,430.05
2016,5,21,8,15,305.5,251.0,4.3,13.0,435.0,537.8,438.34
2016,5,21,8,30,269.0,281.0,4.4,13.0,456.0,547.64,443.85
2016,5,21,8,45,191.0,307.5,4.5,13.0,435.5,496.89,401.54
2016,5,21,9,0,113.0,334.0,4.6,13.0,415.0,456.15,366.61
2016,5,21,9,15,301.0,309.5,4.6,13.0,542.5,624.51,501.51
2016,5,21,9,30,489.0,285.0,4.6,13.0,670.0,799.99,635.49
2016,5,21,9,45,447.5,317.5,4.6,13.0,681.5,798.05,630.38
2016,5,21,10,0,406.0,350.0,4.6,13.0,693.0,792.25,623.62
2016,5,21,10,15,604.5,261.5,4.55,13.0,790.5,903.76,709.54
2016,5,21,10,30,803.0,173.0,4.5,13.0,888.0,1002.75,779.34
2016,5,21,10,45,626.5,274.5,4.45,13.0,840.5,932.77,726.55
2016,5,21,11,0,450.0,376.0,4.4,13.0,793.0,848.51,660.08
2016,5,21,11,15,466.0,367.5,4.35,13.0,804.0,846.95,659.27
2016,5,21,11,30,482.0,359.0,4.3,13.0,815.0,842.83,656.12
2016,5,21,11,45,463.5,379.0,4.3,13.5,819.5,830.25,644.72
2016,5,21,12,0,445.0,399.0,4.3,14.0,824.0,815.54,631.95
2016,5,21,12,15,463.5,380.5,4.3,14.0,822.0,797.61,619.69
2016,5,21,12,30,482.0,362.0,4.3,14.0,820.0,777.17,605.54
2016,5,21,12,45,397.5,402.0,4.3,14.0,778.0,719.06,560.8
2016,5,21,13,0,313.0,442.0,4.3,14.0,736.0,661.78,516.54
2016,5,21,13,15,392.0,401.5,4.3,14.0,762.0,668.26,523.48
2016,5,21,13,30,471.0,361.0,4.3,14.0,788.0,670.38,526.37
2016,5,21,13,45,637.5,263.5,4.35,14.0,825.5,673.88,531.97
2016,5,21,14,0,804.0,166.0,4.4,14.0,863.0,662.66,525.28
2016,5,21,14,15,692.0,217.0,4.35,14.0,802.0,595.67,471.11
2016,5,21,14,30,580.0,268.0,4.3,14.0,741.0,537.32,423.51
2016,5,21,14,45,421.0,306.0,4.3,14.0,641.5,453.85,357.12
2016,5,21,15,0,262.0,344.0,4.3,14.0,542.0,388.52,305.43
2016,5,21,15,15,262.0,323.0,4.25,14.0,511.5,351.78,275.3
2016,5,21,15,30,262.0,302.0,4.2,14.0,481.0,315.18,244.72
2016,5,21,15,45,328.5,265.0,4.2,14.0,473.5,284.36,216.28
2016,5,21,16,0,395.0,228.0,4.2,14.0,466.0,240.55,176.56
2016,5,21,16,15,543.0,170.5,4.15,14.0,468.0,190.56,129.15
2016,5,21,16,30,691.0,113.0,4.1,14.0,470.0,121.71,72.72
2016,5,21,16,45,666.5,105.5,4.1,14.0,421.0,70.7,57.09
2016,5,21,17,0,642.0,98.0,4.1,14.0,372.0,66.69,53.78
2016,5,21,17,15,601.0,92.0,4.1,13.5,322.0,64.52,52.11
2016,5,21,17,30,560.0,86.0,4.1,13.0,272.0,62.23,50.28
2016,5,21,17,45,503.5,77.5,4.1,13.0,223.0,57.68,46.21
2016,5,21,18,0,447.0,69.0,4.1,13.0,174.0,52.92,41.79
2016,5,21,18,15,366.0,58.0,3.9,12.5,130.5,44.03,33.59
2016,5,21,18,30,285.0,47.0,3.7,12.0,87.0,36.2,26.1
2016,5,21,18,45,175.5,32.0,3.55,12.0,53.5,24.93,14.61
2016,5,21,19,0,66.0,17.0,3.4,12.0,20.0,13.98,0.0
2016,5,21,19,15,33.0,8.5,3.35,11.5,10.0,7.73,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,17.5,2.5,11.0,27.0,50.81,0.0
2016,5,22,5,30,197.0,35.0,2.6,11.0,54.0,114.2,80.32
2016,5,22,5,45,290.0,48.5,2.75,11.5,95.0,174.61,135.72
2016,5,22,6,0,383.0,62.0,2.9,12.0,136.0,245.74,198.43
2016,5,22,6,15,450.0,71.5,2.85,12.0,183.5,313.29,258.14
2016,5,22,6,30,517.0,81.0,2.8,12.0,231.0,385.14,320.08
2016,5,22,6,45,556.5,90.5,2.8,12.5,280.0,446.81,371.38
2016,5,22,7,0,596.0,100.0,2.8,13.0,329.0,511.09,422.95
2016,5,22,7,15,326.0,145.5,2.75,13.0,273.5,387.82,321.56
2016,5,22,7,30,56.0,191.0,2.7,13.0,218.0,232.92,190.36
2016,5,22,7,45,102.0,219.5,2.7,13.5,275.0,299.89,245.38
2016,5,22,8,0,148.0,248.0,2.7,14.0,332.0,383.73,311.61
2016,5,22,8,15,450.0,190.5,2.7,14.0,476.5,607.56,490.71
2016,5,22,8,30,752.0,133.0,2.7,14.0,621.0,829.41,654.58
2016,5,22,8,45,767.0,137.0,2.7,14.0,664.0,863.75,675.37
2016,5,22,9,0,782.0,141.0,2.7,14.0,707.0,900.7,699.49
2016,5,22,9,15,794.5,143.5,2.75,14.0,745.0,931.24,719.35
2016,5,22,9,30,807.0,146.0,2.8,14.0,783.0,959.01,737.31
2016,5,22,9,45,831.0,139.5,2.85,14.5,819.5,985.42,752.95
2016,5,22,10,0,855.0,133.0,2.9,15.0,856.0,997.9,759.1
2016,5,22,10,15,861.5,134.5,2.95,15.0,882.5,1009.31,766.17
2016,5,22,10,30,868.0,136.0,3.0,15.0,909.0,1017.22,770.99
2016,5,22,10,45,870.0,138.5,3.1,15.0,928.0,1018.05,771.63
2016,5,22,11,0,872.0,141.0,3.2,15.0,947.0,1015.26,769.99
2016,5,22,11,15,874.5,141.5,3.25,15.0,959.5,1007.45,764.66
2016,5,22,11,30,877.0,142.0,3.3,15.0,972.0,996.13,757.08
2016,5,22,11,45,661.0,270.5,3.35,15.5,898.5,914.91,699.03
2016,5,22,12,0,445.0,399.0,3.4,16.0,825.0,815.1,621.99
2016,5,22,12,15,659.5,272.0,3.5,15.5,901.0,873.95,672.17
2016,5,22,12,30,874.0,145.0,3.6,15.0,977.0,906.69,698.3
2016,5,22,12,45,872.5,144.0,3.75,15.0,967.5,874.69,676.61
2016,5,22,13,0,871.0,143.0,3.9,15.0,958.0,840.01,653.28
2016,5,22,13,15,695.5,246.0,4.0,15.0,889.5,768.51,599.67
2016,5,22,13,30,520.0,349.0,4.1,15.0,821.0,695.76,542.5
2016,5,22,13,45,478.5,348.0,4.2,15.0,773.5,636.9,498.59
