Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,0,437.0,347.0,4.3,15.0,726.0,580.58,455.91
2016,5,22,14,15,393.5,353.0,4.35,15.0,685.0,532.78,418.69
2016,5,22,14,30,350.0,359.0,4.4,15.0,644.0,488.1,383.45
2016,5,22,14,45,379.5,330.5,4.45,15.0,627.5,455.4,357.3
2016,5,22,15,0,409.0,302.0,4.5,15.0,611.0,416.36,325.17
2016,5,22,15,15,416.0,282.0,4.55,14.5,581.0,374.67,290.64
2016,5,22,15,30,423.0,262.0,4.6,14.0,551.0,332.11,254.48
2016,5,22,15,45,585.5,189.5,4.65,14.0,560.5,289.68,212.11
2016,5,22,16,0,748.0,117.0,4.7,14.0,570.0,232.29,155.44
2016,5,22,16,15,725.0,113.0,4.7,14.0,521.5,172.18,106.11
2016,5,22,16,30,702.0,109.0,4.7,14.0,473.0,120.23,70.95
2016,5,22,16,45,686.0,95.0,4.75,14.0,420.5,64.2,51.36
2016,5,22,17,0,670.0,81.0,4.8,14.0,368.0,54.6,43.06
2016,5,22,17,15,606.5,84.5,4.8,13.5,318.5,58.75,46.98
2016,5,22,17,30,543.0,88.0,4.8,13.0,269.0,63.63,51.52
2016,5,22,17,45,497.5,77.5,4.8,13.0,222.0,57.53,46.07
2016,5,22,18,0,452.0,67.0,4.8,13.0,175.0,51.09,40.16
2016,5,22,18,15,383.0,56.0,4.65,12.5,132.0,43.76,33.37
2016,5,22,18,30,314.0,45.0,4.5,12.0,89.0,34.69,24.81
2016,5,22,18,45,207.5,31.0,4.35,12.0,55.0,24.17,14.16
2016,5,22,19,0,101.0,17.0,4.2,12.0,21.0,13.37,0.0
2016,5,22,19,15,50.5,8.5,4.1,12.0,10.5,7.73,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,22.5,16.5,3.2,12.0,19.0,23.54,0.0
2016,5,23,5,30,45.0,33.0,3.3,12.0,38.0,52.15,34.91
2016,5,23,5,45,77.5,52.5,3.45,12.5,65.5,87.92,66.99
2016,5,23,6,0,110.0,72.0,3.6,13.0,93.0,126.75,101.2
2016,5,23,6,15,132.5,93.0,3.6,13.0,126.0,165.87,135.77
2016,5,23,6,30,155.0,114.0,3.6,13.0,159.0,207.04,171.58
2016,5,23,6,45,176.0,133.0,3.6,13.5,193.5,246.91,205.29
2016,5,23,7,0,197.0,152.0,3.6,14.0,228.0,288.51,239.61
2016,5,23,7,15,255.5,167.5,3.6,14.0,281.0,364.8,302.28
2016,5,23,7,30,314.0,183.0,3.6,14.0,334.0,434.96,358.75
2016,5,23,7,45,512.0,150.5,3.65,14.0,427.5,576.98,473.21
2016,5,23,8,0,710.0,118.0,3.7,14.0,521.0,727.26,588.21
2016,5,23,8,15,730.0,122.0,3.7,14.0,567.5,773.72,620.07
2016,5,23,8,30,750.0,126.0,3.7,14.0,614.0,814.73,648.16
2016,5,23,8,45,766.5,129.5,3.7,14.5,656.5,854.58,673.89
2016,5,23,9,0,783.0,133.0,3.7,15.0,699.0,892.35,697.78
2016,5,23,9,15,795.0,135.5,3.7,15.0,737.5,922.41,717.29
2016,5,23,9,30,807.0,138.0,3.7,15.0,776.0,949.72,734.85
2016,5,23,9,45,826.0,134.5,3.75,15.5,811.0,974.41,749.51
2016,5,23,10,0,845.0,131.0,3.8,16.0,846.0,985.29,754.62
2016,5,23,10,15,851.5,132.5,3.75,16.0,872.5,996.67,761.05
2016,5,23,10,30,858.0,134.0,3.7,16.0,899.0,1004.6,765.18
2016,5,23,10,45,864.5,133.5,3.7,16.0,919.5,1007.02,766.04
2016,5,23,11,0,871.0,133.0,3.7,16.0,940.0,1005.89,764.66
2016,5,23,11,15,874.0,134.0,3.65,16.0,952.5,999.21,759.28
2016,5,23,11,30,877.0,135.0,3.6,16.0,965.0,989.0,751.67
2016,5,23,11,45,880.0,133.5,3.55,16.0,971.0,972.98,740.21
2016,5,23,12,0,883.0,132.0,3.5,16.0,977.0,953.63,726.61
2016,5,23,12,15,882.5,132.0,3.45,16.0,975.5,929.23,709.61
2016,5,23,12,30,882.0,132.0,3.4,16.0,974.0,901.81,690.59
2016,5,23,12,45,854.5,149.0,3.4,16.0,957.5,863.55,664.29
2016,5,23,13,0,827.0,166.0,3.4,16.0,941.0,831.03,641.96
2016,5,23,13,15,822.5,165.0,3.4,16.0,924.5,791.77,614.67
2016,5,23,13,30,818.0,164.0,3.4,16.0,908.0,750.47,584.4
2016,5,23,13,45,822.0,156.0,3.45,16.0,887.0,707.03,552.25
2016,5,23,14,0,826.0,148.0,3.5,16.0,866.0,661.24,517.53
2016,5,23,14,15,818.0,146.0,3.55,16.0,836.0,611.29,478.59
2016,5,23,14,30,810.0,144.0,3.6,16.0,806.0,560.39,437.83
2016,5,23,14,45,464.5,248.0,3.7,16.0,624.0,429.39,335.12
2016,5,23,15,0,119.0,352.0,3.8,16.0,442.0,337.55,264.22
2016,5,23,15,15,117.5,332.5,3.9,15.5,417.5,310.11,243.21
2016,5,23,15,30,116.0,313.0,4.0,15.0,393.0,283.02,221.94
2016,5,23,15,45,60.5,247.5,4.1,15.0,289.0,216.26,170.16
2016,5,23,16,0,5.0,182.0,4.2,15.0,185.0,156.12,123.85
2016,5,23,16,15,17.5,189.0,4.3,15.0,198.5,161.03,127.79
2016,5,23,16,30,30.0,196.0,4.4,15.0,212.0,155.55,123.4
2016,5,23,16,45,15.0,163.5,4.5,15.0,171.5,135.17,113.06
2016,5,23,17,0,0.0,131.0,4.6,15.0,131.0,110.24,91.73
2016,5,23,17,15,0.0,113.5,4.6,14.5,113.5,96.14,79.8
2016,5,23,17,30,0.0,96.0,4.6,14.0,96.0,81.92,67.53
2016,5,23,17,45,231.5,81.0,4.7,14.0,137.0,62.26,50.09
2016,5,23,18,0,463.0,66.0,4.8,14.0,178.0,50.16,39.18
2016,5,23,18,15,384.0,56.0,4.75,13.5,134.0,43.65,33.15
2016,5,23,18,30,305.0,46.0,4.7,13.0,90.0,35.41,25.36
2016,5,23,18,45,197.0,32.0,4.7,13.0,56.0,24.91,14.86
2016,5,23,19,0,89.0,18.0,4.7,13.0,22.0,14.14,0.0
2016,5,23,19,15,44.5,9.0,4.65,12.5,11.0,8.19,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.5,3.7,12.0,11.5,10.11,0.0
2016,5,24,5,30,0.0,23.0,3.8,12.0,23.0,20.27,10.6
2016,5,24,5,45,0.0,39.5,3.9,12.5,39.5,35.56,24.31
2016,5,24,6,0,0.0,56.0,4.0,13.0,56.0,51.19,38.03
2016,5,24,6,15,0.0,75.5,4.0,13.0,75.5,69.85,54.3
2016,5,24,6,30,0.0,95.0,4.0,13.0,95.0,88.39,70.25
2016,5,24,6,45,4.0,113.5,4.0,13.0,115.5,108.13,87.04
2016,5,24,7,0,8.0,132.0,4.0,13.0,136.0,128.23,103.91
2016,5,24,7,15,120.5,164.0,4.0,13.0,222.0,257.06,213.53
2016,5,24,7,30,233.0,196.0,4.0,13.0,308.0,390.74,323.69
2016,5,24,7,45,129.5,204.0,4.0,13.5,268.0,315.72,259.39
2016,5,24,8,0,26.0,212.0,4.0,14.0,228.0,219.51,177.47
2016,5,24,8,15,62.5,251.0,4.0,14.0,291.5,303.64,246.16
2016,5,24,8,30,99.0,290.0,4.0,14.0,355.0,378.06,305.34
2016,5,24,8,45,221.0,299.0,4.0,14.0,456.0,513.49,413.37
2016,5,24,9,0,343.0,308.0,4.0,14.0,557.0,655.78,522.6
2016,5,24,9,15,394.5,305.5,4.0,14.0,606.5,707.49,560.6
2016,5,24,9,30,446.0,303.0,4.0,14.0,656.0,775.44,610.07
2016,5,24,9,45,354.5,352.0,4.0,14.5,640.0,726.57,569.13
2016,5,24,10,0,263.0,401.0,4.0,15.0,624.0,688.71,536.59
2016,5,24,10,15,188.5,418.5,4.0,15.0,581.5,615.67,480.23
2016,5,24,10,30,114.0,436.0,4.0,15.0,539.0,556.68,433.58
2016,5,24,10,45,91.5,434.5,4.0,15.5,518.0,514.17,400.28
2016,5,24,11,0,69.0,433.0,4.0,16.0,497.0,486.92,378.17
2016,5,24,11,15,478.5,284.0,4.0,16.0,737.0,775.32,603.68
2016,5,24,11,30,888.0,135.0,4.0,16.0,977.0,999.16,763.09
2016,5,24,11,45,487.0,299.5,4.05,16.0,762.0,775.12,599.47
2016,5,24,12,0,86.0,464.0,4.1,16.0,547.0,515.79,398.38
2016,5,24,12,15,155.0,470.5,4.1,16.0,619.0,586.85,454.14
2016,5,24,12,30,224.0,477.0,4.1,16.0,691.0,643.3,496.91
2016,5,24,12,45,119.5,385.0,4.15,16.0,499.0,458.44,357.59
2016,5,24,13,0,15.0,293.0,4.2,16.0,307.0,273.38,213.52
2016,5,24,13,15,15.5,296.0,4.25,16.0,310.5,274.86,215.24
2016,5,24,13,30,16.0,299.0,4.3,16.0,314.0,276.15,216.4
2016,5,24,13,45,17.0,300.0,4.35,16.0,315.5,275.84,216.36
2016,5,24,14,0,18.0,301.0,4.4,16.0,317.0,275.28,216.14
2016,5,24,14,15,73.0,347.5,4.45,16.0,408.0,342.19,269.28
2016,5,24,14,30,128.0,394.0,4.5,16.0,499.0,398.98,313.27
2016,5,24,14,45,84.0,352.5,4.55,16.0,420.0,336.28,264.38
2016,5,24,15,0,40.0,311.0,4.6,16.0,341.0,276.58,217.96
2016,5,24,15,15,31.5,281.5,4.65,15.5,304.5,244.97,193.69
2016,5,24,15,30,23.0,252.0,4.7,15.0,268.0,220.88,175.21
2016,5,24,15,45,12.0,209.0,4.8,15.0,217.5,181.02,143.65
2016,5,24,16,0,1.0,166.0,4.9,15.0,167.0,142.74,113.19
2016,5,24,16,15,0.5,160.5,4.9,14.5,161.5,137.01,109.09
2016,5,24,16,30,0.0,155.0,4.9,14.0,156.0,131.15,104.81
2016,5,24,16,45,1.0,147.5,4.95,14.0,148.5,123.62,103.49
2016,5,24,17,0,2.0,140.0,5.0,14.0,141.0,116.84,97.9
2016,5,24,17,15,1.0,121.5,5.0,13.5,122.0,102.08,85.36
2016,5,24,17,30,0.0,103.0,5.0,13.0,103.0,87.18,72.48
2016,5,24,17,45,0.0,85.0,5.0,13.0,85.0,72.53,59.46
2016,5,24,18,0,0.0,67.0,5.0,13.0,67.0,57.75,46.12
2016,5,24,18,15,0.0,50.5,4.9,12.5,50.5,43.98,33.59
2016,5,24,18,30,0.0,34.0,4.8,12.0,34.0,29.99,20.75
2016,5,24,18,45,0.0,21.5,4.75,12.0,21.5,18.94,10.11
2016,5,24,19,0,0.0,9.0,4.7,12.0,9.0,7.9,0.0
2016,5,24,19,15,0.0,4.5,4.6,12.0,4.5,4.09,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,17.5,3.1,12.0,29.0,54.62,6.35
2016,5,25,5,30,226.0,35.0,3.2,12.0,58.0,122.26,86.85
2016,5,25,5,45,317.5,46.5,3.3,12.5,98.5,181.41,140.76
2016,5,25,6,0,409.0,58.0,3.4,13.0,139.0,254.26,204.85
2016,5,25,6,15,204.5,51.5,3.4,13.0,92.0,167.31,137.09
2016,5,25,6,30,0.0,45.0,3.4,13.0,45.0,39.69,28.55
2016,5,25,6,45,0.0,54.5,3.4,13.0,54.5,48.11,35.83
2016,5,25,7,0,0.0,64.0,3.4,13.0,64.0,56.55,42.97
2016,5,25,7,15,0.0,81.5,3.45,13.0,81.5,72.23,56.16
2016,5,25,7,30,0.0,99.0,3.5,13.0,99.0,88.48,69.69
2016,5,25,7,45,0.0,116.5,3.55,13.5,116.5,104.79,82.97
2016,5,25,8,0,0.0,134.0,3.6,14.0,134.0,121.14,96.09
2016,5,25,8,15,0.0,145.0,3.7,14.0,145.0,131.28,104.14
2016,5,25,8,30,0.0,156.0,3.8,14.0,156.0,141.42,112.17
2016,5,25,8,45,3.0,177.0,3.9,14.5,179.5,163.84,130.06
2016,5,25,9,0,6.0,198.0,4.0,15.0,203.0,186.43,147.86
2016,5,25,9,15,9.0,222.5,4.05,15.0,230.0,212.5,168.56
2016,5,25,9,30,12.0,247.0,4.1,15.0,257.0,238.64,189.16
2016,5,25,9,45,12.5,256.0,4.2,15.0,266.5,247.36,195.76
2016,5,25,10,0,13.0,265.0,4.3,15.0,276.0,256.04,202.37
2016,5,25,10,15,54.5,347.5,4.3,15.0,396.0,392.41,310.04
2016,5,25,10,30,96.0,430.0,4.3,15.0,516.0,516.81,404.93
2016,5,25,10,45,54.5,351.5,4.35,15.0,401.0,392.8,308.9
2016,5,25,11,0,13.0,273.0,4.4,15.0,286.0,261.52,205.56
2016,5,25,11,15,49.0,365.5,4.4,15.0,412.0,396.5,311.84
2016,5,25,11,30,85.0,458.0,4.4,15.0,538.0,519.34,405.18
2016,5,25,11,45,202.0,456.0,4.4,15.5,649.0,634.78,493.16
2016,5,25,12,0,319.0,454.0,4.4,16.0,760.0,741.49,572.03
2016,5,25,12,15,336.5,436.5,4.45,16.0,759.0,726.56,561.42
2016,5,25,12,30,354.0,419.0,4.5,16.0,758.0,709.78,550.08
2016,5,25,12,45,302.0,432.0,4.6,16.0,719.0,660.16,512.77
2016,5,25,13,0,250.0,445.0,4.7,16.0,680.0,612.44,476.63
2016,5,25,13,15,239.5,446.0,4.85,16.0,668.5,588.74,459.26
2016,5,25,13,30,229.0,447.0,5.0,16.0,657.0,563.8,440.69
2016,5,25,13,45,239.5,427.0,5.15,16.0,641.0,538.33,422.08
2016,5,25,14,0,250.0,407.0,5.3,16.0,625.0,510.61,401.4
2016,5,25,14,15,210.0,401.5,5.4,16.0,580.5,465.58,366.29
2016,5,25,14,30,170.0,396.0,5.5,16.0,536.0,423.1,333.05
2016,5,25,14,45,122.0,368.5,5.65,16.0,467.0,363.77,286.75
2016,5,25,15,0,74.0,341.0,5.8,16.0,398.0,314.15,247.99
2016,5,25,15,15,229.0,308.0,5.9,16.0,469.0,328.77,257.29
2016,5,25,15,30,384.0,275.0,6.0,16.0,540.0,334.59,256.65
2016,5,25,15,45,265.5,273.5,6.1,16.0,451.0,275.09,210.41
2016,5,25,16,0,147.0,272.0,6.2,16.0,362.0,235.55,182.19
2016,5,25,16,15,175.5,247.0,6.25,15.5,345.5,208.22,159.32
2016,5,25,16,30,204.0,222.0,6.3,15.0,329.0,177.93,135.78
2016,5,25,16,45,451.0,154.0,6.35,15.0,359.0,105.02,86.91
2016,5,25,17,0,698.0,86.0,6.4,15.0,389.0,58.1,45.94
2016,5,25,17,15,660.5,81.0,6.35,14.5,338.0,56.27,44.57
2016,5,25,17,30,623.0,76.0,6.3,14.0,287.0,54.35,43.04
2016,5,25,17,45,560.5,70.5,6.3,13.5,237.0,51.81,40.87
2016,5,25,18,0,498.0,65.0,6.3,13.0,187.0,49.26,38.55
2016,5,25,18,15,418.0,56.0,6.2,13.0,142.0,43.56,33.16
2016,5,25,18,30,338.0,47.0,6.1,13.0,97.0,37.68,27.4
2016,5,25,18,45,213.5,34.0,6.1,13.0,61.5,26.46,16.4
2016,5,25,19,0,89.0,21.0,6.1,13.0,26.0,17.13,0.0
2016,5,25,19,15,44.5,10.5,6.05,12.5,13.0,9.55,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,45.21,6.8
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,107.89,77.19
2016,5,26,5,45,254.0,53.0,4.1,12.5,96.0,165.76,129.04
2016,5,26,6,0,344.0,67.0,4.1,13.0,136.0,233.97,188.92
2016,5,26,6,15,410.5,77.5,4.05,13.0,182.5,296.66,244.49
2016,5,26,6,30,477.0,88.0,4.0,13.0,229.0,365.96,304.49
2016,5,26,6,45,287.5,122.0,4.0,13.5,212.0,307.96,256.65
2016,5,26,7,0,98.0,156.0,4.0,14.0,195.0,229.77,189.48
2016,5,26,7,15,56.5,162.5,3.95,14.0,185.5,200.55,164.41
2016,5,26,7,30,15.0,169.0,3.9,14.0,176.0,168.52,136.43
2016,5,26,7,45,25.5,195.5,3.85,14.5,210.0,202.7,164.17
2016,5,26,8,0,36.0,222.0,3.8,15.0,244.0,250.12,202.01
2016,5,26,8,15,81.0,258.5,3.75,15.0,311.0,327.03,264.16
2016,5,26,8,30,126.0,295.0,3.7,15.0,378.0,421.38,338.34
2016,5,26,8,45,249.5,297.5,3.65,15.5,474.5,552.28,440.26
2016,5,26,9,0,373.0,300.0,3.6,16.0,571.0,673.91,531.53
2016,5,26,9,15,586.0,224.0,3.5,16.0,676.0,822.78,643.17
2016,5,26,9,30,799.0,148.0,3.4,16.0,781.0,950.8,731.61
2016,5,26,9,45,804.5,152.5,3.35,16.5,813.0,970.75,741.29
2016,5,26,10,0,810.0,157.0,3.3,17.0,845.0,987.43,749.63
2016,5,26,10,15,817.5,158.5,3.2,17.0,871.5,999.58,755.97
2016,5,26,10,30,825.0,160.0,3.1,17.0,898.0,1008.32,760.08
2016,5,26,10,45,832.0,160.0,3.05,17.0,918.5,1011.52,761.0
2016,5,26,11,0,839.0,160.0,3.0,17.0,939.0,1011.17,759.7
2016,5,26,11,15,608.5,290.0,3.0,17.0,859.0,909.73,688.33
2016,5,26,11,30,378.0,420.0,3.0,17.0,779.0,788.89,598.0
2016,5,26,11,45,395.5,406.0,3.0,17.5,784.0,780.1,592.05
2016,5,26,12,0,413.0,392.0,3.0,18.0,789.0,777.38,589.33
2016,5,26,12,15,413.0,391.5,3.1,18.0,787.5,760.12,577.55
2016,5,26,12,30,413.0,391.0,3.2,18.0,786.0,741.13,564.55
2016,5,26,12,45,640.5,268.0,3.3,18.0,874.0,802.27,614.32
2016,5,26,13,0,868.0,145.0,3.4,18.0,962.0,838.59,642.83
2016,5,26,13,15,864.5,144.5,3.6,18.0,945.5,800.59,617.15
2016,5,26,13,30,861.0,144.0,3.8,18.0,929.0,760.32,589.54
2016,5,26,13,45,854.0,143.5,4.05,18.0,905.5,715.55,556.87
2016,5,26,14,0,847.0,143.0,4.3,18.0,882.0,669.16,522.07
2016,5,26,14,15,839.5,141.0,4.55,17.5,852.5,620.16,485.47
2016,5,26,14,30,832.0,139.0,4.8,17.0,823.0,568.67,445.5
2016,5,26,14,45,821.0,137.5,5.05,17.0,787.0,515.06,401.52
2016,5,26,15,0,810.0,136.0,5.3,17.0,751.0,461.22,355.89
2016,5,26,15,15,796.5,133.0,5.45,16.5,710.5,405.24,307.74
2016,5,26,15,30,783.0,130.0,5.6,16.0,670.0,349.83,258.83
2016,5,26,15,45,765.5,126.5,5.75,16.0,625.5,293.81,208.59
2016,5,26,16,0,748.0,123.0,5.9,16.0,581.0,233.53,155.75
2016,5,26,16,15,725.5,119.0,5.95,15.5,533.0,179.11,111.19
2016,5,26,16,30,703.0,115.0,6.0,15.0,485.0,127.25,75.73
2016,5,26,16,45,671.5,110.5,6.05,15.0,435.0,77.69,62.99
2016,5,26,17,0,640.0,106.0,6.1,15.0,385.0,72.07,58.28
2016,5,26,17,15,599.5,99.5,6.05,14.5,334.5,69.76,56.52
2016,5,26,17,30,559.0,93.0,6.0,14.0,284.0,67.31,54.58
2016,5,26,17,45,498.0,85.0,6.0,14.0,234.5,63.37,51.1
2016,5,26,18,0,437.0,77.0,6.0,14.0,185.0,57.27,45.53
2016,5,26,18,15,356.5,65.5,5.85,13.5,140.5,49.46,38.34
2016,5,26,18,30,276.0,54.0,5.7,13.0,96.0,41.41,30.7
2016,5,26,18,45,170.0,38.0,5.6,13.0,60.5,29.5,19.06
2016,5,26,19,0,64.0,22.0,5.5,13.0,25.0,17.88,0.0
2016,5,26,19,15,32.0,11.0,5.35,12.5,12.5,10.01,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,76.5,20.5,2.6,12.0,28.5,45.13,8.88
2016,5,27,5,30,153.0,41.0,2.5,12.0,57.0,100.7,71.89
2016,5,27,5,45,247.0,55.5,2.4,12.5,97.5,165.86,129.02
2016,5,27,6,0,341.0,70.0,2.3,13.0,138.0,235.85,189.77
2016,5,27,6,15,407.5,80.5,2.15,13.0,185.0,298.35,244.42
2016,5,27,6,30,474.0,91.0,2.0,13.0,232.0,367.45,303.14
2016,5,27,6,45,528.0,98.0,1.85,13.5,282.5,436.23,359.0
2016,5,27,7,0,582.0,105.0,1.7,14.0,333.0,505.48,413.03
2016,5,27,7,15,618.0,111.0,1.55,14.5,383.5,564.97,457.24
2016,5,27,7,30,654.0,117.0,1.4,15.0,434.0,625.85,500.58
2016,5,27,7,45,688.0,119.5,1.3,15.5,484.5,682.3,539.18
2016,5,27,8,0,722.0,122.0,1.2,16.0,535.0,739.13,575.47
2016,5,27,8,15,742.5,126.0,1.1,16.0,582.0,786.37,604.9
2016,5,27,8,30,763.0,130.0,1.0,16.0,629.0,827.92,629.72
2016,5,27,8,45,784.5,130.5,0.9,16.5,673.5,869.35,652.63
2016,5,27,9,0,806.0,131.0,0.8,17.0,718.0,908.88,673.53
2016,5,27,9,15,818.0,133.0,0.75,17.5,756.0,938.88,688.68
2016,5,27,9,30,830.0,135.0,0.7,18.0,794.0,966.05,701.9
2016,5,27,9,45,851.5,130.0,0.7,18.5,830.0,981.27,708.56
2016,5,27,10,0,873.0,125.0,0.7,19.0,866.0,1004.31,720.31
2016,5,27,10,15,879.5,126.0,0.75,19.0,893.0,1015.5,727.07
2016,5,27,10,30,886.0,127.0,0.8,19.0,920.0,1023.16,731.93
2016,5,27,10,45,892.0,127.0,0.9,19.5,940.5,1025.71,733.49
2016,5,27,11,0,898.0,127.0,1.0,20.0,961.0,1024.63,732.9
2016,5,27,11,15,900.5,127.5,1.25,20.0,974.0,1016.94,732.42
2016,5,27,11,30,903.0,128.0,1.5,20.0,987.0,1005.66,729.22
2016,5,27,11,45,904.5,128.0,1.75,20.5,992.5,989.43,721.02
2016,5,27,12,0,906.0,128.0,2.0,21.0,998.0,969.81,710.19
2016,5,27,12,15,905.5,128.0,2.25,21.0,996.5,945.1,696.95
2016,5,27,12,30,905.0,128.0,2.5,21.0,995.0,917.31,681.22
2016,5,27,12,45,900.5,129.5,2.8,21.0,984.5,884.49,662.0
2016,5,27,13,0,896.0,131.0,3.1,21.0,974.0,849.06,640.39
2016,5,27,13,15,892.5,130.5,3.3,21.0,957.5,810.21,615.28
2016,5,27,13,30,889.0,130.0,3.5,21.0,941.0,769.02,588.08
2016,5,27,13,45,882.0,129.5,3.7,21.0,917.0,723.24,555.22
2016,5,27,14,0,875.0,129.0,3.9,21.0,893.0,675.77,520.06
2016,5,27,14,15,868.0,127.5,4.0,20.5,863.0,626.0,482.8
2016,5,27,14,30,861.0,126.0,4.1,20.0,833.0,574.98,443.31
2016,5,27,14,45,850.0,124.5,4.2,20.0,797.0,520.99,399.43
2016,5,27,15,0,839.0,123.0,4.3,20.0,761.0,463.41,351.58
2016,5,27,15,15,826.0,120.5,4.3,20.0,720.0,406.56,302.82
2016,5,27,15,30,813.0,118.0,4.3,20.0,679.0,350.16,253.37
2016,5,27,15,45,794.0,115.5,4.35,20.0,633.5,292.92,203.06
2016,5,27,16,0,775.0,113.0,4.4,20.0,588.0,237.33,154.88
2016,5,27,16,15,753.5,109.5,4.4,19.5,540.0,182.53,110.76
2016,5,27,16,30,732.0,106.0,4.4,19.0,492.0,123.71,70.31
2016,5,27,16,45,700.5,102.0,4.4,19.0,441.0,72.84,57.77
2016,5,27,17,0,669.0,98.0,4.4,19.0,390.0,66.3,52.32
2016,5,27,17,15,629.5,92.0,4.35,18.5,339.5,64.1,50.67
2016,5,27,17,30,590.0,86.0,4.3,18.0,289.0,61.77,48.85
2016,5,27,17,45,533.0,78.5,4.25,17.5,239.5,58.0,45.66
2016,5,27,18,0,476.0,71.0,4.2,17.0,190.0,54.08,42.19
2016,5,27,18,15,398.0,61.0,4.05,16.5,144.5,46.18,35.02
2016,5,27,18,30,320.0,51.0,3.9,16.0,99.0,39.17,28.42
2016,5,27,18,45,209.5,36.5,3.8,15.5,63.0,28.37,18.02
2016,5,27,19,0,99.0,22.0,3.7,15.0,27.0,17.27,0.68
2016,5,27,19,15,49.5,11.0,3.6,14.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,105.0,18.5,2.35,13.5,29.5,54.04,13.46
2016,5,28,5,30,210.0,37.0,2.4,14.0,59.0,119.02,84.7
2016,5,28,5,45,302.5,49.5,2.5,14.5,100.0,178.74,137.77
2016,5,28,6,0,395.0,62.0,2.6,15.0,141.0,249.0,198.85
2016,5,28,6,15,458.5,71.0,2.55,15.0,188.5,315.21,256.59
2016,5,28,6,30,522.0,80.0,2.5,15.0,236.0,384.73,315.68
2016,5,28,6,45,570.0,86.5,2.45,15.5,286.0,447.99,367.42
2016,5,28,7,0,618.0,93.0,2.4,16.0,336.0,514.61,419.93
2016,5,28,7,15,652.0,98.5,2.4,16.5,386.5,573.56,464.79
2016,5,28,7,30,686.0,104.0,2.4,17.0,437.0,633.72,509.09
2016,5,28,7,45,713.5,108.0,2.4,17.5,486.5,688.01,546.9
2016,5,28,8,0,741.0,112.0,2.4,18.0,536.0,742.19,583.15
2016,5,28,8,15,760.5,116.0,2.35,18.5,583.0,785.64,610.57
2016,5,28,8,30,780.0,120.0,2.3,19.0,630.0,831.22,638.96
2016,5,28,8,45,796.0,123.0,2.3,19.5,673.5,870.85,663.06
2016,5,28,9,0,812.0,126.0,2.3,20.0,717.0,908.29,685.36
2016,5,28,9,15,824.0,128.0,2.25,20.0,755.5,938.42,703.32
2016,5,28,9,30,836.0,130.0,2.2,20.0,794.0,965.72,719.33
2016,5,28,9,45,844.5,132.5,2.2,20.5,827.0,987.13,730.55
2016,5,28,10,0,853.0,135.0,2.2,21.0,860.0,994.25,732.49
2016,5,28,10,15,860.0,136.5,2.2,21.0,887.5,1006.22,739.25
2016,5,28,10,30,867.0,138.0,2.2,21.0,915.0,1014.71,743.8
2016,5,28,10,45,871.0,139.5,2.25,21.5,935.0,1016.67,743.42
2016,5,28,11,0,875.0,141.0,2.3,22.0,955.0,1015.04,740.91
2016,5,28,11,15,878.5,142.0,2.4,22.0,968.0,1008.85,737.56
2016,5,28,11,30,882.0,143.0,2.5,22.0,981.0,999.12,732.0
2016,5,28,11,45,883.0,143.5,2.6,22.0,987.0,983.07,722.36
2016,5,28,12,0,884.0,144.0,2.7,22.0,993.0,963.72,710.59
2016,5,28,12,15,883.5,144.0,2.8,22.0,991.5,939.37,695.49
2016,5,28,12,30,883.0,144.0,2.9,22.0,990.0,912.05,678.32
2016,5,28,12,45,873.0,149.0,3.05,22.0,978.5,878.14,656.9
2016,5,28,13,0,863.0,154.0,3.2,22.0,967.0,841.97,633.68
2016,5,28,13,15,859.0,153.0,3.3,21.5,950.0,803.39,609.38
2016,5,28,13,30,855.0,152.0,3.4,21.0,933.0,762.62,582.47
2016,5,28,13,45,850.0,150.0,3.5,21.0,910.0,721.2,552.3
2016,5,28,14,0,845.0,148.0,3.6,21.0,887.0,673.94,517.22
2016,5,28,14,15,837.0,146.0,3.65,21.0,857.0,623.39,478.63
2016,5,28,14,30,829.0,144.0,3.7,21.0,827.0,571.84,438.2
2016,5,28,14,45,819.5,141.0,3.8,21.0,791.5,517.94,394.94
2016,5,28,15,0,810.0,138.0,3.9,21.0,756.0,463.69,350.06
2016,5,28,15,15,796.0,135.0,3.9,20.5,715.0,407.61,303.05
2016,5,28,15,30,782.0,132.0,3.9,20.0,674.0,352.17,255.35
2016,5,28,15,45,765.5,128.0,3.9,20.0,629.0,296.15,206.3
2016,5,28,16,0,749.0,124.0,3.9,20.0,584.0,235.71,154.49
2016,5,28,16,15,726.0,119.5,3.85,19.5,536.0,180.85,110.46
2016,5,28,16,30,703.0,115.0,3.8,19.0,488.0,128.63,75.13
2016,5,28,16,45,681.5,100.5,3.8,19.0,432.0,72.21,57.21
2016,5,28,17,0,660.0,86.0,3.8,19.0,376.0,57.57,44.72
2016,5,28,17,15,613.0,88.5,3.7,18.5,331.5,61.25,48.18
2016,5,28,17,30,566.0,91.0,3.6,18.0,287.0,65.51,52.12
2016,5,28,17,45,511.5,82.5,3.5,17.5,238.0,61.1,48.39
2016,5,28,18,0,457.0,74.0,3.4,17.0,189.0,56.49,44.32
2016,5,28,18,15,379.5,63.0,3.2,16.5,144.0,47.58,36.26
2016,5,28,18,30,302.0,52.0,3.0,16.0,99.0,39.86,29.05
2016,5,28,18,45,197.5,37.0,2.9,15.5,63.5,28.71,18.41
2016,5,28,19,0,93.0,22.0,2.8,15.0,28.0,17.96,2.11
2016,5,28,19,15,46.5,11.0,2.75,14.5,14.0,10.01,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.0,19.0,2.1,12.0,31.0,55.95,16.05
2016,5,29,5,30,220.0,38.0,2.1,12.0,62.0,123.06,88.5
2016,5,29,5,45,315.0,50.0,2.1,12.5,103.5,183.61,142.53
2016,5,29,6,0,410.0,62.0,2.1,13.0,145.0,257.65,206.95
2016,5,29,6,15,475.5,70.5,2.0,13.5,193.0,322.46,263.17
2016,5,29,6,30,541.0,79.0,1.9,14.0,241.0,393.33,322.58
2016,5,29,6,45,286.0,112.5,1.8,14.5,199.5,295.11,243.11
2016,5,29,7,0,31.0,146.0,1.7,15.0,158.0,165.39,133.62
2016,5,29,7,15,366.0,124.5,1.65,15.0,301.0,402.0,330.67
2016,5,29,7,30,701.0,103.0,1.6,15.0,444.0,642.83,516.9
2016,5,29,7,45,726.5,107.5,1.55,15.5,494.0,696.75,551.62
2016,5,29,8,0,752.0,112.0,1.5,16.0,544.0,750.39,586.33
2016,5,29,8,15,771.5,115.5,1.55,16.0,591.0,793.69,615.05
2016,5,29,8,30,791.0,119.0,1.6,16.0,638.0,839.06,644.95
2016,5,29,8,45,805.5,122.5,1.7,16.5,681.0,878.19,669.56
2016,5,29,9,0,820.0,126.0,1.8,17.0,724.0,915.04,692.43
2016,5,29,9,15,832.0,128.5,1.85,17.0,763.0,945.9,711.85
2016,5,29,9,30,844.0,131.0,1.9,17.0,802.0,973.9,729.39
2016,5,29,9,45,848.5,135.5,2.0,17.5,834.0,993.69,740.78
2016,5,29,10,0,853.0,140.0,2.1,18.0,866.0,1010.05,750.03
2016,5,29,10,15,859.5,141.5,2.15,18.0,892.5,1010.19,749.57
2016,5,29,10,30,866.0,143.0,2.2,18.0,919.0,1018.15,754.53
2016,5,29,10,45,869.0,145.0,2.3,18.5,939.0,1019.56,754.39
2016,5,29,11,0,872.0,147.0,2.4,19.0,959.0,1017.38,752.06
2016,5,29,11,15,875.0,148.0,2.45,19.0,971.5,1010.68,747.76
2016,5,29,11,30,878.0,149.0,2.5,19.0,984.0,1000.46,741.29
2016,5,29,11,45,877.0,150.5,2.55,19.0,989.0,983.44,730.44
2016,5,29,12,0,876.0,152.0,2.6,19.0,994.0,963.19,717.53
2016,5,29,12,15,876.0,152.0,2.65,19.0,992.5,939.45,702.29
2016,5,29,12,30,876.0,152.0,2.7,19.0,991.0,912.72,685.03
2016,5,29,12,45,867.5,155.5,2.75,19.0,980.0,878.94,662.9
2016,5,29,13,0,859.0,159.0,2.8,19.0,969.0,849.73,643.8
2016,5,29,13,15,855.5,158.0,2.9,19.0,952.5,810.49,617.86
2016,5,29,13,30,852.0,157.0,3.0,19.0,936.0,769.04,589.16
2016,5,29,13,45,848.5,154.0,3.1,19.0,913.0,723.79,556.51
2016,5,29,14,0,845.0,151.0,3.2,19.0,890.0,676.72,521.65
2016,5,29,14,15,837.0,149.0,3.3,19.0,860.5,626.2,483.21
2016,5,29,14,30,829.0,147.0,3.4,19.0,831.0,574.68,442.85
2016,5,29,14,45,588.0,237.5,3.5,19.0,712.5,481.36,369.87
2016,5,29,15,0,347.0,328.0,3.6,19.0,594.0,413.7,317.34
2016,5,29,15,15,566.5,230.5,3.6,18.5,636.0,393.49,297.65
2016,5,29,15,30,786.0,133.0,3.6,18.0,678.0,354.79,259.1
2016,5,29,15,45,484.0,203.5,3.65,18.0,532.0,276.64,201.65
2016,5,29,16,0,182.0,274.0,3.7,18.0,386.0,244.58,185.61
2016,5,29,16,15,105.0,236.5,3.7,17.5,300.0,192.71,147.94
2016,5,29,16,30,28.0,199.0,3.7,17.0,214.0,158.05,124.28
2016,5,29,16,45,14.0,169.0,3.75,17.0,177.0,139.6,110.57
2016,5,29,17,0,0.0,139.0,3.8,17.0,140.0,116.35,96.19
2016,5,29,17,15,0.0,121.0,3.85,16.5,121.5,101.95,84.16
2016,5,29,17,30,0.0,103.0,3.9,16.0,103.0,87.42,71.8
2016,5,29,17,45,0.0,85.5,4.0,16.0,85.5,73.14,59.29
2016,5,29,18,0,0.0,68.0,4.1,16.0,68.0,58.73,46.47
2016,5,29,18,15,0.0,52.0,4.1,15.5,52.0,45.35,34.46
2016,5,29,18,30,0.0,36.0,4.1,15.0,36.0,31.76,22.14
2016,5,29,18,45,0.0,23.0,4.1,14.5,23.0,20.26,11.45
2016,5,29,19,0,0.0,10.0,4.1,14.0,10.0,8.78,0.0
2016,5,29,19,15,0.0,5.0,4.05,13.5,5.0,4.55,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,120.5,19.0,1.9,12.0,32.0,58.56,18.54
2016,5,30,5,30,241.0,38.0,1.9,12.0,64.0,129.22,93.07
2016,5,30,5,45,338.0,49.0,1.95,12.5,106.0,190.48,147.76
2016,5,30,6,0,435.0,60.0,2.0,13.0,148.0,265.9,213.38
2016,5,30,6,15,499.0,68.0,1.95,13.5,196.5,330.66,269.64
2016,5,30,6,30,563.0,76.0,1.9,14.0,245.0,401.3,328.93
2016,5,30,6,45,291.0,108.5,1.85,14.5,196.5,293.08,241.6
2016,5,30,7,0,19.0,141.0,1.8,15.0,148.0,144.07,115.83
2016,5,30,7,15,27.5,163.5,1.8,15.0,176.0,181.45,146.85
2016,5,30,7,30,36.0,186.0,1.8,15.0,204.0,211.44,170.95
2016,5,30,7,45,43.0,209.5,1.8,15.5,233.0,241.96,194.73
2016,5,30,8,0,50.0,233.0,1.8,16.0,262.0,272.83,218.35
2016,5,30,8,15,50.0,252.0,1.85,16.0,283.0,293.17,233.62
2016,5,30,8,30,50.0,271.0,1.9,16.0,304.0,313.29,248.62
2016,5,30,8,45,69.5,301.0,1.95,16.5,350.0,362.6,286.11
2016,5,30,9,0,89.0,331.0,2.0,17.0,396.0,412.54,323.22
2016,5,30,9,15,123.5,356.0,2.05,17.0,451.5,487.39,379.26
2016,5,30,9,30,158.0,381.0,2.1,17.0,507.0,547.25,423.18
2016,5,30,9,45,152.5,398.0,2.15,17.5,524.0,559.62,430.13
2016,5,30,10,0,147.0,415.0,2.2,18.0,541.0,570.93,436.63
2016,5,30,10,15,125.0,425.0,2.2,18.0,534.5,557.5,425.47
2016,5,30,10,30,103.0,435.0,2.2,18.0,528.0,527.89,402.94
2016,5,30,10,45,193.0,441.0,2.25,18.5,619.5,635.15,481.81
2016,5,30,11,0,283.0,447.0,2.3,19.0,711.0,738.81,554.74
2016,5,30,11,15,289.0,452.5,2.3,19.0,725.0,742.66,556.23
2016,5,30,11,30,295.0,458.0,2.3,19.0,739.0,744.71,557.35
2016,5,30,11,45,305.0,451.0,2.3,19.5,743.0,736.64,550.83
2016,5,30,12,0,315.0,444.0,2.3,20.0,747.0,726.88,543.25
2016,5,30,12,15,255.5,457.5,2.3,20.0,703.5,671.78,503.25
2016,5,30,12,30,196.0,471.0,2.3,20.0,660.0,612.13,460.03
2016,5,30,12,45,189.5,472.5,2.35,20.0,653.5,596.07,448.98
2016,5,30,13,0,183.0,474.0,2.4,20.0,647.0,579.59,437.29
2016,5,30,13,15,187.0,464.5,2.45,20.0,639.0,561.37,424.65
2016,5,30,13,30,191.0,455.0,2.5,20.0,631.0,542.46,411.39
2016,5,30,13,45,248.0,431.0,2.6,20.0,653.0,547.08,416.18
2016,5,30,14,0,305.0,407.0,2.7,20.0,675.0,545.59,415.93
2016,5,30,14,15,299.0,393.5,2.8,19.5,648.5,509.77,390.19
2016,5,30,14,30,293.0,380.0,2.9,19.0,622.0,474.22,364.22
2016,5,30,14,45,294.5,361.5,3.0,19.0,595.5,438.8,337.11
2016,5,30,15,0,296.0,343.0,3.1,19.0,569.0,403.13,309.17
2016,5,30,15,15,295.0,323.5,3.1,19.0,539.0,365.58,279.08
2016,5,30,15,30,294.0,304.0,3.1,19.0,509.0,328.18,248.61
2016,5,30,15,45,298.5,280.0,3.15,19.0,476.5,289.27,216.5
2016,5,30,16,0,303.0,256.0,3.2,19.0,444.0,250.14,184.19
2016,5,30,16,15,182.0,237.0,3.15,18.5,347.5,203.99,152.88
2016,5,30,16,30,61.0,218.0,3.1,18.0,251.0,172.89,134.46
2016,5,30,16,45,48.0,192.5,3.1,18.0,217.0,147.89,116.45
2016,5,30,17,0,35.0,167.0,3.1,18.0,183.0,129.47,107.01
2016,5,30,17,15,30.0,147.5,3.0,17.5,159.5,115.59,95.58
2016,5,30,17,30,25.0,128.0,2.9,17.0,136.0,101.43,83.68
2016,5,30,17,45,18.5,108.0,2.85,17.0,113.5,89.69,73.51
2016,5,30,18,0,12.0,88.0,2.8,17.0,91.0,73.66,59.37
2016,5,30,18,15,6.0,68.5,2.7,16.5,70.0,57.89,45.33
2016,5,30,18,30,0.0,49.0,2.6,16.0,49.0,41.99,30.96
2016,5,30,18,45,0.0,32.0,2.55,15.5,32.0,27.85,17.85
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,13.2,1.39
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,6.82,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,128.0,18.5,2.05,12.5,32.5,59.73,20.24
2016,5,31,5,30,256.0,37.0,2.1,13.0,65.0,132.3,94.97
2016,5,31,5,45,348.5,48.0,2.15,13.5,107.5,195.1,150.89
2016,5,31,6,0,441.0,59.0,2.2,14.0,150.0,267.1,213.66
2016,5,31,6,15,220.5,70.5,2.1,14.0,116.0,186.87,152.31
2016,5,31,6,30,0.0,82.0,2.0,14.0,82.0,74.55,58.08
2016,5,31,6,45,0.0,99.5,1.9,14.5,99.5,90.97,71.92
2016,5,31,7,0,0.0,117.0,1.8,15.0,117.0,107.37,85.32
2016,5,31,7,15,0.5,133.5,1.75,15.5,133.5,123.09,97.92
2016,5,31,7,30,1.0,150.0,1.7,16.0,150.0,138.84,110.33
2016,5,31,7,45,13.5,182.0,1.7,16.5,190.0,179.37,143.03
2016,5,31,8,0,26.0,214.0,1.7,17.0,230.0,220.92,175.84
2016,5,31,8,15,27.5,232.5,1.75,17.0,250.0,253.01,200.61
2016,5,31,8,30,29.0,251.0,1.8,17.0,270.0,273.29,215.9
2016,5,31,8,45,30.5,268.5,1.85,17.5,290.0,292.43,229.8
2016,5,31,9,0,32.0,286.0,1.9,18.0,310.0,311.46,243.47
2016,5,31,9,15,34.0,305.0,1.9,18.0,331.5,332.39,258.89
2016,5,31,9,30,36.0,324.0,1.9,18.0,353.0,353.12,274.04
2016,5,31,9,45,41.0,345.0,1.95,18.5,379.0,378.63,292.34
2016,5,31,10,0,46.0,366.0,2.0,19.0,405.0,403.86,310.23
2016,5,31,10,15,43.5,373.5,2.0,19.0,411.5,407.33,312.13
2016,5,31,10,30,41.0,381.0,2.0,19.0,418.0,410.51,313.97
2016,5,31,10,45,87.0,422.5,2.05,19.5,503.5,496.08,377.25
2016,5,31,11,0,133.0,464.0,2.1,20.0,589.0,594.13,447.05
2016,5,31,11,15,158.0,472.0,2.1,20.0,622.5,621.21,465.84
2016,5,31,11,30,183.0,480.0,2.1,20.0,656.0,646.64,483.85
2016,5,31,11,45,207.5,480.0,2.1,20.5,680.0,661.89,493.82
2016,5,31,12,0,232.0,480.0,2.1,21.0,704.0,675.13,502.4
2016,5,31,12,15,239.5,472.0,2.15,21.0,703.0,663.29,494.5
2016,5,31,12,30,247.0,464.0,2.2,21.0,702.0,656.26,490.03
2016,5,31,12,45,244.0,465.5,2.25,21.0,698.5,640.34,478.99
2016,5,31,13,0,241.0,467.0,2.3,21.0,695.0,620.25,465.06
2016,5,31,13,15,191.5,461.5,2.4,21.0,641.0,562.18,423.3
2016,5,31,13,30,142.0,456.0,2.5,21.0,587.0,507.48,383.58
2016,5,31,13,45,150.0,444.0,2.6,21.0,579.0,490.68,372.14
2016,5,31,14,0,158.0,432.0,2.7,21.0,571.0,473.0,359.63
2016,5,31,14,15,153.0,416.0,2.8,21.0,547.0,443.5,338.07
2016,5,31,14,30,148.0,400.0,2.9,21.0,523.0,414.48,316.62
2016,5,31,14,45,151.0,381.5,3.0,21.0,502.0,387.98,296.78
2016,5,31,15,0,154.0,363.0,3.1,21.0,481.0,361.23,276.36
2016,5,31,15,15,139.5,341.5,3.15,20.5,444.0,325.47,249.4
2016,5,31,15,30,125.0,320.0,3.2,20.0,407.0,291.6,223.65
2016,5,31,15,45,94.5,291.0,3.25,20.0,354.5,256.58,197.02
2016,5,31,16,0,64.0,262.0,3.3,20.0,302.0,219.97,169.45
2016,5,31,16,15,66.5,241.5,3.25,19.5,280.0,197.8,152.45
2016,5,31,16,30,69.0,221.0,3.2,19.0,258.0,175.58,135.81
2016,5,31,16,45,41.0,187.5,3.2,19.0,209.0,144.89,113.6
2016,5,31,17,0,13.0,154.0,3.2,19.0,160.0,127.25,104.7
2016,5,31,17,15,8.5,136.0,3.15,18.5,140.0,112.92,92.91
2016,5,31,17,30,4.0,118.0,3.1,18.0,120.0,98.48,80.8
2016,5,31,17,45,278.0,91.5,3.05,18.0,163.0,65.42,52.05
2016,5,31,18,0,552.0,65.0,3.0,18.0,206.0,48.97,37.55
2016,5,31,18,15,475.5,56.5,2.95,17.5,159.0,43.65,32.73
2016,5,31,18,30,399.0,48.0,2.9,17.0,112.0,38.16,27.54
2016,5,31,18,45,282.0,36.0,2.85,16.5,73.5,29.13,18.9
2016,5,31,19,0,165.0,24.0,2.8,16.0,35.0,18.86,5.11
2016,5,31,19,15,82.5,12.0,2.75,15.5,17.5,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,138.0,19.0,2.9,13.0,34.0,62.83,22.65
2016,6,1,5,30,276.0,38.0,3.0,13.0,68.0,139.36,100.32
2016,6,1,5,45,367.5,49.0,3.15,13.5,111.0,202.71,157.09
2016,6,1,6,0,459.0,60.0,3.3,14.0,154.0,275.33,220.87
2016,6,1,6,15,523.5,67.5,3.2,14.0,203.5,340.99,278.78
2016,6,1,6,30,588.0,75.0,3.1,14.0,253.0,412.51,339.99
2016,6,1,6,45,294.0,94.5,3.05,14.5,183.5,289.69,240.17
2016,6,1,7,0,0.0,114.0,3.0,15.0,114.0,104.32,82.6
2016,6,1,7,15,0.0,123.0,2.9,15.0,123.0,112.23,89.18
2016,6,1,7,30,0.0,132.0,2.8,15.0,132.0,120.24,95.51
2016,6,1,7,45,1.5,151.5,2.75,15.5,152.5,139.73,111.1
2016,6,1,8,0,3.0,171.0,2.7,16.0,173.0,159.35,126.54
2016,6,1,8,15,7.5,193.5,2.65,16.0,199.0,184.53,146.64
2016,6,1,8,30,12.0,216.0,2.6,16.0,225.0,209.97,166.73
2016,6,1,8,45,8.0,198.0,2.6,16.5,204.0,188.37,148.55
2016,6,1,9,0,4.0,180.0,2.6,17.0,183.0,167.18,130.89
2016,6,1,9,15,10.0,223.5,2.55,17.0,231.5,214.15,168.18
2016,6,1,9,30,16.0,267.0,2.5,17.0,280.0,261.55,205.08
2016,6,1,9,45,17.0,281.0,2.5,17.5,295.5,275.58,215.09
2016,6,1,10,0,18.0,295.0,2.5,18.0,311.0,289.52,225.06
2016,6,1,10,15,35.5,347.5,2.5,18.0,379.5,372.59,288.52
2016,6,1,10,30,53.0,400.0,2.5,18.0,448.0,441.76,339.97
