Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,45,55.5,412.0,2.5,18.5,463.0,453.96,347.68
2016,6,1,11,0,58.0,424.0,2.5,19.0,478.0,465.65,355.28
2016,6,1,11,15,59.0,429.0,2.5,19.0,484.5,468.31,356.93
2016,6,1,11,30,60.0,434.0,2.5,19.0,491.0,470.49,358.32
2016,6,1,11,45,46.5,415.0,2.55,19.0,460.0,435.15,331.93
2016,6,1,12,0,33.0,396.0,2.6,19.0,429.0,400.5,306.04
2016,6,1,12,15,34.0,395.0,2.65,19.0,428.5,396.69,303.45
2016,6,1,12,30,35.0,394.0,2.7,19.0,428.0,392.61,300.53
2016,6,1,12,45,56.5,422.5,2.8,19.0,476.5,432.49,330.95
2016,6,1,13,0,78.0,451.0,2.9,19.0,525.0,469.83,359.02
2016,6,1,13,15,82.0,445.0,2.95,19.0,522.0,460.39,352.17
2016,6,1,13,30,86.0,439.0,3.0,19.0,519.0,450.43,345.12
2016,6,1,13,45,81.0,424.5,3.05,19.0,498.0,426.52,327.51
2016,6,1,14,0,76.0,410.0,3.1,19.0,477.0,403.13,310.23
2016,6,1,14,15,118.0,405.5,3.1,18.5,505.5,414.45,320.03
2016,6,1,14,30,160.0,401.0,3.1,18.0,534.0,421.81,326.27
2016,6,1,14,45,110.5,369.0,3.1,18.0,459.0,358.79,278.11
2016,6,1,15,0,61.0,337.0,3.1,18.0,384.0,305.82,237.73
2016,6,1,15,15,68.0,322.5,3.05,18.0,372.0,289.78,225.33
2016,6,1,15,30,75.0,308.0,3.0,18.0,360.0,272.92,211.97
2016,6,1,15,45,42.5,253.5,2.95,18.0,283.0,216.65,168.67
2016,6,1,16,0,10.0,199.0,2.9,18.0,206.0,170.7,133.61
2016,6,1,16,15,8.0,185.0,2.85,17.5,190.5,157.22,123.52
2016,6,1,16,30,6.0,171.0,2.8,17.0,175.0,144.01,113.55
2016,6,1,16,45,3.0,155.5,2.75,17.0,157.5,129.97,102.64
2016,6,1,17,0,0.0,140.0,2.7,17.0,140.0,117.21,96.83
2016,6,1,17,15,0.0,122.5,2.65,16.5,122.5,103.18,85.15
2016,6,1,17,30,0.0,105.0,2.6,16.0,105.0,89.04,73.16
2016,6,1,17,45,0.0,87.5,2.6,16.0,87.5,74.77,60.71
2016,6,1,18,0,0.0,70.0,2.6,16.0,70.0,60.38,47.95
2016,6,1,18,15,0.0,54.0,2.55,15.5,54.0,47.01,35.99
2016,6,1,18,30,0.0,38.0,2.5,15.0,38.0,33.53,23.76
2016,6,1,18,45,0.0,25.0,2.5,14.5,25.0,22.03,13.12
2016,6,1,19,0,0.0,12.0,2.5,14.0,12.0,10.55,0.77
2016,6,1,19,15,0.0,6.0,2.45,13.5,6.0,5.46,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,2.1,12.0,10.0,13.86,0.0
2016,6,2,5,15,158.0,23.5,2.1,12.0,39.5,73.54,28.84
2016,6,2,5,30,286.0,38.0,2.1,12.0,69.0,142.13,102.67
2016,6,2,5,45,383.0,48.0,2.15,12.5,113.0,207.09,160.7
2016,6,2,6,0,480.0,58.0,2.2,13.0,157.0,281.73,225.97
2016,6,2,6,15,240.0,67.5,2.15,13.5,117.0,201.8,164.92
2016,6,2,6,30,0.0,77.0,2.1,14.0,77.0,69.48,53.77
2016,6,2,6,45,0.0,93.0,2.05,14.5,93.0,84.39,66.38
2016,6,2,7,0,0.0,109.0,2.0,15.0,109.0,99.29,78.58
2016,6,2,7,15,0.0,128.5,1.9,15.0,128.5,117.68,93.63
2016,6,2,7,30,0.0,148.0,1.8,15.0,148.0,136.06,108.46
2016,6,2,7,45,5.0,169.0,1.75,15.5,172.0,159.73,127.35
2016,6,2,8,0,10.0,190.0,1.7,16.0,196.0,183.77,146.22
2016,6,2,8,15,12.5,208.0,1.65,16.5,216.0,203.05,160.91
2016,6,2,8,30,15.0,226.0,1.6,17.0,236.0,222.45,175.49
2016,6,2,8,45,19.0,247.5,1.55,17.5,261.0,246.74,193.76
2016,6,2,9,0,23.0,269.0,1.5,18.0,286.0,271.14,211.81
2016,6,2,9,15,34.0,302.5,1.5,18.0,329.5,329.52,256.23
2016,6,2,9,30,45.0,336.0,1.5,18.0,373.0,374.16,289.36
2016,6,2,9,45,50.5,357.0,1.5,18.5,399.5,400.21,307.56
2016,6,2,10,0,56.0,378.0,1.5,19.0,426.0,425.95,325.41
2016,6,2,10,15,47.5,378.0,1.45,19.0,420.0,415.7,316.82
2016,6,2,10,30,39.0,378.0,1.4,19.0,414.0,405.24,308.36
2016,6,2,10,45,81.0,420.0,1.4,19.5,495.0,487.29,368.38
2016,6,2,11,0,123.0,462.0,1.4,20.0,576.0,581.85,434.63
2016,6,2,11,15,140.0,471.0,1.4,20.0,603.0,602.23,448.19
2016,6,2,11,30,157.0,480.0,1.4,20.0,630.0,621.19,461.33
2016,6,2,11,45,160.0,480.0,1.45,20.5,633.5,616.52,457.28
2016,6,2,12,0,163.0,480.0,1.5,21.0,637.0,610.83,452.76
2016,6,2,12,15,141.5,479.5,1.55,21.0,616.0,581.52,432.01
2016,6,2,12,30,120.0,479.0,1.6,21.0,595.0,552.61,411.57
2016,6,2,12,45,151.5,477.0,1.65,21.5,622.0,567.76,422.73
2016,6,2,13,0,183.0,475.0,1.7,22.0,649.0,580.25,431.52
2016,6,2,13,15,182.5,466.0,1.8,22.0,636.5,559.04,417.03
2016,6,2,13,30,182.0,457.0,1.9,22.0,624.0,537.5,402.35
2016,6,2,13,45,185.5,442.5,2.05,22.0,609.0,513.81,386.22
2016,6,2,14,0,189.0,428.0,2.2,22.0,594.0,489.65,369.4
2016,6,2,14,15,191.5,413.0,2.3,22.0,576.5,464.01,351.01
2016,6,2,14,30,194.0,398.0,2.4,22.0,559.0,437.97,331.98
2016,6,2,14,45,194.0,380.5,2.5,22.0,535.5,408.42,309.97
2016,6,2,15,0,194.0,363.0,2.6,22.0,512.0,378.82,287.51
2016,6,2,15,15,184.5,342.5,2.65,21.5,478.5,343.46,260.86
2016,6,2,15,30,175.0,322.0,2.7,21.0,445.0,309.3,234.76
2016,6,2,15,45,130.5,296.5,2.8,21.0,384.5,263.85,200.43
2016,6,2,16,0,86.0,271.0,2.9,21.0,324.0,230.75,176.17
2016,6,2,16,15,62.5,240.0,2.9,20.5,277.5,196.56,150.89
2016,6,2,16,30,39.0,209.0,2.9,20.0,231.0,165.88,128.5
2016,6,2,16,45,35.5,188.5,2.95,20.0,206.5,145.69,113.75
2016,6,2,17,0,32.0,168.0,3.0,20.0,182.0,130.23,106.78
2016,6,2,17,15,27.0,148.0,2.95,19.5,159.5,116.07,95.21
2016,6,2,17,30,22.0,128.0,2.9,19.0,137.0,105.77,86.76
2016,6,2,17,45,294.0,96.0,2.85,18.5,173.5,68.63,54.74
2016,6,2,18,0,566.0,64.0,2.8,18.0,210.0,48.05,36.76
2016,6,2,18,15,491.5,56.0,2.7,17.5,163.0,43.12,32.29
2016,6,2,18,30,417.0,48.0,2.6,17.0,116.0,38.04,27.48
2016,6,2,18,45,303.5,36.5,2.55,16.5,77.0,29.47,19.31
2016,6,2,19,0,190.0,25.0,2.5,16.0,38.0,19.66,6.78
2016,6,2,19,15,95.0,12.5,2.4,15.5,19.0,11.37,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,21.0,4.5,1.3,13.5,5.0,0.0,0.0
2016,6,3,5,0,42.0,9.0,1.3,14.0,10.0,16.11,0.0
2016,6,3,5,15,172.0,22.5,1.25,14.0,40.0,75.66,30.37
2016,6,3,5,30,302.0,36.0,1.2,14.0,70.0,145.86,104.38
2016,6,3,5,45,393.5,45.5,1.2,14.5,113.0,208.07,159.6
2016,6,3,6,0,485.0,55.0,1.2,15.0,156.0,280.29,221.93
2016,6,3,6,15,463.0,73.0,1.1,15.5,190.5,317.3,255.27
2016,6,3,6,30,441.0,91.0,1.0,16.0,225.0,347.26,281.06
2016,6,3,6,45,489.0,96.5,0.9,16.5,270.0,403.98,326.42
2016,6,3,7,0,537.0,102.0,0.8,17.0,315.0,470.73,377.18
2016,6,3,7,15,646.0,95.5,0.8,17.5,386.5,562.85,446.08
2016,6,3,7,30,755.0,89.0,0.8,18.0,458.0,659.91,515.31
2016,6,3,7,45,779.0,92.0,0.8,18.5,508.0,713.02,548.93
2016,6,3,8,0,803.0,95.0,0.8,19.0,558.0,765.56,581.74
2016,6,3,8,15,820.5,98.0,0.8,19.5,605.0,811.79,609.47
2016,6,3,8,30,838.0,101.0,0.8,20.0,652.0,856.36,635.57
2016,6,3,8,45,851.5,103.5,0.85,20.5,695.5,886.66,652.79
2016,6,3,9,0,865.0,106.0,0.9,21.0,739.0,922.32,673.51
2016,6,3,9,15,875.5,108.0,0.9,21.5,777.5,951.99,689.21
2016,6,3,9,30,886.0,110.0,0.9,22.0,816.0,978.7,702.98
2016,6,3,9,45,900.0,108.0,0.95,22.5,851.0,1001.4,715.19
2016,6,3,10,0,914.0,106.0,1.0,23.0,886.0,1020.94,725.49
2016,6,3,10,15,730.0,218.0,1.05,23.0,853.5,977.62,698.36
2016,6,3,10,30,546.0,330.0,1.1,23.0,821.0,903.65,648.28
2016,6,3,10,45,510.5,354.0,1.2,23.5,821.0,888.14,637.81
2016,6,3,11,0,475.0,378.0,1.3,24.0,821.0,869.79,624.7
2016,6,3,11,15,492.0,381.0,1.45,24.0,846.0,880.3,633.39
2016,6,3,11,30,509.0,384.0,1.6,24.0,871.0,887.97,639.87
2016,6,3,11,45,526.0,370.0,1.75,24.0,875.5,876.72,634.48
2016,6,3,12,0,543.0,356.0,1.9,24.0,880.0,862.7,627.3
2016,6,3,12,15,455.5,393.0,2.05,24.0,832.5,798.17,583.57
2016,6,3,12,30,368.0,430.0,2.2,24.0,785.0,730.61,537.3
2016,6,3,12,45,380.0,419.5,2.35,24.0,783.0,713.36,527.18
2016,6,3,13,0,392.0,409.0,2.5,24.0,781.0,694.3,515.16
2016,6,3,13,15,393.0,401.0,2.6,24.0,768.5,667.12,496.76
2016,6,3,13,30,394.0,393.0,2.7,24.0,756.0,638.89,477.37
2016,6,3,13,45,401.5,376.0,2.85,24.0,737.5,606.74,455.22
2016,6,3,14,0,409.0,359.0,3.0,24.0,719.0,572.48,431.02
2016,6,3,14,15,371.0,363.0,3.05,24.0,681.0,528.25,398.16
2016,6,3,14,30,333.0,367.0,3.1,24.0,643.0,486.13,366.54
2016,6,3,14,45,330.5,351.5,3.15,24.0,616.0,449.31,338.65
2016,6,3,15,0,328.0,336.0,3.2,24.0,589.0,412.5,310.15
2016,6,3,15,15,350.5,310.0,3.2,24.0,567.0,377.51,282.05
2016,6,3,15,30,373.0,284.0,3.2,24.0,545.0,340.15,251.25
2016,6,3,15,45,323.5,274.5,3.25,24.0,490.5,293.11,214.61
2016,6,3,16,0,274.0,265.0,3.3,24.0,436.0,251.6,182.97
2016,6,3,16,15,322.0,232.5,3.25,23.5,417.5,214.69,152.29
2016,6,3,16,30,370.0,200.0,3.2,23.0,399.0,172.78,120.27
2016,6,3,16,45,352.0,185.5,3.2,23.0,359.5,135.66,100.61
2016,6,3,17,0,334.0,171.0,3.2,23.0,320.0,120.61,97.45
2016,6,3,17,15,488.0,125.0,3.1,22.5,313.5,86.58,69.0
2016,6,3,17,30,642.0,79.0,3.0,22.0,307.0,56.07,43.08
2016,6,3,17,45,592.5,72.5,2.95,21.5,257.5,52.86,40.46
2016,6,3,18,0,543.0,66.0,2.9,21.0,208.0,49.52,37.58
2016,6,3,18,15,470.0,57.5,2.7,20.0,161.5,44.25,32.93
2016,6,3,18,30,397.0,49.0,2.5,19.0,115.0,38.79,27.91
2016,6,3,18,45,289.0,37.0,2.35,18.5,76.5,29.82,19.48
2016,6,3,19,0,181.0,25.0,2.2,18.0,38.0,19.63,7.14
2016,6,3,19,15,90.5,12.5,2.15,17.5,19.0,11.37,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,15.0,5.0,4.55,0.0
2016,6,4,5,15,1.5,20.5,0.5,15.0,20.5,18.75,4.39
2016,6,4,5,30,3.0,36.0,0.6,15.0,36.0,34.4,22.24
2016,6,4,5,45,19.0,55.0,0.75,15.5,58.5,62.25,46.13
2016,6,4,6,0,35.0,74.0,0.9,16.0,81.0,89.12,69.21
2016,6,4,6,15,45.5,95.0,1.0,16.0,107.0,117.3,93.39
2016,6,4,6,30,56.0,116.0,1.1,16.0,133.0,146.36,117.99
2016,6,4,6,45,65.0,136.5,1.2,16.5,160.0,174.86,141.44
2016,6,4,7,0,74.0,157.0,1.3,17.0,187.0,204.08,164.97
2016,6,4,7,15,47.5,166.5,1.3,17.0,186.5,197.71,158.89
2016,6,4,7,30,21.0,176.0,1.3,17.0,186.0,179.41,143.05
2016,6,4,7,45,77.0,214.5,1.3,17.0,258.0,272.66,218.5
2016,6,4,8,0,133.0,253.0,1.3,17.0,330.0,373.76,297.14
2016,6,4,8,15,112.0,272.5,1.25,17.0,341.0,380.6,300.09
2016,6,4,8,30,91.0,292.0,1.2,17.0,352.0,371.02,291.22
2016,6,4,8,45,135.0,317.0,1.2,17.5,412.5,452.81,352.31
2016,6,4,9,0,179.0,342.0,1.2,18.0,473.0,521.73,401.7
2016,6,4,9,15,181.5,361.5,1.2,18.0,500.5,546.77,418.22
2016,6,4,9,30,184.0,381.0,1.2,18.0,528.0,570.94,434.36
2016,6,4,9,45,109.5,364.5,1.2,18.0,453.5,481.11,366.94
2016,6,4,10,0,35.0,348.0,1.2,18.0,379.0,373.91,286.03
2016,6,4,10,15,29.5,342.5,1.2,18.0,369.0,361.27,276.77
2016,6,4,10,30,24.0,337.0,1.2,18.0,359.0,334.29,256.25
2016,6,4,10,45,133.0,397.5,1.3,18.5,522.0,530.36,402.77
2016,6,4,11,0,242.0,458.0,1.4,19.0,685.0,708.06,526.84
2016,6,4,11,15,220.5,469.0,1.4,19.0,677.5,678.66,504.02
2016,6,4,11,30,199.0,480.0,1.4,19.0,670.0,661.42,491.41
2016,6,4,11,45,217.0,480.0,1.45,19.5,689.0,670.3,497.39
2016,6,4,12,0,235.0,480.0,1.5,20.0,708.0,677.39,501.88
2016,6,4,12,15,128.0,412.0,1.5,20.0,536.0,505.99,379.87
2016,6,4,12,30,21.0,344.0,1.5,20.0,364.0,327.48,248.07
2016,6,4,12,45,40.0,389.0,1.55,20.5,427.5,387.86,293.67
2016,6,4,13,0,59.0,434.0,1.6,21.0,491.0,439.07,330.53
2016,6,4,13,15,120.5,446.0,1.6,21.0,558.5,493.79,371.12
2016,6,4,13,30,182.0,458.0,1.6,21.0,626.0,538.35,403.64
2016,6,4,13,45,179.0,446.0,1.65,21.5,607.5,512.3,384.18
2016,6,4,14,0,176.0,434.0,1.7,22.0,589.0,486.29,365.09
2016,6,4,14,15,112.0,395.5,1.75,22.0,493.5,403.01,304.33
2016,6,4,14,30,48.0,357.0,1.8,22.0,398.0,329.13,249.79
2016,6,4,14,45,97.5,361.0,1.85,22.0,438.5,349.98,265.95
2016,6,4,15,0,147.0,365.0,1.9,22.0,479.0,360.13,272.99
2016,6,4,15,15,103.5,333.0,1.9,21.5,411.5,311.27,236.82
2016,6,4,15,30,60.0,301.0,1.9,21.0,344.0,263.37,201.6
2016,6,4,15,45,39.5,261.0,1.95,21.0,288.5,221.5,170.09
2016,6,4,16,0,19.0,221.0,2.0,21.0,233.0,189.56,146.26
2016,6,4,16,15,15.0,200.5,2.0,20.5,209.5,170.07,131.74
2016,6,4,16,30,11.0,180.0,2.0,20.0,186.0,151.26,117.66
2016,6,4,16,45,6.0,160.5,2.05,20.0,164.0,133.85,104.39
2016,6,4,17,0,1.0,141.0,2.1,20.0,142.0,118.06,96.32
2016,6,4,17,15,0.5,118.5,2.1,19.5,119.0,100.35,81.65
2016,6,4,17,30,0.0,96.0,2.1,19.0,96.0,82.38,66.49
2016,6,4,17,45,263.5,81.5,2.1,18.5,150.5,58.0,45.46
2016,6,4,18,0,527.0,67.0,2.1,18.0,205.0,50.2,38.67
2016,6,4,18,15,456.5,58.0,2.1,17.5,159.0,44.55,33.57
2016,6,4,18,30,386.0,49.0,2.1,17.0,113.0,38.68,28.09
2016,6,4,18,45,285.5,37.0,2.15,16.5,75.5,29.73,19.64
2016,6,4,19,0,185.0,25.0,2.2,16.0,38.0,19.62,7.64
2016,6,4,19,15,92.5,12.5,2.2,15.5,19.0,11.37,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,49.0,9.0,1.7,13.0,10.0,17.38,0.0
2016,6,5,5,15,170.0,22.5,1.75,13.0,39.5,74.99,31.75
2016,6,5,5,30,291.0,36.0,1.8,13.0,69.0,142.04,102.26
2016,6,5,5,45,381.0,46.0,1.9,13.5,111.5,203.46,157.08
2016,6,5,6,0,471.0,56.0,2.0,14.0,154.0,274.75,219.36
2016,6,5,6,15,235.5,57.5,1.95,14.0,106.5,186.9,152.25
2016,6,5,6,30,0.0,59.0,1.9,14.0,59.0,52.12,39.02
2016,6,5,6,45,0.0,71.0,1.9,14.5,71.0,62.91,48.2
2016,6,5,7,0,0.0,83.0,1.9,15.0,83.0,73.92,57.27
2016,6,5,7,15,2.0,119.5,1.9,15.0,120.5,110.04,87.37
2016,6,5,7,30,4.0,156.0,1.9,15.0,158.0,146.86,117.5
2016,6,5,7,45,6.0,171.0,1.9,15.5,174.5,162.39,129.56
2016,6,5,8,0,8.0,186.0,1.9,16.0,191.0,178.08,141.62
2016,6,5,8,15,14.5,211.5,1.95,16.0,221.0,208.09,165.49
2016,6,5,8,30,21.0,237.0,2.0,16.0,251.0,238.47,189.34
2016,6,5,8,45,20.0,248.0,2.05,16.5,262.5,247.99,195.88
2016,6,5,9,0,19.0,259.0,2.1,17.0,274.0,257.42,202.38
2016,6,5,9,15,25.5,287.0,2.2,17.0,307.5,304.97,239.11
2016,6,5,9,30,32.0,315.0,2.3,17.0,341.0,339.33,265.14
2016,6,5,9,45,78.0,364.0,2.45,17.5,430.5,433.98,337.37
2016,6,5,10,0,124.0,413.0,2.6,18.0,520.0,544.84,419.05
2016,6,5,10,15,165.5,428.0,2.65,18.0,574.5,599.5,458.87
2016,6,5,10,30,207.0,443.0,2.7,18.0,629.0,653.48,498.0
2016,6,5,10,45,240.5,447.0,2.75,18.5,668.0,701.02,530.81
2016,6,5,11,0,274.0,451.0,2.8,19.0,707.0,732.43,552.15
2016,6,5,11,15,337.0,430.5,2.8,19.0,750.0,766.38,577.17
2016,6,5,11,30,400.0,410.0,2.8,19.0,793.0,797.74,600.12
2016,6,5,11,45,414.0,399.0,2.8,19.0,797.5,797.3,599.61
2016,6,5,12,0,428.0,388.0,2.8,19.0,802.0,785.43,591.67
2016,6,5,12,15,339.5,432.0,2.8,19.0,759.5,723.02,545.5
2016,6,5,12,30,251.0,476.0,2.8,19.0,717.0,670.21,505.86
2016,6,5,12,45,278.5,463.5,2.8,19.0,729.5,667.25,504.81
2016,6,5,13,0,306.0,451.0,2.8,19.0,742.0,661.87,501.6
2016,6,5,13,15,286.0,448.0,2.85,19.0,716.0,625.41,475.28
2016,6,5,13,30,266.0,445.0,2.9,19.0,690.0,589.69,449.43
2016,6,5,13,45,221.0,439.5,3.0,19.5,640.0,535.87,409.08
2016,6,5,14,0,176.0,434.0,3.1,20.0,590.0,486.35,371.66
2016,6,5,14,15,165.0,418.5,3.15,19.5,561.0,452.89,347.62
2016,6,5,14,30,154.0,403.0,3.2,19.0,532.0,420.44,323.91
2016,6,5,14,45,105.0,369.0,3.25,19.0,455.5,359.97,278.07
2016,6,5,15,0,56.0,335.0,3.3,19.0,379.0,302.38,234.32
2016,6,5,15,15,43.0,303.0,3.35,19.0,336.0,266.06,206.62
2016,6,5,15,30,30.0,271.0,3.4,19.0,293.0,231.83,180.35
2016,6,5,15,45,23.0,243.5,3.45,19.0,259.5,211.32,164.69
2016,6,5,16,0,16.0,216.0,3.5,19.0,226.0,185.2,144.53
2016,6,5,16,15,10.0,192.0,3.45,18.5,198.5,163.01,127.66
2016,6,5,16,30,4.0,168.0,3.4,18.0,171.0,141.82,111.42
2016,6,5,16,45,2.0,146.5,3.35,18.0,148.0,123.57,97.02
2016,6,5,17,0,0.0,125.0,3.3,18.0,125.0,106.28,87.06
2016,6,5,17,15,0.0,99.0,3.25,17.5,99.0,85.57,69.53
2016,6,5,17,30,0.0,73.0,3.2,17.0,73.0,64.33,51.25
2016,6,5,17,45,0.0,61.5,3.15,17.0,61.5,54.34,42.53
2016,6,5,18,0,0.0,50.0,3.1,17.0,50.0,44.13,33.48
2016,6,5,18,15,207.0,49.5,3.05,16.5,84.0,36.6,26.72
2016,6,5,18,30,414.0,49.0,3.0,16.0,118.0,38.69,28.23
2016,6,5,18,45,308.0,37.5,2.95,15.5,79.0,30.17,20.14
2016,6,5,19,0,202.0,26.0,2.9,15.0,40.0,20.42,8.6
2016,6,5,19,15,101.0,13.0,2.9,14.5,20.0,11.82,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,3.4,13.0,10.0,18.1,0.0
2016,6,6,5,15,171.0,22.0,3.45,13.0,38.5,74.49,32.01
2016,6,6,5,30,289.0,35.0,3.5,13.0,67.0,140.22,101.08
2016,6,6,5,45,375.0,44.0,3.55,13.5,108.5,198.89,153.98
2016,6,6,6,0,461.0,53.0,3.6,14.0,150.0,266.96,214.15
2016,6,6,6,15,518.5,60.5,3.6,14.0,196.5,328.82,269.22
2016,6,6,6,30,576.0,68.0,3.6,14.0,243.0,395.95,327.29
2016,6,6,6,45,288.0,90.0,3.6,14.5,177.5,279.52,232.18
2016,6,6,7,0,0.0,112.0,3.6,15.0,112.0,102.21,80.89
2016,6,6,7,15,5.5,139.0,3.55,15.0,142.0,131.81,105.68
2016,6,6,7,30,11.0,166.0,3.5,15.0,172.0,161.95,130.37
2016,6,6,7,45,14.0,184.5,3.45,15.5,192.5,182.0,146.15
2016,6,6,8,0,17.0,203.0,3.4,16.0,213.0,202.24,161.88
2016,6,6,8,15,16.0,214.5,3.35,16.0,224.5,212.3,169.4
2016,6,6,8,30,15.0,226.0,3.3,16.0,236.0,222.28,176.85
2016,6,6,8,45,21.0,252.5,3.3,16.5,267.5,253.31,200.89
2016,6,6,9,0,27.0,279.0,3.3,17.0,299.0,298.87,235.87
2016,6,6,9,15,50.0,320.5,3.25,17.0,359.5,363.2,285.77
2016,6,6,9,30,73.0,362.0,3.2,17.0,420.0,428.09,335.06
2016,6,6,9,45,44.5,323.5,3.2,17.5,359.5,359.04,280.33
2016,6,6,10,0,16.0,285.0,3.2,18.0,299.0,277.73,216.14
2016,6,6,10,15,26.0,328.5,3.15,18.0,352.0,343.42,266.81
2016,6,6,10,30,36.0,372.0,3.1,18.0,405.0,395.81,306.13
2016,6,6,10,45,77.0,417.0,3.05,18.0,489.0,479.84,369.61
2016,6,6,11,0,118.0,462.0,3.0,18.0,573.0,576.32,440.35
2016,6,6,11,15,92.0,454.0,2.95,18.0,541.5,524.98,401.31
2016,6,6,11,30,66.0,446.0,2.9,18.0,510.0,487.65,373.01
2016,6,6,11,45,207.5,444.5,2.85,18.0,645.5,626.86,478.56
2016,6,6,12,0,349.0,443.0,2.8,18.0,781.0,756.42,572.37
2016,6,6,12,15,257.5,465.0,2.75,18.0,714.5,679.69,514.5
2016,6,6,12,30,166.0,487.0,2.7,18.0,648.0,599.97,455.31
2016,6,6,12,45,209.5,476.5,2.7,18.0,677.0,616.12,468.56
2016,6,6,13,0,253.0,466.0,2.7,18.0,706.0,632.15,480.9
2016,6,6,13,15,224.5,462.0,2.7,18.0,672.5,588.03,448.42
2016,6,6,13,30,196.0,458.0,2.7,18.0,639.0,548.67,419.48
2016,6,6,13,45,199.5,445.5,2.7,18.0,625.5,526.12,403.25
2016,6,6,14,0,203.0,433.0,2.7,18.0,612.0,502.98,386.3
2016,6,6,14,15,161.0,416.5,2.7,18.0,555.5,449.01,345.75
2016,6,6,14,30,119.0,400.0,2.7,18.0,499.0,399.17,308.15
2016,6,6,14,45,128.0,383.0,2.75,18.0,485.5,378.42,292.61
2016,6,6,15,0,137.0,366.0,2.8,18.0,472.0,356.77,275.9
2016,6,6,15,15,199.0,340.0,2.8,18.0,485.0,347.91,267.86
2016,6,6,15,30,261.0,314.0,2.8,18.0,498.0,326.42,248.84
2016,6,6,15,45,227.5,296.5,2.85,18.0,449.5,290.34,220.33
2016,6,6,16,0,194.0,279.0,2.9,18.0,401.0,252.27,190.81
2016,6,6,16,15,128.0,251.0,2.9,17.5,328.5,206.84,157.88
2016,6,6,16,30,62.0,223.0,2.9,17.0,256.0,177.29,138.25
2016,6,6,16,45,48.5,197.0,2.95,17.0,222.0,151.81,119.72
2016,6,6,17,0,35.0,171.0,3.0,17.0,188.0,132.3,109.76
2016,6,6,17,15,17.5,137.5,3.05,16.5,146.0,114.35,94.82
2016,6,6,17,30,0.0,104.0,3.1,16.0,104.0,88.48,72.66
2016,6,6,17,45,0.0,87.5,3.2,16.0,87.5,74.95,60.88
2016,6,6,18,0,0.0,71.0,3.3,16.0,71.0,61.32,48.8
2016,6,6,18,15,0.0,55.0,3.35,15.5,55.0,47.95,36.87
2016,6,6,18,30,0.0,39.0,3.4,15.0,39.0,34.42,24.62
2016,6,6,18,45,0.0,26.0,3.45,15.0,26.0,22.91,14.01
2016,6,6,19,0,0.0,13.0,3.5,15.0,13.0,11.43,2.5
2016,6,6,19,15,0.0,6.5,3.6,14.5,6.5,5.91,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,14.0,10.0,14.9,0.0
2016,6,7,5,15,146.0,23.5,3.05,14.0,38.5,70.17,30.45
2016,6,7,5,30,256.0,38.0,3.0,14.0,67.0,131.65,94.63
2016,6,7,5,45,347.5,48.0,2.95,14.0,108.5,192.8,149.0
2016,6,7,6,0,439.0,58.0,2.9,14.0,150.0,262.78,210.52
2016,6,7,6,15,219.5,66.0,2.85,14.0,112.0,189.13,154.38
2016,6,7,6,30,0.0,74.0,2.8,14.0,74.0,66.45,51.23
2016,6,7,6,45,0.0,89.0,2.8,14.5,89.0,80.36,62.98
2016,6,7,7,0,0.0,104.0,2.8,15.0,104.0,94.27,74.4
2016,6,7,7,15,31.0,151.0,2.75,15.0,166.0,169.29,137.32
2016,6,7,7,30,62.0,198.0,2.7,15.0,228.0,242.53,197.3
2016,6,7,7,45,64.0,219.5,2.7,15.5,254.0,268.0,216.67
2016,6,7,8,0,66.0,241.0,2.7,16.0,280.0,293.38,235.77
2016,6,7,8,15,44.5,241.5,2.7,16.0,268.5,276.2,220.8
2016,6,7,8,30,23.0,242.0,2.7,16.0,257.0,245.12,194.9
2016,6,7,8,45,19.0,243.5,2.7,16.5,257.0,242.56,191.96
2016,6,7,9,0,15.0,245.0,2.7,17.0,257.0,239.91,188.91
2016,6,7,9,15,23.0,279.0,2.8,17.0,297.5,280.23,220.42
2016,6,7,9,30,31.0,313.0,2.9,17.0,338.0,336.13,263.42
2016,6,7,9,45,33.5,331.0,3.0,17.5,359.0,356.04,277.65
2016,6,7,10,0,36.0,349.0,3.1,18.0,380.0,375.69,291.71
2016,6,7,10,15,29.0,339.0,3.15,18.0,364.5,357.0,276.89
2016,6,7,10,30,22.0,329.0,3.2,18.0,349.0,324.52,251.7
2016,6,7,10,45,112.0,397.0,3.3,18.0,501.5,508.66,393.15
2016,6,7,11,0,202.0,465.0,3.4,18.0,654.0,662.07,505.93
2016,6,7,11,15,146.5,465.0,3.4,18.0,603.0,601.97,459.65
2016,6,7,11,30,91.0,465.0,3.4,18.0,552.0,530.39,405.83
2016,6,7,11,45,220.0,454.0,3.4,18.5,666.5,647.8,494.42
2016,6,7,12,0,349.0,443.0,3.4,19.0,781.0,756.35,572.81
2016,6,7,12,15,247.5,464.5,3.4,19.0,704.0,670.15,508.16
2016,6,7,12,30,146.0,486.0,3.4,19.0,627.0,581.51,442.01
2016,6,7,12,45,109.0,466.5,3.4,19.0,571.5,516.81,394.52
2016,6,7,13,0,72.0,447.0,3.4,19.0,516.0,461.22,352.98
2016,6,7,13,15,131.5,453.0,3.4,18.5,575.5,508.37,390.28
2016,6,7,13,30,191.0,459.0,3.4,18.0,635.0,545.91,419.61
2016,6,7,13,45,185.0,447.0,3.4,18.0,614.0,517.44,398.3
2016,6,7,14,0,179.0,435.0,3.4,18.0,593.0,489.26,377.34
2016,6,7,14,15,146.0,416.5,3.35,18.0,543.0,440.18,340.19
2016,6,7,14,30,113.0,398.0,3.3,18.0,493.0,394.44,305.42
2016,6,7,14,45,111.5,380.0,3.3,18.0,470.0,368.14,285.47
2016,6,7,15,0,110.0,362.0,3.3,18.0,447.0,346.65,268.89
2016,6,7,15,15,87.0,333.5,3.3,17.5,399.0,305.72,237.87
2016,6,7,15,30,64.0,305.0,3.3,17.0,351.0,267.86,209.16
2016,6,7,15,45,50.5,276.0,3.3,17.0,310.5,235.37,184.0
2016,6,7,16,0,37.0,247.0,3.3,17.0,270.0,205.01,160.54
2016,6,7,16,15,34.0,226.5,3.3,17.0,246.0,184.12,144.28
2016,6,7,16,30,31.0,206.0,3.3,17.0,222.0,163.89,128.69
2016,6,7,16,45,15.5,170.5,3.35,17.0,178.5,141.48,111.84
2016,6,7,17,0,0.0,135.0,3.4,17.0,135.0,113.77,93.85
2016,6,7,17,15,0.0,100.5,3.45,16.5,100.5,86.77,70.85
2016,6,7,17,30,0.0,66.0,3.5,16.0,66.0,58.33,46.16
2016,6,7,17,45,0.0,55.5,3.55,16.0,55.5,49.0,37.99
2016,6,7,18,0,0.0,45.0,3.6,16.0,45.0,39.69,29.69
2016,6,7,18,15,0.0,35.0,3.55,15.5,35.0,30.84,21.75
2016,6,7,18,30,0.0,25.0,3.5,15.0,25.0,22.0,13.73
2016,6,7,18,45,0.0,16.5,3.5,15.0,16.5,14.5,6.82
2016,6,7,19,0,0.0,8.0,3.5,15.0,8.0,7.02,0.0
2016,6,7,19,15,0.0,4.0,3.5,14.5,4.0,3.64,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,3.95,13.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.0,13.0,4.0,3.64,0.0
2016,6,8,5,15,0.0,15.5,4.0,13.0,15.5,13.64,2.12
2016,6,8,5,30,0.0,27.0,4.0,13.0,27.0,23.81,13.84
2016,6,8,5,45,0.0,43.0,4.05,13.5,43.0,38.73,27.03
2016,6,8,6,0,0.0,59.0,4.1,14.0,59.0,53.75,40.15
2016,6,8,6,15,0.0,77.0,4.1,14.0,77.0,70.74,54.9
2016,6,8,6,30,0.0,95.0,4.1,14.0,95.0,87.67,69.37
2016,6,8,6,45,1.5,113.0,4.15,14.0,113.5,105.41,84.34
2016,6,8,7,0,3.0,131.0,4.2,14.0,132.0,123.27,99.19
2016,6,8,7,15,52.5,168.0,4.25,14.0,193.5,202.37,165.96
2016,6,8,7,30,102.0,205.0,4.3,14.0,255.0,278.86,229.32
2016,6,8,7,45,89.5,225.0,4.35,14.5,272.5,293.3,239.49
2016,6,8,8,0,77.0,245.0,4.4,15.0,290.0,306.44,248.53
2016,6,8,8,15,73.5,264.5,4.45,15.0,310.5,325.28,262.74
2016,6,8,8,30,70.0,284.0,4.5,15.0,331.0,343.6,276.39
2016,6,8,8,45,60.5,297.0,4.6,15.0,339.5,349.0,279.66
2016,6,8,9,0,51.0,310.0,4.7,15.0,348.0,353.68,282.4
2016,6,8,9,15,123.0,345.0,4.75,15.0,442.0,473.26,377.14
2016,6,8,9,30,195.0,380.0,4.8,15.0,536.0,579.59,459.17
2016,6,8,9,45,331.5,353.0,4.85,15.5,631.0,699.73,551.19
2016,6,8,10,0,468.0,326.0,4.9,16.0,726.0,821.55,641.5
2016,6,8,10,15,355.0,381.5,4.95,16.0,690.5,753.29,587.24
2016,6,8,10,30,242.0,437.0,5.0,16.0,655.0,696.04,541.2
2016,6,8,10,45,376.0,403.0,5.05,16.0,750.0,790.12,614.02
2016,6,8,11,0,510.0,369.0,5.1,16.0,845.0,894.46,691.64
2016,6,8,11,15,693.5,255.0,5.1,16.0,913.0,955.37,739.91
2016,6,8,11,30,877.0,141.0,5.1,16.0,981.0,989.67,763.34
2016,6,8,11,45,876.5,143.0,5.2,16.0,986.0,974.21,752.76
2016,6,8,12,0,876.0,145.0,5.3,16.0,991.0,955.52,740.21
2016,6,8,12,15,875.5,145.0,5.3,16.0,990.0,931.95,723.55
2016,6,8,12,30,875.0,145.0,5.3,16.0,989.0,905.45,704.85
2016,6,8,12,45,858.5,154.0,5.35,16.0,976.0,870.3,680.19
2016,6,8,13,0,842.0,163.0,5.4,16.0,963.0,840.42,659.26
2016,6,8,13,15,838.0,162.0,5.35,16.0,947.0,801.99,631.45
2016,6,8,13,30,834.0,161.0,5.3,16.0,931.0,761.42,600.95
2016,6,8,13,45,836.0,155.0,5.3,16.0,910.5,718.71,568.27
2016,6,8,14,0,838.0,149.0,5.3,16.0,890.0,673.77,533.2
2016,6,8,14,15,830.0,147.5,5.2,16.0,861.0,624.6,493.66
2016,6,8,14,30,822.0,146.0,5.1,16.0,832.0,574.41,452.48
2016,6,8,14,45,820.0,139.5,5.1,16.0,799.0,522.25,409.05
2016,6,8,15,0,818.0,133.0,5.1,16.0,766.0,468.95,363.47
2016,6,8,15,15,658.0,185.5,5.05,16.0,677.5,396.96,304.07
2016,6,8,15,30,498.0,238.0,5.0,16.0,589.0,343.82,260.91
2016,6,8,15,45,489.0,224.5,4.95,16.0,550.5,297.61,220.87
2016,6,8,16,0,480.0,211.0,4.9,16.0,512.0,252.33,181.89
2016,6,8,16,15,448.5,201.5,4.9,15.5,465.5,207.56,146.15
2016,6,8,16,30,417.0,192.0,4.9,15.0,419.0,166.53,116.92
2016,6,8,16,45,443.5,165.5,4.9,15.0,386.0,119.74,87.97
2016,6,8,17,0,470.0,139.0,4.9,15.0,353.0,93.47,76.95
2016,6,8,17,15,449.5,124.0,4.9,14.5,309.0,85.32,70.17
2016,6,8,17,30,429.0,109.0,4.9,14.0,265.0,76.68,62.84
2016,6,8,17,45,383.5,99.5,4.9,14.0,223.0,71.35,58.19
2016,6,8,18,0,338.0,90.0,4.9,14.0,181.0,65.77,53.18
2016,6,8,18,15,293.0,74.5,4.8,14.0,141.5,55.45,43.76
2016,6,8,18,30,248.0,59.0,4.7,14.0,102.0,44.7,33.79
2016,6,8,18,45,180.5,43.5,4.6,14.0,69.5,33.46,23.19
2016,6,8,19,0,113.0,28.0,4.5,14.0,37.0,22.68,11.15
2016,6,8,19,15,56.5,14.0,4.45,14.0,18.5,12.73,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,16.5,5.0,4.5,13.0,5.5,0.0,0.0
2016,6,9,5,0,33.0,10.0,4.6,13.0,11.0,15.21,0.0
2016,6,9,5,15,143.5,24.5,4.7,13.0,39.5,70.58,31.41
2016,6,9,5,30,254.0,39.0,4.8,13.0,68.0,131.75,95.25
2016,6,9,5,45,345.0,50.0,4.95,13.5,110.0,191.09,148.3
2016,6,9,6,0,436.0,61.0,5.1,14.0,152.0,263.84,212.38
2016,6,9,6,15,218.0,66.5,5.05,14.0,112.0,188.56,154.47
2016,6,9,6,30,0.0,72.0,5.0,14.0,72.0,64.47,49.59
2016,6,9,6,45,0.0,86.5,4.95,14.5,86.5,77.89,60.91
2016,6,9,7,0,0.0,101.0,4.9,15.0,101.0,91.31,71.97
2016,6,9,7,15,0.5,126.5,4.85,15.0,127.0,115.91,92.37
2016,6,9,7,30,1.0,152.0,4.8,15.0,153.0,140.63,112.62
2016,6,9,7,45,49.0,200.5,4.75,15.0,229.5,235.56,191.65
2016,6,9,8,0,97.0,249.0,4.7,15.0,306.0,326.65,265.7
2016,6,9,8,15,189.5,266.0,4.7,15.0,387.5,436.87,354.68
2016,6,9,8,30,282.0,283.0,4.7,15.0,469.0,554.2,446.68
2016,6,9,8,45,167.0,297.0,4.7,15.5,409.0,458.65,367.76
2016,6,9,9,0,52.0,311.0,4.7,16.0,349.0,355.59,282.57
2016,6,9,9,15,38.5,305.5,4.7,16.0,334.5,336.32,266.72
2016,6,9,9,30,25.0,300.0,4.7,16.0,320.0,316.75,250.43
2016,6,9,9,45,58.0,351.5,4.7,16.5,401.0,401.06,316.09
2016,6,9,10,0,91.0,403.0,4.7,17.0,482.0,485.75,380.18
2016,6,9,10,15,75.5,405.5,4.7,17.0,472.0,471.16,367.77
2016,6,9,10,30,60.0,408.0,4.7,17.0,462.0,456.14,355.43
2016,6,9,10,45,79.5,431.5,4.7,17.0,505.0,496.82,386.38
2016,6,9,11,0,99.0,455.0,4.7,17.0,548.0,536.59,416.18
2016,6,9,11,15,65.5,422.0,4.7,17.0,484.5,467.11,362.73
2016,6,9,11,30,32.0,389.0,4.7,17.0,421.0,398.98,310.03
2016,6,9,11,45,33.5,390.5,4.75,17.0,423.5,398.78,310.08
2016,6,9,12,0,35.0,392.0,4.8,17.0,426.0,398.22,309.68
2016,6,9,12,15,51.5,422.5,4.9,17.0,473.0,438.06,340.5
2016,6,9,12,30,68.0,453.0,5.0,17.0,520.0,475.95,369.52
2016,6,9,12,45,72.0,446.5,5.1,17.0,516.5,467.29,363.2
2016,6,9,13,0,76.0,440.0,5.2,17.0,513.0,458.21,356.7
2016,6,9,13,15,90.5,445.0,5.25,17.0,530.0,466.93,363.82
2016,6,9,13,30,105.0,450.0,5.3,17.0,547.0,473.94,369.52
2016,6,9,13,45,61.5,375.0,5.4,17.0,432.0,371.11,290.46
2016,6,9,14,0,18.0,300.0,5.5,17.0,317.0,274.48,214.98
2016,6,9,14,15,41.0,337.5,5.55,17.0,373.0,315.13,247.47
2016,6,9,14,30,64.0,375.0,5.6,17.0,429.0,352.49,276.78
2016,6,9,14,45,107.5,371.5,5.65,17.0,457.0,363.55,285.48
2016,6,9,15,0,151.0,368.0,5.7,17.0,485.0,364.83,286.0
2016,6,9,15,15,256.5,329.0,5.75,16.5,515.5,357.23,278.63
2016,6,9,15,30,362.0,290.0,5.8,16.0,546.0,342.97,263.96
2016,6,9,15,45,244.0,285.5,5.85,16.0,453.0,281.46,216.27
2016,6,9,16,0,126.0,281.0,5.9,16.0,360.0,240.14,186.57
2016,6,9,16,15,449.0,187.0,5.9,16.0,437.0,197.99,138.31
2016,6,9,16,30,772.0,93.0,5.9,16.0,514.0,133.53,75.4
2016,6,9,16,45,746.0,89.5,5.95,16.0,464.5,81.49,50.6
2016,6,9,17,0,720.0,86.0,6.0,16.0,415.0,63.16,50.14
2016,6,9,17,15,686.0,81.5,5.95,15.5,364.5,55.82,43.93
2016,6,9,17,30,652.0,77.0,5.9,15.0,314.0,54.26,42.75
2016,6,9,17,45,604.5,71.0,5.9,15.0,264.5,51.38,40.24
2016,6,9,18,0,557.0,65.0,5.9,15.0,215.0,48.37,37.53
2016,6,9,18,15,489.0,57.0,5.85,14.5,169.0,43.49,33.08
2016,6,9,18,30,421.0,49.0,5.8,14.0,123.0,38.44,28.29
2016,6,9,18,45,321.5,38.5,5.75,14.0,84.0,30.85,20.98
2016,6,9,19,0,222.0,28.0,5.7,14.0,45.0,21.97,10.84
2016,6,9,19,15,111.0,14.0,5.6,13.5,22.5,12.73,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,38.5,5.0,4.35,12.5,6.0,0.0,0.0
2016,6,10,5,0,77.0,10.0,4.5,13.0,12.0,23.3,0.0
2016,6,10,5,15,205.5,21.5,4.7,13.0,42.0,83.52,37.48
2016,6,10,5,30,334.0,33.0,4.9,13.0,72.0,150.64,108.46
2016,6,10,5,45,414.5,42.0,5.1,13.5,113.5,209.53,162.31
2016,6,10,6,0,495.0,51.0,5.3,14.0,155.0,277.21,222.95
2016,6,10,6,15,552.0,57.5,5.4,14.0,202.5,339.31,279.03
2016,6,10,6,30,609.0,64.0,5.5,14.0,250.0,406.56,338.19
2016,6,10,6,45,645.5,70.0,5.6,14.5,299.0,466.2,388.96
2016,6,10,7,0,682.0,76.0,5.7,15.0,348.0,528.05,439.91
2016,6,10,7,15,712.0,80.0,5.7,15.0,398.0,583.07,484.69
2016,6,10,7,30,742.0,84.0,5.7,15.0,448.0,640.82,530.16
2016,6,10,7,45,763.0,88.5,5.75,15.5,496.5,692.73,567.83
2016,6,10,8,0,784.0,93.0,5.8,16.0,545.0,743.95,604.26
2016,6,10,8,15,802.0,95.5,5.8,16.0,591.5,789.36,636.68
2016,6,10,8,30,820.0,98.0,5.8,16.0,638.0,833.24,667.59
2016,6,10,8,45,831.0,102.0,5.8,16.5,680.5,862.8,686.3
2016,6,10,9,0,842.0,106.0,5.8,17.0,723.0,897.44,708.62
2016,6,10,9,15,853.5,108.5,5.8,17.0,762.0,928.26,729.33
2016,6,10,9,30,865.0,111.0,5.8,17.0,801.0,956.24,747.96
2016,6,10,9,45,877.5,110.5,5.85,17.5,836.0,979.0,761.67
2016,6,10,10,0,890.0,110.0,5.9,18.0,871.0,998.63,773.18
2016,6,10,10,15,897.0,111.5,5.95,18.0,898.5,1011.61,781.57
2016,6,10,10,30,904.0,113.0,6.0,18.0,926.0,1021.04,787.59
2016,6,10,10,45,908.5,114.0,6.05,18.0,947.5,1023.84,789.09
2016,6,10,11,0,913.0,115.0,6.1,18.0,969.0,1022.98,788.17
2016,6,10,11,15,916.5,116.0,6.1,18.0,983.0,1017.45,783.79
2016,6,10,11,30,920.0,117.0,6.1,18.0,997.0,1008.26,776.97
2016,6,10,11,45,692.0,261.0,6.2,18.0,926.0,930.34,721.48
2016,6,10,12,0,464.0,405.0,6.3,18.0,855.0,834.18,645.28
2016,6,10,12,15,464.0,404.0,6.3,18.0,853.0,815.53,631.92
2016,6,10,12,30,464.0,403.0,6.3,18.0,851.0,794.99,616.81
2016,6,10,12,45,396.5,425.0,6.35,18.0,805.5,732.45,569.35
2016,6,10,13,0,329.0,447.0,6.4,18.0,760.0,677.25,526.95
2016,6,10,13,15,309.5,443.0,6.4,18.0,734.0,639.61,498.55
2016,6,10,13,30,290.0,439.0,6.4,18.0,708.0,602.63,470.39
2016,6,10,13,45,312.0,420.5,6.45,18.0,703.0,583.13,456.12
2016,6,10,14,0,334.0,402.0,6.5,18.0,698.0,561.37,439.75
2016,6,10,14,15,316.5,392.5,6.55,17.5,665.5,520.87,409.0
2016,6,10,14,30,299.0,383.0,6.6,17.0,633.0,481.58,378.76
2016,6,10,14,45,316.0,360.5,6.65,17.0,615.0,450.71,354.02
2016,6,10,15,0,333.0,338.0,6.7,17.0,597.0,418.03,327.15
2016,6,10,15,15,229.0,331.5,6.75,17.0,505.5,354.14,276.65
2016,6,10,15,30,125.0,325.0,6.8,17.0,414.0,296.66,232.24
2016,6,10,15,45,100.0,298.0,6.85,17.0,366.5,264.43,206.89
2016,6,10,16,0,75.0,271.0,6.9,17.0,319.0,229.73,179.83
2016,6,10,16,15,55.0,241.0,6.9,16.5,274.5,197.27,154.98
2016,6,10,16,30,35.0,211.0,6.9,16.0,230.0,167.84,132.73
2016,6,10,16,45,261.0,173.5,6.95,16.0,294.5,128.49,97.56
2016,6,10,17,0,487.0,136.0,7.0,16.0,359.0,91.51,74.97
2016,6,10,17,15,530.5,109.5,6.9,15.5,326.5,75.53,61.3
2016,6,10,17,30,574.0,83.0,6.8,15.0,294.0,58.22,46.25
2016,6,10,17,45,504.0,83.0,6.7,15.0,247.5,60.29,48.16
2016,6,10,18,0,434.0,83.0,6.6,15.0,201.0,61.04,48.78
2016,6,10,18,15,412.5,69.0,6.35,14.5,162.0,51.76,40.42
2016,6,10,18,30,391.0,55.0,6.1,14.0,123.0,43.67,32.91
2016,6,10,18,45,284.5,42.5,5.9,13.5,84.0,32.88,22.8
2016,6,10,19,0,178.0,30.0,5.7,13.0,45.0,23.48,12.24
2016,6,10,19,15,89.0,15.0,5.5,13.0,22.5,13.64,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.9,12.0,11.0,10.01,0.0
2016,6,11,5,15,129.5,25.0,2.95,12.5,40.0,67.53,30.23
2016,6,11,5,30,259.0,39.0,3.0,13.0,69.0,132.76,95.76
2016,6,11,5,45,351.5,49.5,3.05,13.5,111.0,194.46,150.45
2016,6,11,6,0,444.0,60.0,3.1,14.0,153.0,265.37,212.49
2016,6,11,6,15,504.5,68.0,3.05,14.5,200.5,328.3,267.55
2016,6,11,6,30,565.0,76.0,3.0,15.0,248.0,396.76,325.57
2016,6,11,6,45,611.5,81.5,3.0,15.5,298.5,459.53,377.32
2016,6,11,7,0,658.0,87.0,3.0,16.0,349.0,525.47,429.78
2016,6,11,7,15,689.0,92.0,3.0,16.0,399.5,583.24,474.99
2016,6,11,7,30,720.0,97.0,3.0,16.0,450.0,641.93,519.63
2016,6,11,7,45,745.5,100.0,3.0,16.5,499.0,691.94,554.58
2016,6,11,8,0,771.0,103.0,3.0,17.0,548.0,744.43,590.15
2016,6,11,8,15,707.5,134.0,2.9,17.5,568.5,757.56,595.92
2016,6,11,8,30,644.0,165.0,2.8,18.0,589.0,759.8,594.13
2016,6,11,8,45,558.5,212.5,2.75,18.5,598.0,746.24,579.87
2016,6,11,9,0,473.0,260.0,2.7,19.0,607.0,732.22,564.89
2016,6,11,9,15,355.0,317.0,2.6,19.5,585.0,675.96,519.04
2016,6,11,9,30,237.0,374.0,2.5,20.0,563.0,612.87,468.32
2016,6,11,9,45,152.0,381.0,2.45,20.5,504.5,538.85,411.09
2016,6,11,10,0,67.0,388.0,2.4,21.0,446.0,446.35,339.8
2016,6,11,10,15,85.5,412.0,2.4,21.0,487.5,487.66,370.51
2016,6,11,10,30,104.0,436.0,2.4,21.0,529.0,528.43,399.78
2016,6,11,10,45,217.0,436.5,2.4,21.5,637.5,652.4,489.79
