Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,0,330.0,437.0,2.4,22.0,746.0,772.8,573.35
2016,6,11,11,15,352.5,430.0,2.45,22.0,764.0,780.35,578.08
2016,6,11,11,30,375.0,423.0,2.5,22.0,782.0,785.85,582.39
2016,6,11,11,45,446.5,406.0,2.6,22.5,836.0,834.2,615.9
2016,6,11,12,0,518.0,389.0,2.7,23.0,890.0,869.67,640.14
2016,6,11,12,15,708.0,261.0,2.9,23.0,945.5,904.36,670.11
2016,6,11,12,30,898.0,133.0,3.1,23.0,1001.0,915.52,679.51
2016,6,11,12,45,905.5,127.0,3.35,23.0,995.0,887.31,662.19
2016,6,11,13,0,913.0,121.0,3.6,23.0,989.0,855.84,642.62
2016,6,11,13,15,910.5,120.5,3.75,23.0,974.0,818.16,617.92
2016,6,11,13,30,908.0,120.0,3.9,23.0,959.0,778.01,591.2
2016,6,11,13,45,901.5,120.0,4.1,23.0,936.0,733.18,559.66
2016,6,11,14,0,895.0,120.0,4.3,23.0,913.0,686.55,525.26
2016,6,11,14,15,888.5,118.5,4.35,22.5,884.0,637.07,488.34
2016,6,11,14,30,882.0,117.0,4.4,22.0,855.0,586.24,449.34
2016,6,11,14,45,870.5,117.0,4.45,22.0,819.5,532.98,406.36
2016,6,11,15,0,859.0,117.0,4.5,22.0,784.0,479.29,361.77
2016,6,11,15,15,847.0,114.5,4.5,21.5,744.0,423.28,314.74
2016,6,11,15,30,835.0,112.0,4.5,21.0,704.0,362.38,262.7
2016,6,11,15,45,815.0,111.5,4.55,21.0,658.5,305.7,212.92
2016,6,11,16,0,795.0,111.0,4.6,21.0,613.0,250.68,164.96
2016,6,11,16,15,775.0,107.5,4.55,20.5,565.5,195.24,119.36
2016,6,11,16,30,755.0,104.0,4.5,20.0,518.0,141.98,81.33
2016,6,11,16,45,724.5,101.0,4.5,20.0,467.5,84.46,51.63
2016,6,11,17,0,694.0,98.0,4.5,20.0,417.0,65.35,51.2
2016,6,11,17,15,658.5,92.5,4.45,19.0,366.5,63.51,49.99
2016,6,11,17,30,623.0,87.0,4.4,18.0,316.0,61.55,48.61
2016,6,11,17,45,573.0,80.0,4.35,17.5,266.0,58.2,45.84
2016,6,11,18,0,523.0,73.0,4.3,17.0,216.0,54.7,42.81
2016,6,11,18,15,454.0,64.0,4.1,16.5,169.5,49.24,37.89
2016,6,11,18,30,385.0,55.0,3.9,16.0,123.0,43.58,32.58
2016,6,11,18,45,285.5,42.5,3.75,16.0,84.0,32.86,22.58
2016,6,11,19,0,186.0,30.0,3.6,16.0,45.0,23.47,12.24
2016,6,11,19,15,93.0,15.0,3.45,15.5,22.5,13.64,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,8.5,5.0,3.5,12.5,5.0,0.0,0.0
2016,6,12,5,0,17.0,10.0,3.5,13.0,10.0,12.21,0.0
2016,6,12,5,15,114.5,26.5,3.55,13.0,38.5,65.6,29.35
2016,6,12,5,30,212.0,43.0,3.6,13.0,67.0,123.24,89.27
2016,6,12,5,45,304.0,55.5,3.7,13.5,109.0,182.01,141.11
2016,6,12,6,0,396.0,68.0,3.8,14.0,151.0,251.16,201.53
2016,6,12,6,15,459.5,77.0,3.8,14.0,198.0,312.81,256.05
2016,6,12,6,30,523.0,86.0,3.8,14.0,245.0,385.04,318.07
2016,6,12,6,45,576.0,91.0,3.8,14.5,296.0,449.19,371.45
2016,6,12,7,0,629.0,96.0,3.8,15.0,347.0,517.07,426.14
2016,6,12,7,15,662.0,101.5,3.7,15.0,397.5,575.52,472.26
2016,6,12,7,30,695.0,107.0,3.6,15.0,448.0,635.11,517.9
2016,6,12,7,45,725.0,109.5,3.55,15.5,498.0,689.74,557.26
2016,6,12,8,0,755.0,112.0,3.5,16.0,548.0,741.13,592.26
2016,6,12,8,15,774.0,115.5,3.4,16.0,594.5,787.61,623.81
2016,6,12,8,30,793.0,119.0,3.3,16.0,641.0,832.66,653.79
2016,6,12,8,45,810.0,121.0,3.25,16.5,684.5,872.56,678.65
2016,6,12,9,0,827.0,123.0,3.2,17.0,728.0,910.35,701.65
2016,6,12,9,15,838.0,125.0,3.2,17.0,766.5,940.14,720.51
2016,6,12,9,30,849.0,127.0,3.2,17.0,805.0,957.11,730.57
2016,6,12,9,45,865.5,124.0,3.2,17.5,840.0,980.86,744.02
2016,6,12,10,0,882.0,121.0,3.2,18.0,875.0,1001.66,755.36
2016,6,12,10,15,888.0,122.5,3.25,18.0,902.0,1013.53,762.58
2016,6,12,10,30,894.0,124.0,3.3,18.0,929.0,1021.88,767.62
2016,6,12,10,45,898.0,125.0,3.35,18.5,949.0,1024.13,767.27
2016,6,12,11,0,902.0,126.0,3.4,19.0,969.0,1022.76,764.67
2016,6,12,11,15,904.5,127.0,3.5,19.0,982.5,1016.28,760.63
2016,6,12,11,30,907.0,128.0,3.6,19.0,996.0,1006.2,754.3
2016,6,12,11,45,906.5,129.0,3.7,19.0,1001.0,989.75,743.74
2016,6,12,12,0,906.0,130.0,3.8,19.0,1006.0,969.98,730.99
2016,6,12,12,15,905.5,130.0,3.85,19.0,1004.5,946.11,715.15
2016,6,12,12,30,905.0,130.0,3.9,19.0,1003.0,919.2,697.22
2016,6,12,12,45,900.5,131.0,3.95,19.0,993.5,886.86,675.47
2016,6,12,13,0,896.0,132.0,4.0,19.0,984.0,851.92,651.81
2016,6,12,13,15,892.5,131.0,3.95,19.0,968.0,813.61,625.18
2016,6,12,13,30,889.0,130.0,3.9,19.0,952.0,772.96,596.75
2016,6,12,13,45,678.0,237.5,3.9,19.0,856.0,682.53,526.86
2016,6,12,14,0,467.0,345.0,3.9,19.0,760.0,600.44,462.59
2016,6,12,14,15,446.0,339.0,3.85,18.5,724.5,554.33,428.49
2016,6,12,14,30,425.0,333.0,3.8,18.0,689.0,509.45,394.47
2016,6,12,14,45,429.5,316.0,3.75,18.0,662.5,470.16,363.42
2016,6,12,15,0,434.0,299.0,3.7,18.0,636.0,430.04,330.95
2016,6,12,15,15,363.0,304.0,3.6,18.0,576.0,380.68,291.51
2016,6,12,15,30,292.0,309.0,3.5,18.0,516.0,334.68,255.18
2016,6,12,15,45,539.0,210.0,3.45,18.0,562.0,302.49,220.76
2016,6,12,16,0,786.0,111.0,3.4,18.0,608.0,249.53,165.92
2016,6,12,16,15,766.0,107.5,3.3,17.5,560.5,194.63,120.41
2016,6,12,16,30,746.0,104.0,3.2,17.0,513.0,141.91,82.33
2016,6,12,16,45,719.5,99.5,3.15,17.0,463.5,84.03,51.53
2016,6,12,17,0,693.0,95.0,3.1,17.0,414.0,63.17,49.91
2016,6,12,17,15,658.0,90.0,3.0,16.5,364.0,61.61,48.83
2016,6,12,17,30,623.0,85.0,2.9,16.0,314.0,59.96,47.61
2016,6,12,17,45,575.5,78.0,2.85,16.0,264.5,56.56,44.67
2016,6,12,18,0,528.0,71.0,2.8,16.0,215.0,52.99,41.49
2016,6,12,18,15,461.0,62.0,2.75,15.5,169.5,47.48,36.51
2016,6,12,18,30,394.0,53.0,2.7,15.0,124.0,41.73,31.13
2016,6,12,18,45,298.0,41.0,2.65,15.0,85.0,31.71,21.73
2016,6,12,19,0,202.0,29.0,2.6,15.0,46.0,22.69,11.87
2016,6,12,19,15,101.0,14.5,2.6,14.5,23.0,11.43,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,5.5,3.5,12.5,5.5,0.0,0.0
2016,6,13,5,0,0.0,11.0,3.6,13.0,11.0,10.01,0.0
2016,6,13,5,15,133.5,24.5,3.55,13.0,40.0,67.57,29.9
2016,6,13,5,30,267.0,38.0,3.5,13.0,69.0,133.44,96.06
2016,6,13,5,45,361.5,47.5,3.45,13.0,111.0,195.4,151.33
2016,6,13,6,0,456.0,57.0,3.4,13.0,153.0,266.42,214.09
2016,6,13,6,15,228.0,59.5,3.35,13.0,107.5,184.01,150.73
2016,6,13,6,30,0.0,62.0,3.3,13.0,62.0,54.79,41.49
2016,6,13,6,45,0.0,74.5,3.3,13.5,74.5,66.25,51.24
2016,6,13,7,0,0.0,87.0,3.3,14.0,87.0,77.73,60.74
2016,6,13,7,15,0.0,101.5,3.45,14.0,101.5,91.15,71.87
2016,6,13,7,30,0.0,116.0,3.6,14.0,116.0,104.59,82.88
2016,6,13,7,45,5.0,153.0,3.8,14.5,156.0,143.68,115.03
2016,6,13,8,0,10.0,190.0,4.0,15.0,196.0,183.5,147.2
2016,6,13,8,15,10.5,201.5,4.15,15.0,208.5,194.65,155.81
2016,6,13,8,30,11.0,213.0,4.3,15.0,221.0,205.84,164.47
2016,6,13,8,45,21.5,249.5,4.45,15.5,265.5,250.58,200.05
2016,6,13,9,0,32.0,286.0,4.6,16.0,310.0,310.48,246.94
2016,6,13,9,15,56.0,325.5,4.7,16.0,369.5,373.66,296.58
2016,6,13,9,30,80.0,365.0,4.8,16.0,429.0,437.39,345.92
2016,6,13,9,45,168.0,384.5,4.9,16.0,526.0,557.87,439.89
2016,6,13,10,0,256.0,404.0,5.0,16.0,623.0,679.25,531.9
2016,6,13,10,15,227.5,423.5,5.1,16.0,622.5,655.09,512.26
2016,6,13,10,30,199.0,443.0,5.2,16.0,622.0,644.56,503.16
2016,6,13,10,45,198.0,454.0,5.35,16.0,635.5,651.23,507.95
2016,6,13,11,0,197.0,465.0,5.5,16.0,649.0,656.7,511.82
2016,6,13,11,15,332.5,430.5,5.65,16.0,746.5,761.25,593.2
2016,6,13,11,30,468.0,396.0,5.8,16.0,844.0,858.74,667.56
2016,6,13,11,45,693.0,259.0,5.95,16.0,927.5,929.51,725.95
2016,6,13,12,0,918.0,122.0,6.1,16.0,1011.0,973.88,758.56
2016,6,13,12,15,917.5,122.0,6.15,16.0,1010.0,949.89,741.37
2016,6,13,12,30,917.0,122.0,6.2,16.0,1009.0,922.82,722.3
2016,6,13,12,45,916.5,121.0,6.3,16.5,1000.5,891.87,699.28
2016,6,13,13,0,916.0,120.0,6.4,17.0,992.0,858.07,674.14
2016,6,13,13,15,913.0,119.0,6.4,17.0,976.0,819.58,646.35
2016,6,13,13,30,910.0,118.0,6.4,17.0,960.0,778.64,616.61
2016,6,13,13,45,903.0,118.5,6.45,17.0,936.5,733.92,582.74
2016,6,13,14,0,896.0,119.0,6.5,17.0,913.0,687.42,546.01
2016,6,13,14,15,889.0,117.5,6.55,16.5,883.5,637.7,506.98
2016,6,13,14,30,882.0,116.0,6.6,16.0,854.0,586.66,465.76
2016,6,13,14,45,869.0,116.0,6.7,16.0,818.0,532.73,420.28
2016,6,13,15,0,856.0,116.0,6.8,16.0,782.0,478.54,373.38
2016,6,13,15,15,844.0,114.0,6.8,16.0,742.0,423.15,324.28
2016,6,13,15,30,832.0,112.0,6.8,16.0,702.0,362.86,270.33
2016,6,13,15,45,822.5,106.5,6.8,16.0,659.0,305.3,217.92
2016,6,13,16,0,813.0,101.0,6.8,16.0,616.0,248.24,166.36
2016,6,13,16,15,794.0,98.0,6.8,15.5,568.5,192.35,118.9
2016,6,13,16,30,775.0,95.0,6.8,15.0,521.0,138.48,79.12
2016,6,13,16,45,757.5,89.0,6.8,15.0,472.5,84.64,51.41
2016,6,13,17,0,740.0,83.0,6.8,15.0,424.0,60.83,48.26
2016,6,13,17,15,707.5,78.5,6.8,14.5,373.5,59.01,46.92
2016,6,13,17,30,675.0,74.0,6.8,14.0,323.0,52.0,40.9
2016,6,13,17,45,625.0,69.0,6.85,14.0,272.5,49.76,38.96
2016,6,13,18,0,575.0,64.0,6.9,14.0,222.0,47.45,36.87
2016,6,13,18,15,509.0,57.0,6.8,14.0,175.5,43.37,33.06
2016,6,13,18,30,443.0,50.0,6.7,14.0,129.0,39.17,28.98
2016,6,13,18,45,333.5,40.0,6.65,14.0,89.0,32.03,22.09
2016,6,13,19,0,224.0,30.0,6.6,14.0,49.0,23.51,12.68
2016,6,13,19,15,112.0,15.0,6.6,13.5,24.5,11.83,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.0,5.45,12.0,5.5,0.0,0.0
2016,6,14,5,0,40.0,10.0,5.5,12.0,11.0,16.36,0.0
2016,6,14,5,15,158.0,24.0,5.5,12.0,40.5,72.65,32.12
2016,6,14,5,30,276.0,38.0,5.5,12.0,70.0,135.88,98.24
2016,6,14,5,45,379.0,46.5,5.5,12.5,112.5,200.26,155.72
2016,6,14,6,0,482.0,55.0,5.5,13.0,155.0,274.56,221.54
2016,6,14,6,15,540.5,61.5,5.5,13.0,202.5,336.65,277.7
2016,6,14,6,30,599.0,68.0,5.5,13.0,250.0,404.0,337.06
2016,6,14,6,45,647.5,71.5,5.5,13.5,301.0,467.02,390.73
2016,6,14,7,0,696.0,75.0,5.5,14.0,352.0,531.45,443.92
2016,6,14,7,15,636.0,99.0,5.55,14.0,378.5,554.37,461.97
2016,6,14,7,30,576.0,123.0,5.6,14.0,405.0,567.27,471.23
2016,6,14,7,45,688.0,106.0,5.7,14.5,477.5,656.83,542.14
2016,6,14,8,0,800.0,89.0,5.8,15.0,550.0,749.83,611.27
2016,6,14,8,15,817.0,91.5,5.8,15.0,596.5,795.03,643.42
2016,6,14,8,30,834.0,94.0,5.8,15.0,643.0,831.29,668.7
2016,6,14,8,45,846.5,96.5,5.8,15.5,685.5,868.61,693.29
2016,6,14,9,0,859.0,99.0,5.8,16.0,728.0,903.55,715.84
2016,6,14,9,15,869.0,101.0,5.8,16.0,766.5,932.99,735.59
2016,6,14,9,30,879.0,103.0,5.8,16.0,805.0,959.53,753.23
2016,6,14,9,45,883.5,106.5,5.8,16.5,837.0,979.24,764.49
2016,6,14,10,0,888.0,110.0,5.8,17.0,869.0,995.53,773.35
2016,6,14,10,15,894.0,111.0,5.85,17.0,896.0,1007.16,780.83
2016,6,14,10,30,900.0,112.0,5.9,17.0,923.0,1015.28,785.96
2016,6,14,10,45,904.5,113.0,5.95,17.0,943.5,1018.3,787.63
2016,6,14,11,0,909.0,114.0,6.0,17.0,964.0,1017.68,786.88
2016,6,14,11,15,912.0,114.5,6.05,17.0,977.5,1011.43,782.28
2016,6,14,11,30,915.0,115.0,6.1,17.0,991.0,1001.57,775.27
2016,6,14,11,45,916.0,115.0,6.2,17.0,997.0,985.78,764.45
2016,6,14,12,0,917.0,115.0,6.3,17.0,1003.0,966.61,751.27
2016,6,14,12,15,917.0,115.0,6.4,16.5,1002.0,943.25,736.52
2016,6,14,12,30,917.0,115.0,6.5,16.0,1001.0,916.77,719.42
2016,6,14,12,45,917.0,113.5,6.65,16.0,993.0,885.93,697.88
2016,6,14,13,0,917.0,112.0,6.8,16.0,985.0,852.2,674.06
2016,6,14,13,15,914.0,111.5,6.9,16.0,969.5,814.24,646.73
2016,6,14,13,30,911.0,111.0,7.0,16.0,954.0,773.82,617.35
2016,6,14,13,45,905.5,110.5,7.15,16.0,931.5,729.37,583.79
2016,6,14,14,0,900.0,110.0,7.3,16.0,909.0,683.01,546.98
2016,6,14,14,15,894.0,108.5,7.3,15.5,880.5,633.83,507.75
2016,6,14,14,30,888.0,107.0,7.3,15.0,852.0,583.21,466.3
2016,6,14,14,45,881.0,104.5,7.3,15.0,818.0,530.08,420.83
2016,6,14,15,0,874.0,102.0,7.3,15.0,784.0,476.08,373.48
2016,6,14,15,15,863.5,100.0,7.3,15.0,744.5,420.47,323.7
2016,6,14,15,30,853.0,98.0,7.3,15.0,705.0,364.83,272.88
2016,6,14,15,45,839.0,96.0,7.3,15.0,661.0,308.43,221.04
2016,6,14,16,0,825.0,94.0,7.3,15.0,617.0,246.17,165.02
2016,6,14,16,15,807.0,91.0,7.35,15.0,570.0,189.79,116.52
2016,6,14,16,30,789.0,88.0,7.4,15.0,523.0,135.29,75.79
2016,6,14,16,45,659.0,107.5,7.45,15.0,447.5,88.96,56.52
2016,6,14,17,0,529.0,127.0,7.5,15.0,372.0,85.73,70.18
2016,6,14,17,15,599.5,100.5,7.5,14.5,347.5,68.87,55.64
2016,6,14,17,30,670.0,74.0,7.5,14.0,323.0,51.93,40.82
2016,6,14,17,45,618.5,70.0,7.5,14.0,272.5,50.45,39.57
2016,6,14,18,0,567.0,66.0,7.5,14.0,222.0,48.98,38.24
2016,6,14,18,15,500.0,58.5,7.4,13.5,175.5,44.55,34.19
2016,6,14,18,30,433.0,51.0,7.3,13.0,129.0,39.97,29.82
2016,6,14,18,45,323.5,41.0,7.2,13.0,89.0,32.87,22.94
2016,6,14,19,0,214.0,31.0,7.1,13.0,49.0,24.27,13.46
2016,6,14,19,15,107.0,15.5,7.0,12.5,24.5,12.22,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,12.0,12.0,10.91,0.0
2016,6,15,5,15,152.0,24.0,5.4,12.0,41.5,71.03,31.01
2016,6,15,5,30,304.0,36.0,5.5,12.0,71.0,143.24,103.4
2016,6,15,5,45,397.5,45.0,5.65,12.5,113.5,204.91,159.2
2016,6,15,6,0,491.0,54.0,5.8,13.0,156.0,276.75,223.32
2016,6,15,6,15,549.5,60.5,5.8,13.0,203.5,339.25,279.97
2016,6,15,6,30,608.0,67.0,5.8,13.0,251.0,407.02,339.82
2016,6,15,6,45,653.0,70.5,5.85,13.5,301.5,468.45,392.4
2016,6,15,7,0,698.0,74.0,5.9,14.0,352.0,531.03,444.35
2016,6,15,7,15,727.5,78.0,5.95,14.0,402.5,588.4,491.37
2016,6,15,7,30,757.0,82.0,6.0,14.0,453.0,646.44,537.46
2016,6,15,7,45,782.5,84.0,6.1,14.5,502.5,699.48,576.38
2016,6,15,8,0,808.0,86.0,6.2,15.0,552.0,752.14,614.32
2016,6,15,8,15,824.5,88.5,6.25,15.0,598.0,790.43,641.73
2016,6,15,8,30,841.0,91.0,6.3,15.0,644.0,833.46,672.57
2016,6,15,8,45,856.0,92.0,6.35,15.5,687.5,871.58,698.12
2016,6,15,9,0,871.0,93.0,6.4,16.0,731.0,907.45,721.78
2016,6,15,9,15,881.0,95.0,6.4,16.0,769.0,937.27,741.98
2016,6,15,9,30,891.0,97.0,6.4,16.0,807.0,964.14,760.01
2016,6,15,9,45,894.5,100.5,6.45,16.0,839.0,983.2,772.67
2016,6,15,10,0,898.0,104.0,6.5,16.0,871.0,998.76,782.94
2016,6,15,10,15,904.0,105.0,6.5,16.0,898.5,1010.6,790.35
2016,6,15,10,30,910.0,106.0,6.5,16.0,926.0,1018.88,795.33
2016,6,15,10,45,915.0,106.5,6.5,16.0,946.5,1022.02,796.77
2016,6,15,11,0,920.0,107.0,6.5,16.0,967.0,1021.49,795.75
2016,6,15,11,15,923.0,107.5,6.5,16.0,981.0,1015.31,790.83
2016,6,15,11,30,926.0,108.0,6.5,16.0,995.0,1005.48,783.44
2016,6,15,11,45,928.5,107.5,6.5,16.0,1002.0,990.62,772.58
2016,6,15,12,0,931.0,107.0,6.5,16.0,1009.0,972.28,759.33
2016,6,15,12,15,931.5,107.0,6.45,16.0,1008.5,949.21,742.48
2016,6,15,12,30,932.0,107.0,6.4,16.0,1008.0,922.93,723.39
2016,6,15,12,45,921.0,113.0,6.35,16.0,997.0,889.21,698.9
2016,6,15,13,0,910.0,119.0,6.3,16.0,986.0,853.07,672.62
2016,6,15,13,15,907.0,118.0,6.2,16.0,970.5,814.91,644.58
2016,6,15,13,30,904.0,117.0,6.1,16.0,955.0,774.32,614.65
2016,6,15,13,45,904.0,113.5,6.05,16.0,933.5,731.41,581.97
2016,6,15,14,0,904.0,110.0,6.0,16.0,912.0,686.18,546.04
2016,6,15,14,15,897.5,108.5,5.9,16.0,883.5,636.53,505.75
2016,6,15,14,30,891.0,107.0,5.8,16.0,855.0,585.51,463.49
2016,6,15,14,45,888.0,102.5,5.75,16.0,821.5,532.61,418.84
2016,6,15,15,0,885.0,98.0,5.7,16.0,788.0,478.44,371.95
2016,6,15,15,15,874.0,96.0,5.65,15.5,748.0,422.1,322.78
2016,6,15,15,30,863.0,94.0,5.6,15.0,708.0,365.78,272.37
2016,6,15,15,45,854.0,90.0,5.55,15.0,665.0,308.7,220.11
2016,6,15,16,0,845.0,86.0,5.5,15.0,622.0,251.91,168.5
2016,6,15,16,15,827.0,83.0,5.4,15.0,574.5,194.97,119.64
2016,6,15,16,30,809.0,80.0,5.3,15.0,527.0,132.03,72.01
2016,6,15,16,45,788.0,76.5,5.2,15.0,477.5,78.02,44.39
2016,6,15,17,0,767.0,73.0,5.1,15.0,428.0,53.48,41.78
2016,6,15,17,15,736.0,69.0,4.9,14.5,377.5,51.75,40.48
2016,6,15,17,30,705.0,65.0,4.7,14.0,327.0,49.92,39.05
2016,6,15,17,45,662.5,60.5,4.55,14.0,277.0,47.55,37.0
2016,6,15,18,0,620.0,56.0,4.4,14.0,227.0,41.28,31.38
2016,6,15,18,15,557.0,49.5,4.15,13.5,180.0,37.31,27.77
2016,6,15,18,30,494.0,43.0,3.9,13.0,133.0,33.22,23.89
2016,6,15,18,45,398.0,34.5,3.7,13.0,93.0,27.19,18.05
2016,6,15,19,0,302.0,26.0,3.5,13.0,53.0,20.96,10.99
2016,6,15,19,15,151.0,13.0,3.35,12.5,26.5,10.31,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.5,1.8,13.0,5.5,0.0,0.0
2016,6,16,5,0,0.0,11.0,1.8,13.0,11.0,10.01,0.0
2016,6,16,5,15,142.5,23.5,1.85,13.0,40.0,67.95,28.97
2016,6,16,5,30,285.0,36.0,1.9,13.0,69.0,137.34,98.35
2016,6,16,5,45,373.5,45.5,1.95,13.5,110.0,196.61,151.19
2016,6,16,6,0,462.0,55.0,2.0,14.0,151.0,265.55,211.46
2016,6,16,6,15,520.5,61.5,1.9,14.0,197.5,326.47,265.0
2016,6,16,6,30,579.0,68.0,1.8,14.0,244.0,392.68,321.31
2016,6,16,6,45,289.5,61.0,1.7,14.5,149.0,243.19,201.13
2016,6,16,7,0,0.0,54.0,1.6,15.0,54.0,47.68,34.92
2016,6,16,7,15,11.0,115.5,1.55,15.0,121.0,112.04,89.31
2016,6,16,7,30,22.0,177.0,1.5,15.0,188.0,180.81,145.7
2016,6,16,7,45,14.5,180.0,1.45,15.5,187.5,177.66,141.97
2016,6,16,8,0,7.0,183.0,1.4,16.0,187.0,174.16,138.17
2016,6,16,8,15,3.5,172.0,1.45,16.0,174.0,159.93,126.22
2016,6,16,8,30,0.0,161.0,1.5,16.0,161.0,145.98,114.54
2016,6,16,8,45,29.5,238.0,1.55,16.5,260.0,258.38,204.38
2016,6,16,9,0,59.0,315.0,1.6,17.0,359.0,365.94,286.62
2016,6,16,9,15,459.5,210.5,1.7,17.0,575.5,674.96,525.84
2016,6,16,9,30,860.0,106.0,1.8,17.0,792.0,944.04,711.41
2016,6,16,9,45,878.0,101.5,1.9,17.5,827.5,968.04,722.87
2016,6,16,10,0,896.0,97.0,2.0,18.0,863.0,989.13,735.27
2016,6,16,10,15,902.0,98.0,2.1,18.0,889.5,1001.1,743.14
2016,6,16,10,30,908.0,99.0,2.2,18.0,916.0,1009.53,748.87
2016,6,16,10,45,913.0,99.0,2.35,18.0,936.5,1012.31,751.59
2016,6,16,11,0,918.0,99.0,2.5,18.0,957.0,1011.45,752.01
2016,6,16,11,15,920.5,99.5,2.65,18.0,970.5,1004.98,748.78
2016,6,16,11,30,923.0,100.0,2.8,18.0,984.0,994.88,743.19
2016,6,16,11,45,925.0,100.0,2.95,18.5,990.5,980.25,733.18
2016,6,16,12,0,927.0,100.0,3.1,19.0,997.0,962.15,720.86
2016,6,16,12,15,926.5,99.5,3.2,19.0,996.0,937.95,705.38
2016,6,16,12,30,926.0,99.0,3.3,19.0,995.0,910.62,687.72
2016,6,16,12,45,923.5,99.5,3.4,19.0,986.5,879.48,667.34
2016,6,16,13,0,921.0,100.0,3.5,19.0,978.0,845.54,644.84
2016,6,16,13,15,918.0,99.5,3.5,19.0,962.5,807.65,618.87
2016,6,16,13,30,915.0,99.0,3.5,19.0,947.0,767.28,590.98
2016,6,16,13,45,913.0,96.5,3.55,19.0,925.5,723.56,560.15
2016,6,16,14,0,911.0,94.0,3.6,19.0,904.0,677.64,525.54
2016,6,16,14,15,905.0,93.0,3.6,18.5,875.5,628.58,488.41
2016,6,16,14,30,899.0,92.0,3.6,18.0,847.0,578.06,448.99
2016,6,16,14,45,892.5,90.0,3.6,18.0,813.0,525.23,405.73
2016,6,16,15,0,886.0,88.0,3.6,18.0,779.0,471.44,360.41
2016,6,16,15,15,609.0,194.5,3.55,18.0,658.5,389.47,295.36
2016,6,16,15,30,332.0,301.0,3.5,18.0,538.0,343.5,261.22
2016,6,16,15,45,254.5,292.5,3.5,18.0,467.5,291.21,220.75
2016,6,16,16,0,177.0,284.0,3.5,18.0,397.0,254.54,193.61
2016,6,16,16,15,491.0,179.5,3.45,17.5,458.5,202.65,138.84
2016,6,16,16,30,805.0,75.0,3.4,17.0,520.0,136.55,75.06
2016,6,16,16,45,783.0,72.0,3.35,17.0,471.0,75.35,41.47
2016,6,16,17,0,761.0,69.0,3.3,17.0,422.0,50.48,38.81
2016,6,16,17,15,730.5,65.5,3.15,16.5,372.5,49.01,37.75
2016,6,16,17,30,700.0,62.0,3.0,16.0,323.0,47.49,36.58
2016,6,16,17,45,658.5,57.5,2.95,16.0,274.0,45.02,34.47
2016,6,16,18,0,617.0,53.0,2.9,16.0,225.0,42.49,32.2
2016,6,16,18,15,556.0,47.5,2.7,15.5,178.5,35.68,26.09
2016,6,16,18,30,495.0,42.0,2.5,15.0,132.0,32.36,22.94
2016,6,16,18,45,401.0,33.5,2.35,15.0,92.5,26.3,17.14
2016,6,16,19,0,307.0,25.0,2.2,15.0,53.0,20.04,10.23
2016,6,16,19,15,153.5,12.5,2.1,15.0,26.5,9.86,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,2.25,14.0,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,2.4,14.0,3.0,2.73,0.0
2016,6,17,5,15,0.0,12.0,2.45,14.0,12.0,10.55,0.14
2016,6,17,5,30,0.0,21.0,2.5,14.0,21.0,18.49,9.42
2016,6,17,5,45,0.0,34.0,2.6,14.5,34.0,29.98,19.58
2016,6,17,6,0,0.0,47.0,2.7,15.0,47.0,41.59,29.71
2016,6,17,6,15,0.0,61.0,2.7,15.0,61.0,54.53,40.93
2016,6,17,6,30,0.0,75.0,2.7,15.0,75.0,67.45,51.98
2016,6,17,6,45,0.0,90.0,2.7,15.5,90.0,81.35,63.57
2016,6,17,7,0,0.0,105.0,2.7,16.0,105.0,95.25,74.94
2016,6,17,7,15,50.5,154.0,2.7,16.0,179.0,185.16,150.3
2016,6,17,7,30,101.0,203.0,2.7,16.0,253.0,275.13,223.74
2016,6,17,7,45,99.5,225.5,2.7,16.5,279.0,300.67,242.73
2016,6,17,8,0,98.0,248.0,2.7,17.0,305.0,325.72,261.18
2016,6,17,8,15,53.0,225.5,2.75,17.0,257.0,265.55,211.88
2016,6,17,8,30,8.0,203.0,2.8,17.0,209.0,193.43,152.63
2016,6,17,8,45,130.5,266.5,2.85,17.5,362.5,392.4,312.09
2016,6,17,9,0,253.0,330.0,2.9,18.0,516.0,589.59,460.67
2016,6,17,9,15,225.0,354.0,2.95,18.0,526.0,577.49,449.01
2016,6,17,9,30,197.0,378.0,3.0,18.0,536.0,578.33,447.94
2016,6,17,9,45,114.5,359.0,3.05,18.5,452.0,478.95,370.91
2016,6,17,10,0,32.0,340.0,3.1,19.0,368.0,362.19,279.82
2016,6,17,10,15,25.0,324.5,3.15,19.0,347.0,338.09,261.43
2016,6,17,10,30,18.0,309.0,3.2,19.0,326.0,301.33,232.98
2016,6,17,10,45,50.0,377.0,3.25,19.0,423.5,412.37,318.0
2016,6,17,11,0,82.0,445.0,3.3,19.0,521.0,509.64,390.16
2016,6,17,11,15,52.5,400.0,3.3,19.0,449.5,432.62,331.79
2016,6,17,11,30,23.0,355.0,3.3,19.0,378.0,345.82,265.9
2016,6,17,11,45,37.5,395.0,3.35,19.0,432.0,406.97,312.51
2016,6,17,12,0,52.0,435.0,3.4,19.0,486.0,455.08,348.35
2016,6,17,12,15,69.5,451.0,3.4,19.0,519.0,481.36,368.0
2016,6,17,12,30,87.0,467.0,3.4,19.0,552.0,505.91,386.33
2016,6,17,12,45,48.5,342.5,3.45,19.0,390.0,352.81,271.82
2016,6,17,13,0,10.0,218.0,3.5,19.0,228.0,202.46,155.88
2016,6,17,13,15,55.5,334.0,3.5,19.0,386.0,342.1,265.02
2016,6,17,13,30,101.0,450.0,3.5,19.0,544.0,471.65,362.37
2016,6,17,13,45,58.0,367.0,3.5,19.0,420.5,362.3,279.46
2016,6,17,14,0,15.0,284.0,3.5,19.0,297.0,258.97,200.18
2016,6,17,14,15,19.0,296.5,3.6,18.5,312.5,270.13,209.74
2016,6,17,14,30,23.0,309.0,3.7,18.0,328.0,280.42,218.37
2016,6,17,14,45,11.5,199.5,3.8,18.0,209.0,180.26,140.04
2016,6,17,15,0,0.0,90.0,3.9,18.0,90.0,79.96,59.84
2016,6,17,15,15,8.0,166.5,4.05,17.5,172.0,148.63,115.73
2016,6,17,15,30,16.0,243.0,4.2,17.0,254.0,212.54,167.16
2016,6,17,15,45,8.0,186.0,4.35,17.0,191.5,162.35,127.32
2016,6,17,16,0,0.0,129.0,4.5,17.0,129.0,112.8,87.69
2016,6,17,16,15,0.0,121.0,4.65,16.5,121.0,105.75,82.38
2016,6,17,16,30,0.0,113.0,4.8,16.0,113.0,98.72,77.0
2016,6,17,16,45,0.0,100.0,4.95,16.0,100.0,87.66,68.06
2016,6,17,17,0,0.0,87.0,5.1,16.0,87.0,76.7,61.96
2016,6,17,17,15,0.0,56.0,5.1,15.5,56.0,49.46,38.27
2016,6,17,17,30,0.0,25.0,5.1,15.0,25.0,22.01,14.03
2016,6,17,17,45,0.0,21.0,5.15,15.0,21.0,18.48,10.9
2016,6,17,18,0,0.0,17.0,5.2,15.0,17.0,14.94,7.73
2016,6,17,18,15,0.0,13.5,5.05,14.5,13.5,11.86,4.95
2016,6,17,18,30,0.0,10.0,4.9,14.0,10.0,8.78,2.13
2016,6,17,18,45,0.0,7.0,4.8,14.0,7.0,6.14,0.0
2016,6,17,19,0,0.0,4.0,4.7,14.0,4.0,3.5,0.0
2016,6,17,19,15,0.0,2.0,4.5,14.0,2.0,1.75,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,46.5,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,18,5,0,93.0,10.0,2.4,13.0,12.0,25.7,0.0
2016,6,18,5,15,229.0,20.5,2.45,13.0,42.5,86.1,35.63
2016,6,18,5,30,365.0,31.0,2.5,13.0,73.0,155.21,110.38
2016,6,18,5,45,451.5,39.0,2.65,13.5,116.0,216.26,165.88
2016,6,18,6,0,538.0,47.0,2.8,14.0,159.0,286.78,228.36
2016,6,18,6,15,595.5,52.5,2.8,14.5,207.5,349.85,284.06
2016,6,18,6,30,653.0,58.0,2.8,15.0,256.0,416.57,341.04
2016,6,18,6,45,693.5,62.5,2.8,15.5,307.0,478.88,392.53
2016,6,18,7,0,734.0,67.0,2.8,16.0,358.0,543.65,444.03
2016,6,18,7,15,763.5,70.5,2.8,16.0,409.5,602.02,489.66
2016,6,18,7,30,793.0,74.0,2.8,16.0,461.0,661.03,533.69
2016,6,18,7,45,815.0,77.0,2.8,16.5,511.0,714.1,570.06
2016,6,18,8,0,837.0,80.0,2.8,17.0,561.0,760.29,600.6
2016,6,18,8,15,854.0,82.5,2.8,17.0,609.0,806.53,631.76
2016,6,18,8,30,871.0,85.0,2.8,17.0,657.0,851.1,661.29
2016,6,18,8,45,884.5,87.0,2.8,17.5,701.5,890.04,685.21
2016,6,18,9,0,898.0,89.0,2.8,18.0,746.0,926.56,707.18
2016,6,18,9,15,908.5,91.0,2.8,18.0,785.5,957.61,726.55
2016,6,18,9,30,919.0,93.0,2.8,18.0,825.0,985.65,743.83
2016,6,18,9,45,924.5,96.0,2.85,18.5,858.5,1006.73,755.46
2016,6,18,10,0,930.0,99.0,2.9,19.0,892.0,1024.27,764.82
2016,6,18,10,15,936.0,100.0,2.95,19.0,920.0,1036.56,772.25
2016,6,18,10,30,942.0,101.0,3.0,19.0,948.0,1045.17,777.4
2016,6,18,10,45,947.5,101.0,3.05,19.5,970.0,1048.51,777.75
2016,6,18,11,0,953.0,101.0,3.1,20.0,992.0,1048.06,775.77
2016,6,18,11,15,955.5,101.5,3.2,20.0,1006.0,1041.37,771.75
2016,6,18,11,30,958.0,102.0,3.3,20.0,1020.0,1030.92,765.37
2016,6,18,11,45,960.0,102.0,3.45,20.0,1027.0,1015.8,756.35
2016,6,18,12,0,962.0,102.0,3.6,20.0,1034.0,997.09,744.92
2016,6,18,12,15,962.0,102.0,3.7,20.0,1033.0,973.06,729.54
2016,6,18,12,30,962.0,102.0,3.8,20.0,1032.0,945.74,711.89
2016,6,18,12,45,962.5,100.5,3.95,20.0,1024.5,914.29,691.6
2016,6,18,13,0,963.0,99.0,4.1,20.0,1017.0,879.75,668.98
2016,6,18,13,15,960.5,98.5,4.1,20.0,1001.5,840.8,642.36
2016,6,18,13,30,958.0,98.0,4.1,20.0,986.0,799.2,613.7
2016,6,18,13,45,954.0,97.5,4.2,20.0,963.5,754.08,582.29
2016,6,18,14,0,950.0,97.0,4.3,20.0,941.0,706.79,546.8
2016,6,18,14,15,944.0,96.0,4.3,20.0,912.0,655.9,507.4
2016,6,18,14,30,938.0,95.0,4.3,20.0,883.0,603.46,465.82
2016,6,18,14,45,929.0,94.5,4.35,20.0,847.5,548.61,421.34
2016,6,18,15,0,920.0,94.0,4.4,20.0,812.0,492.96,374.86
2016,6,18,15,15,909.5,92.0,4.45,20.0,772.0,434.98,325.22
2016,6,18,15,30,899.0,90.0,4.5,20.0,732.0,376.9,274.23
2016,6,18,15,45,883.0,89.0,4.55,20.0,686.5,318.21,222.12
2016,6,18,16,0,867.0,88.0,4.6,20.0,641.0,260.51,171.12
2016,6,18,16,15,849.5,85.5,4.6,19.5,592.5,202.67,122.66
2016,6,18,16,30,832.0,83.0,4.6,19.0,544.0,138.81,75.06
2016,6,18,16,45,808.0,80.0,4.6,19.0,493.0,83.61,46.67
2016,6,18,17,0,784.0,77.0,4.6,19.0,442.0,56.51,43.71
2016,6,18,17,15,752.5,73.0,4.6,18.5,390.5,54.87,42.53
2016,6,18,17,30,721.0,69.0,4.6,18.0,339.0,53.16,41.24
2016,6,18,17,45,678.0,64.0,4.6,18.0,288.0,50.48,38.96
2016,6,18,18,0,635.0,59.0,4.6,18.0,237.0,43.61,32.9
2016,6,18,18,15,571.5,52.5,4.5,17.5,188.5,39.73,29.41
2016,6,18,18,30,508.0,46.0,4.4,17.0,140.0,35.73,25.67
2016,6,18,18,45,410.5,37.0,4.35,16.5,98.5,29.33,19.63
2016,6,18,19,0,313.0,28.0,4.3,16.0,57.0,22.73,12.41
2016,6,18,19,15,156.5,14.0,4.2,15.5,28.5,11.16,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,44.5,5.0,2.4,13.5,6.0,0.0,0.0
2016,6,19,5,0,89.0,10.0,2.4,14.0,12.0,24.92,0.0
2016,6,19,5,15,228.0,21.5,2.4,14.5,43.0,86.58,34.75
2016,6,19,5,30,367.0,33.0,2.4,15.0,74.0,157.58,111.18
2016,6,19,5,45,455.0,41.0,2.4,15.5,117.5,219.34,166.83
2016,6,19,6,0,543.0,49.0,2.4,16.0,161.0,290.66,229.28
2016,6,19,6,15,599.5,54.5,2.35,16.0,210.0,353.59,284.75
2016,6,19,6,30,656.0,60.0,2.3,16.0,259.0,419.83,341.29
2016,6,19,6,45,695.5,64.5,2.3,16.5,309.5,481.77,391.97
2016,6,19,7,0,735.0,69.0,2.3,17.0,360.0,546.05,442.5
2016,6,19,7,15,763.0,72.5,2.35,17.5,411.0,603.52,486.18
2016,6,19,7,30,791.0,76.0,2.4,18.0,462.0,661.47,528.19
2016,6,19,7,45,812.0,79.0,2.45,18.5,511.5,713.74,563.69
2016,6,19,8,0,833.0,82.0,2.5,19.0,561.0,759.0,593.41
2016,6,19,8,15,849.0,84.5,2.5,19.5,608.0,804.28,622.3
2016,6,19,8,30,865.0,87.0,2.5,20.0,655.0,847.84,649.44
2016,6,19,8,45,876.5,89.5,2.55,20.5,698.0,885.42,672.41
2016,6,19,9,0,888.0,92.0,2.6,21.0,741.0,920.48,693.45
2016,6,19,9,15,897.5,94.0,2.6,21.0,780.0,950.39,711.78
2016,6,19,9,30,907.0,96.0,2.6,21.0,819.0,977.28,728.06
2016,6,19,9,45,921.5,93.5,2.6,21.5,854.0,1000.93,740.78
2016,6,19,10,0,936.0,91.0,2.6,22.0,889.0,1021.42,751.4
2016,6,19,10,15,941.5,92.0,2.6,22.0,916.5,1033.42,758.01
2016,6,19,10,30,947.0,93.0,2.6,22.0,944.0,1041.73,762.4
2016,6,19,10,45,948.0,95.5,2.65,22.5,964.5,1043.37,761.68
2016,6,19,11,0,949.0,98.0,2.7,23.0,985.0,1041.17,758.67
2016,6,19,11,15,951.0,98.5,2.85,23.0,998.5,1034.13,755.1
2016,6,19,11,30,953.0,99.0,3.0,23.0,1012.0,1023.35,749.16
2016,6,19,11,45,949.0,103.0,3.2,23.0,1017.0,1006.58,739.71
2016,6,19,12,0,945.0,107.0,3.4,23.0,1022.0,986.33,727.88
2016,6,19,12,15,944.5,107.0,3.6,23.0,1021.5,962.22,713.35
2016,6,19,12,30,944.0,107.0,3.8,23.0,1021.0,934.91,696.49
2016,6,19,12,45,936.0,111.5,4.0,23.0,1010.5,902.19,675.76
2016,6,19,13,0,928.0,116.0,4.2,23.0,1000.0,866.87,652.97
2016,6,19,13,15,925.0,115.5,4.35,22.5,985.0,828.68,628.9
2016,6,19,13,30,922.0,115.0,4.5,22.0,970.0,787.98,602.88
2016,6,19,13,45,922.5,111.0,4.65,22.0,949.0,744.41,572.53
2016,6,19,14,0,923.0,107.0,4.8,22.0,928.0,698.41,538.45
2016,6,19,14,15,917.0,105.5,4.9,22.0,899.5,648.31,500.06
2016,6,19,14,30,911.0,104.0,5.0,22.0,871.0,596.73,459.42
2016,6,19,14,45,905.0,101.5,5.1,22.0,837.0,543.06,415.96
2016,6,19,15,0,899.0,99.0,5.2,22.0,803.0,488.37,370.33
2016,6,19,15,15,889.0,97.0,5.2,21.5,763.0,431.7,322.33
2016,6,19,15,30,879.0,95.0,5.2,21.0,723.0,374.89,272.9
2016,6,19,15,45,866.0,93.0,5.25,21.0,679.0,317.35,221.7
2016,6,19,16,0,853.0,91.0,5.3,21.0,635.0,260.48,171.34
2016,6,19,16,15,835.5,88.0,5.3,20.5,587.0,195.81,117.44
2016,6,19,16,30,818.0,85.0,5.3,20.0,539.0,139.66,75.96
2016,6,19,16,45,794.0,82.5,5.35,20.0,489.0,85.62,48.08
2016,6,19,17,0,770.0,80.0,5.4,20.0,439.0,58.61,45.34
2016,6,19,17,15,739.0,76.0,5.35,19.5,388.0,57.08,44.27
2016,6,19,17,30,708.0,72.0,5.3,19.0,337.0,55.48,43.09
2016,6,19,17,45,664.5,67.0,5.25,18.5,286.5,48.27,36.93
2016,6,19,18,0,621.0,62.0,5.2,18.0,236.0,45.88,34.89
2016,6,19,18,15,557.0,55.0,5.05,17.5,188.0,41.69,31.14
2016,6,19,18,30,493.0,48.0,4.9,17.0,140.0,37.37,27.1
2016,6,19,18,45,398.0,38.5,4.8,16.5,98.5,30.61,20.73
2016,6,19,19,0,303.0,29.0,4.7,16.0,57.0,23.61,13.17
2016,6,19,19,15,151.5,14.5,4.65,16.0,28.5,11.58,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,41.0,5.5,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,82.0,11.0,4.1,13.0,12.0,24.52,0.0
2016,6,20,5,15,225.5,22.5,4.2,13.0,43.5,86.64,34.03
2016,6,20,5,30,369.0,34.0,4.3,13.0,75.0,158.85,113.04
2016,6,20,5,45,465.5,41.5,4.4,13.5,120.0,223.17,171.56
2016,6,20,6,0,562.0,49.0,4.5,14.0,165.0,297.92,237.99
2016,6,20,6,15,619.0,54.5,4.5,14.5,214.5,362.09,295.31
2016,6,20,6,30,676.0,60.0,4.5,15.0,264.0,429.59,353.7
2016,6,20,6,45,718.5,63.5,4.5,15.5,316.0,493.12,406.98
2016,6,20,7,0,761.0,67.0,4.5,16.0,368.0,559.2,460.39
2016,6,20,7,15,789.0,70.5,4.5,16.0,420.0,617.87,507.08
2016,6,20,7,30,817.0,74.0,4.5,16.0,472.0,676.99,551.99
2016,6,20,7,45,838.5,76.5,4.5,16.5,522.5,724.42,584.83
2016,6,20,8,0,860.0,79.0,4.5,17.0,573.0,776.35,620.35
2016,6,20,8,15,876.0,81.5,4.45,17.5,620.5,822.66,650.68
2016,6,20,8,30,892.0,84.0,4.4,18.0,668.0,867.17,679.13
2016,6,20,8,45,904.5,86.0,4.35,18.5,712.5,905.93,702.96
2016,6,20,9,0,917.0,88.0,4.3,19.0,757.0,942.15,724.9
2016,6,20,9,15,926.0,89.5,4.3,19.0,796.0,971.77,743.7
2016,6,20,9,30,935.0,91.0,4.3,19.0,835.0,998.27,760.33
2016,6,20,9,45,931.0,98.5,4.3,19.5,866.0,1015.41,769.09
2016,6,20,10,0,927.0,106.0,4.3,20.0,897.0,1028.57,775.27
2016,6,20,10,15,932.5,107.5,4.35,20.0,924.5,1040.87,782.77
2016,6,20,10,30,938.0,109.0,4.4,20.0,952.0,1049.5,787.91
2016,6,20,10,45,942.5,109.0,4.45,20.0,973.0,1051.84,789.03
2016,6,20,11,0,947.0,109.0,4.5,20.0,994.0,1050.43,787.92
2016,6,20,11,15,949.0,110.0,4.55,20.0,1007.5,1043.78,783.43
2016,6,20,11,30,951.0,111.0,4.6,20.0,1021.0,1033.38,776.55
2016,6,20,11,45,953.0,110.0,4.65,20.0,1028.0,1017.38,765.98
2016,6,20,12,0,955.0,109.0,4.7,20.0,1035.0,997.84,753.08
2016,6,20,12,15,954.5,109.0,4.8,20.0,1033.5,973.52,737.33
2016,6,20,12,30,954.0,109.0,4.9,20.0,1032.0,945.96,719.29
2016,6,20,12,45,955.0,107.0,5.05,20.0,1024.0,914.74,698.92
2016,6,20,13,0,956.0,105.0,5.2,20.0,1016.0,880.44,676.16
2016,6,20,13,15,953.0,104.5,5.3,20.0,1000.0,841.37,649.47
2016,6,20,13,30,950.0,104.0,5.4,20.0,984.0,799.72,620.66
2016,6,20,13,45,944.0,103.5,5.55,20.0,961.0,753.55,587.94
2016,6,20,14,0,938.0,103.0,5.7,20.0,938.0,705.42,551.33
2016,6,20,14,15,932.0,102.0,5.75,19.5,909.0,655.1,512.79
2016,6,20,14,30,926.0,101.0,5.8,19.0,880.0,603.24,471.85
2016,6,20,14,45,915.0,101.0,5.9,19.0,844.0,548.38,426.52
2016,6,20,15,0,904.0,101.0,6.0,19.0,808.0,492.95,379.43
2016,6,20,15,15,893.5,99.0,6.0,19.0,768.0,435.79,329.59
2016,6,20,15,30,883.0,97.0,6.0,19.0,728.0,378.54,278.55
2016,6,20,15,45,867.0,95.5,6.05,19.0,682.5,320.29,226.25
2016,6,20,16,0,851.0,94.0,6.1,19.0,637.0,263.03,175.14
2016,6,20,16,15,832.5,91.5,6.05,18.5,589.0,198.73,120.99
2016,6,20,16,30,814.0,89.0,6.0,18.0,541.0,142.99,79.39
2016,6,20,16,45,790.5,85.5,5.95,18.0,490.5,88.41,50.53
2016,6,20,17,0,767.0,82.0,5.9,18.0,440.0,60.07,46.99
2016,6,20,17,15,500.5,112.0,5.8,17.5,335.0,77.14,62.19
2016,6,20,17,30,234.0,142.0,5.7,17.0,230.0,102.59,84.75
2016,6,20,17,45,214.0,124.0,5.6,16.5,195.5,91.13,74.99
2016,6,20,18,0,194.0,106.0,5.5,16.0,161.0,79.21,64.63
2016,6,20,18,15,172.0,86.5,5.4,15.5,128.0,65.81,52.71
2016,6,20,18,30,150.0,67.0,5.3,15.0,95.0,51.95,40.15
2016,6,20,18,45,116.0,49.0,5.25,15.0,67.0,38.66,27.84
2016,6,20,19,0,82.0,31.0,5.2,15.0,39.0,24.99,14.39
2016,6,20,19,15,41.0,15.5,5.1,15.0,19.5,12.81,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,36.0,5.0,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,72.0,10.0,3.1,13.0,12.0,21.78,0.0
2016,6,21,5,15,210.5,22.0,3.15,13.5,42.5,82.3,30.88
2016,6,21,5,30,349.0,34.0,3.2,14.0,73.0,152.68,107.94
2016,6,21,5,45,444.5,41.5,3.25,14.5,116.5,215.46,164.6
2016,6,21,6,0,540.0,49.0,3.3,15.0,160.0,288.56,228.93
2016,6,21,6,15,597.0,54.5,3.25,15.0,208.5,351.5,285.04
2016,6,21,6,30,654.0,60.0,3.2,15.0,257.0,417.79,342.41
2016,6,21,6,45,697.5,63.5,3.2,15.5,308.0,480.75,394.7
