Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,7,0,741.0,67.0,3.2,16.0,359.0,546.41,447.21
2016,6,21,7,15,769.0,70.5,3.2,16.5,410.0,604.15,491.69
2016,6,21,7,30,797.0,74.0,3.2,17.0,461.0,662.39,534.38
2016,6,21,7,45,819.0,76.0,3.2,17.5,511.0,714.49,570.14
2016,6,21,8,0,841.0,78.0,3.2,18.0,561.0,759.8,600.14
2016,6,21,8,15,857.0,80.5,3.15,18.5,608.0,805.47,629.57
2016,6,21,8,30,873.0,83.0,3.1,19.0,655.0,849.4,657.15
2016,6,21,8,45,885.0,85.0,3.1,19.5,698.0,887.21,680.27
2016,6,21,9,0,897.0,87.0,3.1,20.0,741.0,922.52,701.42
2016,6,21,9,15,906.5,88.5,3.1,20.0,780.0,952.22,719.88
2016,6,21,9,30,916.0,90.0,3.1,20.0,819.0,978.89,736.28
2016,6,21,9,45,918.0,94.0,3.1,20.5,850.5,997.82,746.06
2016,6,21,10,0,920.0,98.0,3.1,21.0,882.0,1013.12,753.51
2016,6,21,10,15,925.5,99.5,3.1,21.0,909.5,1025.54,760.59
2016,6,21,10,30,931.0,101.0,3.1,21.0,937.0,1034.31,765.38
2016,6,21,10,45,933.0,102.5,3.15,21.5,957.5,1035.89,764.55
2016,6,21,11,0,935.0,104.0,3.2,22.0,978.0,1033.72,761.44
2016,6,21,11,15,937.5,104.5,3.25,22.0,991.5,1027.29,757.17
2016,6,21,11,30,940.0,105.0,3.3,22.0,1005.0,1017.17,750.59
2016,6,21,11,45,940.0,106.0,3.4,22.5,1011.0,1001.5,739.41
2016,6,21,12,0,940.0,107.0,3.5,23.0,1017.0,982.35,726.0
2016,6,21,12,15,939.5,107.0,3.65,23.0,1016.0,958.45,711.18
2016,6,21,12,30,939.0,107.0,3.8,23.0,1015.0,931.37,694.13
2016,6,21,12,45,935.0,108.5,3.95,23.0,1006.0,899.58,673.73
2016,6,21,13,0,931.0,110.0,4.1,23.0,997.0,865.02,651.24
2016,6,21,13,15,927.5,109.0,4.25,22.5,981.5,826.02,626.63
2016,6,21,13,30,924.0,108.0,4.4,22.0,966.0,784.56,599.89
2016,6,21,13,45,920.0,107.0,4.6,22.0,944.0,740.46,569.62
2016,6,21,14,0,916.0,106.0,4.8,22.0,922.0,694.28,535.55
2016,6,21,14,15,909.5,105.0,4.95,21.5,893.0,644.7,498.66
2016,6,21,14,30,903.0,104.0,5.1,21.0,864.0,593.67,459.36
2016,6,21,14,45,895.0,102.5,5.25,21.0,829.5,540.27,415.99
2016,6,21,15,0,887.0,101.0,5.4,21.0,795.0,486.04,370.6
2016,6,21,15,15,876.5,99.0,5.5,20.5,755.5,429.83,322.9
2016,6,21,15,30,866.0,97.0,5.6,20.0,716.0,373.55,273.77
2016,6,21,15,45,851.5,95.0,5.7,20.0,672.0,316.32,222.65
2016,6,21,16,0,837.0,93.0,5.8,20.0,628.0,259.93,172.52
2016,6,21,16,15,819.0,90.5,5.8,19.5,581.0,196.52,119.3
2016,6,21,16,30,801.0,88.0,5.8,19.0,534.0,141.62,78.38
2016,6,21,16,45,777.5,85.0,5.8,18.5,484.0,88.18,50.19
2016,6,21,17,0,754.0,82.0,5.8,18.0,434.0,59.93,46.87
2016,6,21,17,15,722.5,77.5,5.75,17.5,383.5,58.08,45.52
2016,6,21,17,30,691.0,73.0,5.7,17.0,333.0,51.14,39.62
2016,6,21,17,45,645.0,68.5,5.7,17.0,283.0,49.25,38.03
2016,6,21,18,0,599.0,64.0,5.7,17.0,233.0,47.31,36.3
2016,6,21,18,15,535.5,57.0,5.55,16.5,185.5,43.21,32.61
2016,6,21,18,30,472.0,50.0,5.4,16.0,138.0,38.98,28.64
2016,6,21,18,45,374.5,40.5,5.3,15.5,97.0,32.3,22.3
2016,6,21,19,0,277.0,31.0,5.2,15.0,56.0,25.39,14.76
2016,6,21,19,15,138.5,15.5,5.1,14.5,28.0,12.45,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,33.5,5.5,5.3,12.0,6.0,0.0,0.0
2016,6,22,5,0,67.0,11.0,5.5,12.0,12.0,21.76,0.0
2016,6,22,5,15,209.5,22.5,5.7,12.5,42.5,82.2,29.63
2016,6,22,5,30,352.0,34.0,5.9,13.0,73.0,153.24,108.78
2016,6,22,5,45,439.5,42.5,6.1,13.5,116.5,214.42,165.09
2016,6,22,6,0,527.0,51.0,6.3,14.0,160.0,285.11,228.59
2016,6,22,6,15,376.0,81.5,6.25,14.0,170.0,275.88,226.71
2016,6,22,6,30,225.0,112.0,6.2,14.0,180.0,243.78,202.21
2016,6,22,6,45,244.5,129.5,6.2,14.5,215.5,285.2,237.59
2016,6,22,7,0,264.0,147.0,6.2,15.0,251.0,328.05,273.2
2016,6,22,7,15,263.0,169.5,6.15,15.0,285.5,364.24,302.67
2016,6,22,7,30,262.0,192.0,6.1,15.0,320.0,399.54,330.74
2016,6,22,7,45,271.5,213.5,6.1,15.5,358.0,440.6,362.49
2016,6,22,8,0,281.0,235.0,6.1,16.0,396.0,481.47,393.43
2016,6,22,8,15,338.0,243.5,6.0,16.0,453.0,546.75,444.83
2016,6,22,8,30,395.0,252.0,5.9,16.0,510.0,614.81,497.41
2016,6,22,8,45,413.5,263.5,5.8,16.5,550.5,669.0,536.25
2016,6,22,9,0,432.0,275.0,5.7,17.0,591.0,708.18,563.39
2016,6,22,9,15,389.0,309.5,5.6,17.0,605.0,698.24,553.11
2016,6,22,9,30,346.0,344.0,5.5,17.0,619.0,699.62,551.19
2016,6,22,9,45,293.0,375.0,5.45,17.5,615.0,684.15,535.73
2016,6,22,10,0,240.0,406.0,5.4,18.0,611.0,665.45,518.04
2016,6,22,10,15,228.0,422.5,5.35,18.0,622.5,654.51,508.88
2016,6,22,10,30,216.0,439.0,5.3,18.0,634.0,657.43,509.74
2016,6,22,10,45,227.5,448.0,5.25,18.0,657.0,674.62,521.91
2016,6,22,11,0,239.0,457.0,5.2,18.0,680.0,690.49,533.02
2016,6,22,11,15,175.5,465.0,5.15,18.0,630.0,630.53,486.48
2016,6,22,11,30,112.0,473.0,5.1,18.0,580.0,570.71,440.0
2016,6,22,11,45,114.5,477.0,5.05,18.0,587.5,570.55,439.83
2016,6,22,12,0,117.0,481.0,5.0,18.0,595.0,569.44,438.77
2016,6,22,12,15,227.5,465.0,5.0,18.0,685.5,646.67,498.96
2016,6,22,12,30,338.0,449.0,5.0,18.0,776.0,723.81,557.45
2016,6,22,12,45,364.0,430.5,5.0,18.0,780.0,712.38,549.45
2016,6,22,13,0,390.0,412.0,5.0,18.0,784.0,698.55,540.02
2016,6,22,13,15,401.0,395.0,5.0,18.0,772.0,673.77,522.09
2016,6,22,13,30,412.0,378.0,5.0,18.0,760.0,644.77,500.92
2016,6,22,13,45,669.0,244.0,5.05,18.0,847.0,686.39,536.64
2016,6,22,14,0,926.0,110.0,5.1,18.0,934.0,704.85,553.18
2016,6,22,14,15,919.5,108.5,5.1,18.0,905.5,654.35,513.11
2016,6,22,14,30,913.0,107.0,5.1,18.0,877.0,602.4,471.22
2016,6,22,14,45,905.5,105.5,5.1,18.0,842.0,548.71,426.83
2016,6,22,15,0,898.0,104.0,5.1,18.0,807.0,494.11,380.47
2016,6,22,15,15,887.0,102.0,5.1,17.5,766.5,437.07,331.6
2016,6,22,15,30,876.0,100.0,5.1,17.0,726.0,379.99,281.34
2016,6,22,15,45,863.0,97.0,5.1,17.0,681.5,321.78,228.9
2016,6,22,16,0,850.0,94.0,5.1,17.0,637.0,264.25,177.28
2016,6,22,16,15,831.5,91.5,5.1,17.0,589.0,200.0,122.63
2016,6,22,16,30,813.0,89.0,5.1,17.0,541.0,144.28,80.53
2016,6,22,16,45,788.5,85.5,5.2,17.0,490.5,89.67,51.16
2016,6,22,17,0,764.0,82.0,5.3,17.0,440.0,60.0,47.12
2016,6,22,17,15,732.0,78.0,5.4,16.5,388.5,58.53,46.09
2016,6,22,17,30,700.0,74.0,5.5,16.0,337.0,51.91,40.47
2016,6,22,17,45,653.0,69.0,5.6,15.5,286.0,49.66,38.63
2016,6,22,18,0,606.0,64.0,5.7,15.0,235.0,47.33,36.62
2016,6,22,18,15,541.0,57.5,5.7,14.5,187.5,43.63,33.27
2016,6,22,18,30,476.0,51.0,5.7,14.0,140.0,39.85,29.65
2016,6,22,18,45,376.5,41.0,5.7,14.0,98.5,32.73,22.83
2016,6,22,19,0,277.0,31.0,5.7,14.0,57.0,25.37,14.85
2016,6,22,19,15,138.5,15.5,5.7,13.5,28.5,12.44,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,45.0,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,90.0,10.0,5.7,12.0,12.0,24.81,0.0
2016,6,23,5,15,237.0,21.0,5.75,12.0,43.0,86.77,29.68
2016,6,23,5,30,384.0,32.0,5.8,12.0,74.0,160.19,113.68
2016,6,23,5,45,477.5,39.0,5.9,12.5,118.5,223.4,172.25
2016,6,23,6,0,571.0,46.0,6.0,13.0,163.0,296.75,238.38
2016,6,23,6,15,439.5,74.0,5.95,13.5,179.0,296.15,243.62
2016,6,23,6,30,308.0,102.0,5.9,14.0,195.0,284.14,236.02
2016,6,23,6,45,330.0,118.0,5.9,14.5,233.5,330.59,275.67
2016,6,23,7,0,352.0,134.0,5.9,15.0,272.0,378.51,315.35
2016,6,23,7,15,587.5,102.0,5.75,15.0,370.5,521.8,434.59
2016,6,23,7,30,823.0,70.0,5.6,15.0,469.0,669.84,553.12
2016,6,23,7,45,845.0,72.0,5.45,15.5,519.5,722.66,589.99
2016,6,23,8,0,867.0,74.0,5.3,16.0,570.0,774.77,625.72
2016,6,23,8,15,881.5,76.0,5.15,16.5,617.0,819.67,655.17
2016,6,23,8,30,896.0,78.0,5.0,17.0,664.0,862.66,682.56
2016,6,23,8,45,908.0,79.5,4.85,17.5,707.5,900.71,705.76
2016,6,23,9,0,920.0,81.0,4.7,18.0,751.0,936.21,726.67
2016,6,23,9,15,927.5,82.5,4.6,18.0,789.0,964.73,744.13
2016,6,23,9,30,935.0,84.0,4.5,18.0,827.0,990.06,759.27
2016,6,23,9,45,935.5,88.5,4.4,18.5,858.5,1008.58,768.13
2016,6,23,10,0,936.0,93.0,4.3,19.0,890.0,1023.36,774.8
2016,6,23,10,15,939.5,94.0,4.3,19.0,916.0,1033.58,780.6
2016,6,23,10,30,943.0,95.0,4.3,19.0,942.0,1040.08,784.03
2016,6,23,10,45,946.0,95.0,4.3,19.0,961.5,1041.3,784.03
2016,6,23,11,0,949.0,95.0,4.3,19.0,981.0,1038.75,781.67
2016,6,23,11,15,950.0,95.5,4.4,19.0,993.5,1030.99,776.53
2016,6,23,11,30,951.0,96.0,4.5,19.0,1006.0,1019.52,769.38
2016,6,23,11,45,952.5,95.0,4.6,19.0,1012.0,1003.41,759.14
2016,6,23,12,0,954.0,94.0,4.7,19.0,1018.0,983.76,746.49
2016,6,23,12,15,953.5,94.0,4.85,19.0,1017.0,959.82,731.24
2016,6,23,12,30,953.0,94.0,5.0,19.0,1016.0,932.61,713.61
2016,6,23,12,45,949.0,95.0,5.15,19.0,1007.0,900.21,692.14
2016,6,23,13,0,945.0,96.0,5.3,19.0,998.0,864.97,668.44
2016,6,23,13,15,942.5,95.5,5.45,19.0,983.0,826.9,642.43
2016,6,23,13,30,940.0,95.0,5.6,19.0,968.0,786.22,614.21
2016,6,23,13,45,938.5,93.0,5.75,19.0,947.0,742.49,583.27
2016,6,23,14,0,937.0,91.0,5.9,19.0,926.0,696.42,547.91
2016,6,23,14,15,931.0,90.0,6.0,18.5,897.5,646.34,509.33
2016,6,23,14,30,925.0,89.0,6.1,18.0,869.0,594.71,468.32
2016,6,23,14,45,919.5,86.5,6.2,18.0,835.0,540.77,423.34
2016,6,23,15,0,914.0,84.0,6.3,18.0,801.0,485.73,376.14
2016,6,23,15,15,903.5,82.5,6.3,18.0,761.0,428.64,325.92
2016,6,23,15,30,893.0,81.0,6.3,18.0,721.0,371.45,274.48
2016,6,23,15,45,880.0,79.0,6.35,18.0,676.5,313.29,221.7
2016,6,23,16,0,867.0,77.0,6.4,18.0,632.0,255.8,169.77
2016,6,23,16,15,849.5,75.0,6.35,17.5,584.5,198.49,120.65
2016,6,23,16,30,832.0,73.0,6.3,17.0,537.0,142.81,78.56
2016,6,23,16,45,807.5,71.0,6.3,17.0,486.5,88.67,49.62
2016,6,23,17,0,783.0,69.0,6.3,17.0,436.0,50.54,38.83
2016,6,23,17,15,753.5,65.5,6.2,16.5,385.5,49.06,37.76
2016,6,23,17,30,724.0,62.0,6.1,16.0,335.0,47.52,36.58
2016,6,23,17,45,680.0,58.0,6.05,16.0,284.5,45.43,34.8
2016,6,23,18,0,636.0,54.0,6.0,16.0,234.0,43.3,32.9
2016,6,23,18,15,576.0,48.5,5.85,15.5,187.0,36.43,26.75
2016,6,23,18,30,516.0,43.0,5.7,15.0,140.0,33.13,23.62
2016,6,23,18,45,417.5,35.5,5.6,15.0,99.0,27.94,18.59
2016,6,23,19,0,319.0,28.0,5.5,15.0,58.0,22.64,12.61
2016,6,23,19,15,159.5,14.0,5.4,14.5,29.0,11.1,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,194.5,15.5,4.95,13.0,36.5,70.4,21.34
2016,6,24,5,30,389.0,31.0,5.1,13.0,73.0,160.26,112.87
2016,6,24,5,45,475.5,39.0,5.35,13.5,117.0,222.32,170.48
2016,6,24,6,0,562.0,47.0,5.6,14.0,161.0,293.84,234.89
2016,6,24,6,15,288.5,75.5,5.55,14.0,135.0,228.53,187.26
2016,6,24,6,30,15.0,104.0,5.5,14.0,109.0,105.02,84.14
2016,6,24,6,45,20.0,123.0,5.5,14.5,130.5,126.44,102.27
2016,6,24,7,0,25.0,142.0,5.5,15.0,152.0,156.12,126.9
2016,6,24,7,15,45.0,168.5,5.35,15.0,189.0,197.61,161.48
2016,6,24,7,30,65.0,195.0,5.2,15.0,226.0,240.74,196.94
2016,6,24,7,45,63.5,215.5,5.1,15.5,248.5,262.62,213.68
2016,6,24,8,0,62.0,236.0,5.0,16.0,271.0,284.15,229.87
2016,6,24,8,15,60.0,255.0,4.9,16.5,292.0,303.27,243.87
2016,6,24,8,30,58.0,274.0,4.8,17.0,313.0,322.01,257.36
2016,6,24,8,45,116.5,305.5,4.75,17.5,389.0,422.12,336.01
2016,6,24,9,0,175.0,337.0,4.7,18.0,465.0,510.6,403.48
2016,6,24,9,15,134.5,352.5,4.6,18.0,453.5,491.3,386.11
2016,6,24,9,30,94.0,368.0,4.5,18.0,442.0,454.0,355.63
2016,6,24,9,45,178.5,384.0,4.4,18.5,533.0,567.43,441.88
2016,6,24,10,0,263.0,400.0,4.3,19.0,624.0,681.86,525.29
2016,6,24,10,15,267.0,409.5,4.2,19.0,643.5,694.69,532.95
2016,6,24,10,30,271.0,419.0,4.1,19.0,663.0,706.11,540.15
2016,6,24,10,45,612.0,261.0,4.1,19.5,827.5,897.33,683.99
2016,6,24,11,0,953.0,103.0,4.1,20.0,992.0,1051.07,786.83
2016,6,24,11,15,955.5,103.5,4.1,20.0,1006.0,1044.67,780.78
2016,6,24,11,30,958.0,104.0,4.1,20.0,1020.0,1034.49,773.62
2016,6,24,11,45,958.0,104.5,4.2,20.0,1026.5,1018.23,763.13
2016,6,24,12,0,958.0,105.0,4.3,20.0,1033.0,998.42,750.31
2016,6,24,12,15,958.0,105.0,4.45,20.0,1032.5,974.71,735.25
2016,6,24,12,30,958.0,105.0,4.6,20.0,1032.0,947.72,718.22
2016,6,24,12,45,950.5,109.0,4.75,20.0,1022.0,914.78,696.87
2016,6,24,13,0,943.0,113.0,4.9,20.0,1012.0,879.15,673.4
2016,6,24,13,15,940.0,112.5,5.05,20.0,997.0,840.61,647.56
2016,6,24,13,30,937.0,112.0,5.2,20.0,982.0,799.51,619.54
2016,6,24,13,45,933.0,110.5,5.35,20.0,960.0,754.46,587.66
2016,6,24,14,0,929.0,109.0,5.5,20.0,938.0,707.3,552.0
2016,6,24,14,15,923.5,108.0,5.5,20.0,909.0,657.73,513.04
2016,6,24,14,30,918.0,107.0,5.5,20.0,880.0,606.58,471.9
2016,6,24,14,45,909.0,106.0,5.55,20.0,845.0,552.3,427.35
2016,6,24,15,0,900.0,105.0,5.6,20.0,810.0,497.24,380.93
2016,6,24,15,15,889.5,103.0,5.55,19.5,770.5,440.27,332.26
2016,6,24,15,30,879.0,101.0,5.5,19.0,731.0,383.2,282.2
2016,6,24,15,45,864.5,99.0,5.5,19.0,686.0,325.12,230.18
2016,6,24,16,0,850.0,97.0,5.5,19.0,641.0,261.34,173.91
2016,6,24,16,15,832.0,94.0,5.45,18.5,593.0,203.35,124.71
2016,6,24,16,30,814.0,91.0,5.4,18.0,545.0,147.2,82.41
2016,6,24,16,45,789.5,88.0,5.35,18.0,494.5,92.84,52.96
2016,6,24,17,0,765.0,85.0,5.3,18.0,444.0,62.25,48.88
2016,6,24,17,15,732.5,80.5,5.2,17.5,392.0,60.47,47.6
2016,6,24,17,30,700.0,76.0,5.1,17.0,340.0,53.34,41.57
2016,6,24,17,45,654.0,71.0,5.1,17.0,289.0,51.16,39.72
2016,6,24,18,0,608.0,66.0,5.1,17.0,238.0,48.91,37.72
2016,6,24,18,15,542.0,59.0,4.85,16.5,189.5,44.86,34.08
2016,6,24,18,30,476.0,52.0,4.6,16.0,141.0,40.69,30.15
2016,6,24,18,45,375.5,42.0,4.45,15.5,99.5,33.61,23.46
2016,6,24,19,0,275.0,32.0,4.3,15.0,58.0,26.28,15.58
2016,6,24,19,15,137.5,16.0,4.1,14.5,29.0,12.87,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,168.5,16.5,2.8,13.5,35.0,65.33,17.92
2016,6,25,5,30,337.0,33.0,2.8,14.0,70.0,146.99,102.83
2016,6,25,5,45,430.5,42.0,2.85,14.5,113.5,209.68,159.57
2016,6,25,6,0,524.0,51.0,2.9,15.0,157.0,282.65,223.65
2016,6,25,6,15,583.5,57.0,2.8,15.0,205.5,346.44,280.23
2016,6,25,6,30,643.0,63.0,2.7,15.0,254.0,415.62,339.59
2016,6,25,6,45,686.0,67.5,2.65,15.5,305.5,476.85,390.2
2016,6,25,7,0,729.0,72.0,2.6,16.0,357.0,542.9,442.55
2016,6,25,7,15,758.5,76.0,2.6,16.5,408.5,601.79,487.57
2016,6,25,7,30,788.0,80.0,2.6,17.0,460.0,661.34,531.24
2016,6,25,7,45,811.5,82.5,2.65,17.5,510.5,714.96,568.0
2016,6,25,8,0,835.0,85.0,2.7,18.0,561.0,768.0,603.55
2016,6,25,8,15,851.5,87.5,2.7,18.5,608.5,807.66,628.51
2016,6,25,8,30,868.0,90.0,2.7,19.0,656.0,851.93,656.39
2016,6,25,8,45,881.5,91.5,2.75,19.5,700.0,890.47,680.16
2016,6,25,9,0,895.0,93.0,2.8,20.0,744.0,926.62,702.05
2016,6,25,9,15,905.0,95.0,2.8,20.0,783.5,957.43,721.09
2016,6,25,9,30,915.0,97.0,2.8,20.0,823.0,985.22,738.07
2016,6,25,9,45,917.5,101.0,2.85,20.5,855.5,1004.72,748.54
2016,6,25,10,0,920.0,105.0,2.9,21.0,888.0,1020.61,756.73
2016,6,25,10,15,925.5,106.5,2.95,21.0,916.0,1033.14,764.27
2016,6,25,10,30,931.0,108.0,3.0,21.0,944.0,1042.02,769.55
2016,6,25,10,45,935.0,109.0,3.05,21.0,965.0,1045.18,771.23
2016,6,25,11,0,939.0,110.0,3.1,21.0,986.0,1044.57,770.62
2016,6,25,11,15,941.5,110.5,3.2,21.0,1000.0,1038.22,766.82
2016,6,25,11,30,944.0,111.0,3.3,21.0,1014.0,1028.16,760.69
2016,6,25,11,45,944.5,111.5,3.4,21.5,1020.5,1012.52,749.51
2016,6,25,12,0,945.0,112.0,3.5,22.0,1027.0,993.37,736.08
2016,6,25,12,15,945.0,112.0,3.65,21.5,1026.5,969.9,722.95
2016,6,25,12,30,945.0,112.0,3.8,21.0,1026.0,943.2,707.47
2016,6,25,12,45,946.0,110.5,3.95,21.0,1019.0,912.86,687.99
2016,6,25,13,0,947.0,109.0,4.1,21.0,1012.0,879.46,666.21
2016,6,25,13,15,944.0,108.5,4.2,21.0,997.0,840.84,640.35
2016,6,25,13,30,941.0,108.0,4.3,21.0,982.0,799.64,612.43
2016,6,25,13,45,936.5,107.0,4.4,21.0,959.5,754.56,581.04
2016,6,25,14,0,932.0,106.0,4.5,21.0,937.0,707.4,545.98
2016,6,25,14,15,926.0,105.0,4.55,21.0,908.0,657.42,507.64
2016,6,25,14,30,920.0,104.0,4.6,21.0,879.0,605.91,467.07
2016,6,25,14,45,912.0,102.5,4.7,21.0,844.5,551.66,423.35
2016,6,25,15,0,904.0,101.0,4.8,21.0,810.0,496.54,377.56
2016,6,25,15,15,893.5,99.0,4.8,20.5,770.0,439.39,329.33
2016,6,25,15,30,883.0,97.0,4.8,20.0,730.0,382.13,279.62
2016,6,25,15,45,869.0,95.0,4.8,20.0,685.5,324.02,227.92
2016,6,25,16,0,855.0,93.0,4.8,20.0,641.0,266.66,177.05
2016,6,25,16,15,837.5,90.0,4.8,19.5,593.0,201.85,122.67
2016,6,25,16,30,820.0,87.0,4.8,19.0,545.0,145.44,80.27
2016,6,25,16,45,797.0,83.5,4.85,19.0,494.5,90.41,50.27
2016,6,25,17,0,774.0,80.0,4.9,19.0,444.0,58.53,45.45
2016,6,25,17,15,742.5,76.0,4.85,18.5,392.5,57.0,44.38
2016,6,25,17,30,711.0,72.0,4.8,18.0,341.0,55.39,43.19
2016,6,25,17,45,667.0,67.0,4.8,18.0,290.0,48.18,36.93
2016,6,25,18,0,623.0,62.0,4.8,18.0,239.0,45.79,34.82
2016,6,25,18,15,559.0,55.5,4.7,17.5,190.5,42.01,31.43
2016,6,25,18,30,495.0,49.0,4.6,17.0,142.0,38.13,27.79
2016,6,25,18,45,395.0,40.0,4.55,16.5,100.0,31.84,21.83
2016,6,25,19,0,295.0,31.0,4.5,16.0,58.0,25.36,14.78
2016,6,25,19,15,147.5,15.5,4.45,15.5,29.0,12.42,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,169.0,16.0,3.5,13.0,34.0,64.56,15.75
2016,6,26,5,30,338.0,32.0,3.5,13.0,68.0,145.99,102.2
2016,6,26,5,45,426.5,40.5,3.5,13.5,110.5,206.34,157.59
2016,6,26,6,0,515.0,49.0,3.5,14.0,153.0,276.42,219.79
2016,6,26,6,15,257.5,63.0,3.4,14.5,115.0,199.44,162.16
2016,6,26,6,30,0.0,77.0,3.3,15.0,77.0,69.59,53.69
2016,6,26,6,45,0.0,93.0,3.2,15.5,93.0,84.49,66.24
2016,6,26,7,0,0.0,109.0,3.1,16.0,109.0,99.38,78.43
2016,6,26,7,15,14.0,144.0,3.05,16.5,150.5,142.59,114.21
2016,6,26,7,30,28.0,179.0,3.0,17.0,192.0,197.07,158.44
2016,6,26,7,45,31.5,199.0,2.95,17.5,215.5,220.68,176.66
2016,6,26,8,0,35.0,219.0,2.9,18.0,239.0,244.44,194.76
2016,6,26,8,15,48.5,247.5,2.9,18.0,278.0,285.74,227.14
2016,6,26,8,30,62.0,276.0,2.9,18.0,317.0,327.71,259.53
2016,6,26,8,45,51.5,285.5,2.9,18.5,321.0,328.41,258.41
2016,6,26,9,0,41.0,295.0,2.9,19.0,325.0,328.42,256.93
2016,6,26,9,15,60.5,328.0,2.9,19.5,375.0,380.71,296.33
2016,6,26,9,30,80.0,361.0,2.9,20.0,425.0,433.36,335.05
2016,6,26,9,45,99.0,384.5,2.9,20.5,467.0,475.52,365.36
2016,6,26,10,0,118.0,408.0,2.9,21.0,509.0,533.13,406.32
2016,6,26,10,15,140.5,425.0,2.95,21.0,548.5,571.16,433.69
2016,6,26,10,30,163.0,442.0,3.0,21.0,588.0,608.48,460.41
2016,6,26,10,45,172.5,453.0,3.05,21.5,611.0,625.77,471.47
2016,6,26,11,0,182.0,464.0,3.1,22.0,634.0,641.91,481.79
2016,6,26,11,15,214.5,467.0,3.2,22.0,670.0,671.32,503.32
2016,6,26,11,30,247.0,470.0,3.3,22.0,706.0,710.09,531.05
2016,6,26,11,45,587.5,289.0,3.4,22.0,856.0,860.49,645.72
2016,6,26,12,0,928.0,108.0,3.5,22.0,1006.0,974.22,724.58
2016,6,26,12,15,927.5,107.5,3.6,22.0,1005.0,950.32,708.23
2016,6,26,12,30,927.0,107.0,3.7,22.0,1004.0,923.27,690.82
2016,6,26,12,45,916.5,113.0,3.85,22.0,993.5,890.54,669.68
2016,6,26,13,0,906.0,119.0,4.0,22.0,983.0,855.34,646.65
2016,6,26,13,15,902.5,118.5,4.15,22.0,968.0,817.74,621.68
2016,6,26,13,30,899.0,118.0,4.3,22.0,953.0,777.73,594.72
2016,6,26,13,45,894.5,117.0,4.5,22.0,931.0,734.35,564.56
2016,6,26,14,0,890.0,116.0,4.7,22.0,909.0,688.99,531.2
2016,6,26,14,15,883.5,114.5,4.8,21.5,881.0,640.2,494.86
2016,6,26,14,30,877.0,113.0,4.9,21.0,853.0,590.02,456.24
2016,6,26,14,45,867.5,112.0,5.05,21.0,818.5,537.55,413.83
2016,6,26,15,0,858.0,111.0,5.2,21.0,784.0,484.43,369.57
2016,6,26,15,15,847.0,108.5,5.2,21.0,745.0,429.1,322.14
2016,6,26,15,30,836.0,106.0,5.2,21.0,706.0,373.79,273.62
2016,6,26,15,45,821.0,104.0,5.25,21.0,662.0,312.17,219.64
2016,6,26,16,0,806.0,102.0,5.3,21.0,618.0,256.69,170.63
2016,6,26,16,15,787.5,99.0,5.25,20.5,571.5,201.14,123.89
2016,6,26,16,30,769.0,96.0,5.2,20.0,525.0,147.5,83.68
2016,6,26,16,45,744.5,92.0,5.2,20.0,476.0,94.99,54.85
2016,6,26,17,0,720.0,88.0,5.2,20.0,427.0,64.14,50.11
2016,6,26,17,15,688.0,83.5,5.05,19.5,377.0,56.73,43.96
2016,6,26,17,30,656.0,79.0,4.9,19.0,327.0,55.23,42.87
2016,6,26,17,45,613.5,73.0,4.8,18.5,278.0,52.43,40.59
2016,6,26,18,0,571.0,67.0,4.7,18.0,229.0,49.5,38.08
2016,6,26,18,15,508.5,59.5,4.6,17.5,182.5,45.11,34.16
2016,6,26,18,30,446.0,52.0,4.5,17.0,136.0,40.57,29.92
2016,6,26,18,45,355.5,41.5,4.45,16.5,96.0,33.08,22.91
2016,6,26,19,0,265.0,31.0,4.4,16.0,56.0,25.3,14.75
2016,6,26,19,15,132.5,15.5,4.35,15.5,28.0,12.41,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,3.65,13.5,33.5,64.23,13.37
2016,6,27,5,30,343.0,31.0,3.6,14.0,67.0,146.12,101.48
2016,6,27,5,45,429.5,39.5,3.55,14.5,109.0,205.95,156.49
2016,6,27,6,0,516.0,48.0,3.5,15.0,151.0,275.32,217.96
2016,6,27,6,15,271.5,77.0,3.35,15.0,132.5,221.98,180.23
2016,6,27,6,30,27.0,106.0,3.2,15.0,114.0,119.43,95.86
2016,6,27,6,45,32.5,126.0,3.1,15.5,137.5,143.86,116.4
2016,6,27,7,0,38.0,146.0,3.0,16.0,161.0,168.72,136.72
2016,6,27,7,15,206.0,158.0,2.95,16.5,255.5,313.28,256.94
2016,6,27,7,30,374.0,170.0,2.9,17.0,350.0,465.91,378.6
2016,6,27,7,45,300.0,205.5,2.85,17.5,360.0,452.54,364.63
2016,6,27,8,0,226.0,241.0,2.8,18.0,370.0,431.37,345.1
2016,6,27,8,15,320.0,242.5,2.85,18.5,442.0,530.55,421.3
2016,6,27,8,30,414.0,244.0,2.9,19.0,514.0,636.54,499.52
2016,6,27,8,45,333.0,285.5,3.0,19.5,512.0,606.79,473.27
2016,6,27,9,0,252.0,327.0,3.1,20.0,510.0,585.3,453.54
2016,6,27,9,15,217.0,351.5,3.15,20.5,515.5,567.42,437.97
2016,6,27,9,30,182.0,376.0,3.2,21.0,521.0,562.21,431.46
2016,6,27,9,45,173.0,394.0,3.25,21.5,536.5,572.98,437.42
2016,6,27,10,0,164.0,412.0,3.3,22.0,552.0,582.5,442.4
2016,6,27,10,15,241.5,412.5,3.35,22.0,625.0,673.07,508.71
2016,6,27,10,30,319.0,413.0,3.4,22.0,698.0,748.0,562.47
2016,6,27,10,45,296.5,430.5,3.5,22.5,701.0,739.89,554.23
2016,6,27,11,0,274.0,448.0,3.6,23.0,704.0,730.0,545.36
2016,6,27,11,15,346.0,424.5,3.65,23.0,752.5,770.34,575.49
2016,6,27,11,30,418.0,401.0,3.7,23.0,801.0,817.74,609.64
2016,6,27,11,45,665.0,261.5,3.8,23.0,903.0,908.94,679.39
2016,6,27,12,0,912.0,122.0,3.9,23.0,1005.0,972.9,723.06
2016,6,27,12,15,912.0,122.0,4.05,23.0,1004.5,950.13,708.08
2016,6,27,12,30,912.0,122.0,4.2,23.0,1004.0,924.23,691.55
2016,6,27,12,45,916.0,118.0,4.35,23.0,998.0,895.17,672.74
2016,6,27,13,0,920.0,114.0,4.5,23.0,992.0,862.99,651.77
2016,6,27,13,15,917.5,113.5,4.6,23.0,977.0,825.74,626.99
2016,6,27,13,30,915.0,113.0,4.7,23.0,962.0,785.96,600.17
2016,6,27,13,45,911.5,111.5,4.85,23.0,940.5,742.23,569.86
2016,6,27,14,0,908.0,110.0,5.0,23.0,919.0,696.41,535.88
2016,6,27,14,15,901.5,108.5,5.05,22.5,890.5,646.83,498.79
2016,6,27,14,30,895.0,107.0,5.1,22.0,862.0,595.82,459.44
2016,6,27,14,45,887.5,105.0,5.15,22.0,828.0,542.68,416.34
2016,6,27,15,0,880.0,103.0,5.2,22.0,794.0,488.66,371.3
2016,6,27,15,15,869.5,101.0,5.25,22.0,754.5,432.8,323.59
2016,6,27,15,30,859.0,99.0,5.3,22.0,715.0,376.85,274.64
2016,6,27,15,45,847.0,96.0,5.35,22.0,671.5,319.86,224.16
2016,6,27,16,0,835.0,93.0,5.4,22.0,628.0,263.44,174.3
2016,6,27,16,15,817.5,90.5,5.45,21.5,581.0,200.17,121.41
2016,6,27,16,30,800.0,88.0,5.5,21.0,534.0,145.27,80.22
2016,6,27,16,45,778.5,84.0,5.55,20.5,485.0,91.05,50.46
2016,6,27,17,0,757.0,80.0,5.6,20.0,436.0,58.37,45.13
2016,6,27,17,15,726.5,76.0,5.55,19.5,385.5,56.86,44.07
2016,6,27,17,30,696.0,72.0,5.5,19.0,335.0,55.27,42.9
2016,6,27,17,45,655.0,66.5,5.5,18.5,285.5,47.72,36.44
2016,6,27,18,0,614.0,61.0,5.5,18.0,236.0,44.94,34.07
2016,6,27,18,15,552.0,54.5,5.35,17.5,188.5,41.15,30.67
2016,6,27,18,30,490.0,48.0,5.2,17.0,141.0,37.24,27.01
2016,6,27,18,45,396.0,39.0,5.1,17.0,99.5,30.94,21.01
2016,6,27,19,0,302.0,30.0,5.0,17.0,58.0,24.43,13.97
2016,6,27,19,15,151.0,15.0,4.85,16.5,29.0,11.97,0.0
2016,6,27,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,154.5,16.5,3.65,13.0,32.5,61.25,10.26
2016,6,28,5,30,309.0,33.0,3.6,13.0,65.0,138.12,96.13
2016,6,28,5,45,396.0,42.5,3.6,13.5,106.5,197.34,150.57
2016,6,28,6,0,483.0,52.0,3.6,14.0,148.0,266.18,211.61
2016,6,28,6,15,241.5,73.5,3.5,14.0,121.5,204.2,166.31
2016,6,28,6,30,0.0,95.0,3.4,14.0,95.0,88.09,69.58
2016,6,28,6,45,4.0,113.0,3.3,14.5,115.0,107.19,85.71
2016,6,28,7,0,8.0,131.0,3.2,15.0,135.0,126.65,101.74
2016,6,28,7,15,26.0,158.5,3.15,15.5,171.0,174.21,141.04
2016,6,28,7,30,44.0,186.0,3.1,16.0,207.0,216.17,175.0
2016,6,28,7,45,42.5,204.5,3.05,16.5,227.0,235.04,189.24
2016,6,28,8,0,41.0,223.0,3.0,17.0,247.0,253.64,203.06
2016,6,28,8,15,37.5,238.5,2.95,17.5,261.5,267.07,212.53
2016,6,28,8,30,34.0,254.0,2.9,18.0,276.0,280.14,221.59
2016,6,28,8,45,40.0,277.0,2.9,18.5,304.5,309.26,243.39
2016,6,28,9,0,46.0,300.0,2.9,19.0,333.0,338.45,264.89
2016,6,28,9,15,84.5,337.0,2.85,19.0,402.0,412.88,322.0
2016,6,28,9,30,123.0,374.0,2.8,19.0,471.0,504.01,389.87
2016,6,28,9,45,100.0,382.5,2.8,19.5,464.0,474.58,365.57
2016,6,28,10,0,77.0,391.0,2.8,20.0,457.0,459.75,352.65
2016,6,28,10,15,240.5,382.0,2.85,20.0,596.0,640.59,488.99
2016,6,28,10,30,404.0,373.0,2.9,20.0,735.0,804.07,606.35
2016,6,28,10,45,431.0,375.0,3.0,20.5,769.5,829.4,621.86
2016,6,28,11,0,458.0,377.0,3.1,21.0,804.0,852.4,636.77
2016,6,28,11,15,449.5,387.0,3.2,21.0,811.0,845.64,631.73
2016,6,28,11,30,441.0,397.0,3.3,21.0,818.0,836.58,625.36
2016,6,28,11,45,389.0,423.0,3.4,21.0,796.5,790.86,592.69
2016,6,28,12,0,337.0,449.0,3.5,21.0,775.0,754.19,566.06
2016,6,28,12,15,327.5,455.0,3.6,21.0,772.0,737.26,554.34
2016,6,28,12,30,318.0,461.0,3.7,21.0,769.0,719.17,541.61
2016,6,28,12,45,317.0,455.0,3.85,21.0,760.0,696.55,526.16
2016,6,28,13,0,316.0,449.0,4.0,21.0,751.0,673.0,509.89
2016,6,28,13,15,311.0,442.5,4.1,21.0,736.0,645.07,490.08
2016,6,28,13,30,306.0,436.0,4.2,21.0,721.0,616.73,469.76
2016,6,28,13,45,326.0,419.5,4.3,21.0,716.0,597.25,456.13
2016,6,28,14,0,346.0,403.0,4.4,21.0,711.0,575.61,440.68
2016,6,28,14,15,339.0,390.0,4.4,20.5,684.0,538.08,413.31
2016,6,28,14,30,332.0,377.0,4.4,20.0,657.0,500.76,385.63
2016,6,28,14,45,365.5,348.0,4.45,20.0,644.5,471.92,363.31
2016,6,28,15,0,399.0,319.0,4.5,20.0,632.0,436.15,334.79
2016,6,28,15,15,393.5,304.5,4.45,19.5,600.5,399.06,304.95
2016,6,28,15,30,388.0,290.0,4.4,19.0,569.0,358.85,272.12
2016,6,28,15,45,363.5,275.0,4.4,19.0,523.5,313.32,234.82
2016,6,28,16,0,339.0,260.0,4.4,19.0,478.0,270.56,199.94
2016,6,28,16,15,277.5,249.0,4.35,18.5,418.5,227.19,167.38
2016,6,28,16,30,216.0,238.0,4.3,18.0,359.0,198.64,148.44
2016,6,28,16,45,485.0,160.5,4.3,18.0,398.5,127.23,87.79
2016,6,28,17,0,754.0,83.0,4.3,18.0,438.0,60.6,47.42
2016,6,28,17,15,723.0,79.0,4.3,17.5,387.5,59.18,46.47
2016,6,28,17,30,692.0,75.0,4.3,17.0,337.0,52.52,40.85
2016,6,28,17,45,649.5,69.5,4.35,17.0,286.5,49.96,38.66
2016,6,28,18,0,607.0,64.0,4.4,17.0,236.0,47.27,36.28
2016,6,28,18,15,543.5,57.0,4.4,16.5,188.5,43.17,32.6
2016,6,28,18,30,480.0,50.0,4.4,16.0,141.0,38.93,28.62
2016,6,28,18,45,382.0,40.5,4.4,15.5,99.5,32.24,22.29
2016,6,28,19,0,284.0,31.0,4.4,15.0,58.0,25.33,14.85
2016,6,28,19,15,142.0,15.5,4.35,14.5,29.0,12.42,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,163.5,16.5,4.35,12.0,33.5,63.0,7.89
2016,6,29,5,30,327.0,33.0,4.4,12.0,67.0,142.97,99.54
2016,6,29,5,45,420.0,42.0,4.5,12.5,109.5,204.72,156.78
2016,6,29,6,0,513.0,51.0,4.6,13.0,152.0,276.7,221.08
2016,6,29,6,15,256.5,57.5,4.55,13.5,108.0,192.0,156.81
2016,6,29,6,30,0.0,64.0,4.5,14.0,64.0,56.86,43.09
2016,6,29,6,45,0.0,77.0,4.5,14.5,77.0,68.81,53.23
2016,6,29,7,0,0.0,90.0,4.5,15.0,90.0,80.78,63.13
2016,6,29,7,15,0.0,105.5,4.45,15.0,105.5,95.17,75.05
2016,6,29,7,30,0.0,121.0,4.4,15.0,121.0,109.58,86.83
2016,6,29,7,45,0.0,135.5,4.4,15.5,135.5,123.03,97.51
2016,6,29,8,0,0.0,150.0,4.4,16.0,150.0,136.49,108.06
2016,6,29,8,15,1.0,162.5,4.35,16.0,163.5,148.83,117.83
2016,6,29,8,30,2.0,175.0,4.3,16.0,177.0,161.25,127.61
2016,6,29,8,45,6.5,202.0,4.3,16.5,207.0,190.84,151.06
2016,6,29,9,0,11.0,229.0,4.3,17.0,237.0,220.69,174.37
2016,6,29,9,15,11.5,235.5,4.25,17.0,244.5,227.04,178.98
2016,6,29,9,30,12.0,242.0,4.2,17.0,252.0,233.41,183.65
2016,6,29,9,45,12.0,248.0,4.2,17.0,258.5,238.81,187.56
2016,6,29,10,0,12.0,254.0,4.2,17.0,265.0,244.18,191.47
2016,6,29,10,15,13.0,266.0,4.2,17.0,278.0,256.19,200.64
2016,6,29,10,30,14.0,278.0,4.2,17.0,291.0,268.1,209.71
2016,6,29,10,45,17.0,302.5,4.2,17.5,318.5,293.7,229.03
2016,6,29,11,0,20.0,327.0,4.2,18.0,346.0,319.08,247.94
2016,6,29,11,15,18.0,315.0,4.2,18.0,332.5,304.9,236.74
2016,6,29,11,30,16.0,303.0,4.2,18.0,319.0,290.84,225.75
2016,6,29,11,45,21.0,338.0,4.25,18.0,359.0,327.08,253.71
2016,6,29,12,0,26.0,373.0,4.3,18.0,399.0,372.68,288.44
2016,6,29,12,15,23.5,358.5,4.35,18.0,382.0,345.23,267.38
2016,6,29,12,30,21.0,344.0,4.4,18.0,365.0,327.96,254.23
2016,6,29,12,45,23.5,354.5,4.45,18.0,377.5,337.7,261.87
2016,6,29,13,0,26.0,365.0,4.5,18.0,390.0,351.38,272.45
2016,6,29,13,15,31.5,375.5,4.5,18.0,405.5,361.15,280.1
2016,6,29,13,30,37.0,386.0,4.5,18.0,421.0,370.02,287.07
2016,6,29,13,45,35.5,373.5,4.55,18.0,406.5,353.24,274.41
2016,6,29,14,0,34.0,361.0,4.6,18.0,392.0,336.74,261.98
2016,6,29,14,15,37.0,355.5,4.6,17.5,388.0,329.04,256.81
2016,6,29,14,30,40.0,350.0,4.6,17.0,384.0,320.93,251.24
2016,6,29,14,45,36.5,330.5,4.6,17.0,360.5,297.94,233.52
2016,6,29,15,0,33.0,311.0,4.6,17.0,337.0,275.6,216.26
2016,6,29,15,15,37.0,301.5,4.6,17.0,329.5,264.54,207.73
2016,6,29,15,30,41.0,292.0,4.6,17.0,322.0,252.92,198.62
2016,6,29,15,45,38.0,271.5,4.65,17.0,297.5,230.8,181.28
2016,6,29,16,0,35.0,251.0,4.7,17.0,273.0,209.31,164.41
2016,6,29,16,15,44.0,238.5,4.7,16.5,264.5,195.87,153.81
2016,6,29,16,30,53.0,226.0,4.7,16.0,256.0,181.22,142.38
2016,6,29,16,45,34.0,195.0,4.75,16.0,213.5,152.59,120.78
2016,6,29,17,0,15.0,164.0,4.8,16.0,171.0,135.14,112.7
2016,6,29,17,15,16.5,148.5,4.8,15.5,155.5,122.69,102.46
2016,6,29,17,30,18.0,133.0,4.8,15.0,140.0,110.12,91.95
2016,6,29,17,45,12.0,114.5,4.8,15.0,119.0,95.31,79.08
2016,6,29,18,0,6.0,96.0,4.8,15.0,98.0,80.39,65.92
2016,6,29,18,15,239.5,74.0,4.7,14.5,120.0,57.43,45.52
2016,6,29,18,30,473.0,52.0,4.6,14.0,142.0,40.66,30.39
2016,6,29,18,45,371.5,42.5,4.6,13.5,100.0,34.03,24.05
2016,6,29,19,0,270.0,33.0,4.6,13.0,58.0,27.21,16.52
2016,6,29,19,15,135.0,16.5,4.55,13.0,29.0,13.0,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.5,4.05,12.5,8.5,7.46,0.0
2016,6,30,5,30,0.0,17.0,4.0,13.0,17.0,14.95,6.27
2016,6,30,5,45,0.0,28.0,4.0,13.5,28.0,24.67,15.06
2016,6,30,6,0,0.0,39.0,4.0,14.0,39.0,34.4,23.63
2016,6,30,6,15,0.0,52.5,3.8,14.0,52.5,46.39,34.11
2016,6,30,6,30,0.0,66.0,3.6,14.0,66.0,58.83,44.84
2016,6,30,6,45,0.0,79.5,3.45,14.5,79.5,71.27,55.31
2016,6,30,7,0,0.0,93.0,3.3,15.0,93.0,83.71,65.59
2016,6,30,7,15,0.0,112.5,3.1,15.0,112.5,102.03,80.75
2016,6,30,7,30,0.0,132.0,2.9,15.0,132.0,120.37,95.73
2016,6,30,7,45,8.5,165.5,2.75,15.5,170.5,158.94,127.19
2016,6,30,8,0,17.0,199.0,2.6,16.0,209.0,198.34,158.68
2016,6,30,8,15,21.0,219.5,2.5,16.0,233.0,221.54,176.83
2016,6,30,8,30,25.0,240.0,2.4,16.0,257.0,244.94,194.97
2016,6,30,8,45,36.5,270.5,2.3,16.5,296.5,299.37,237.03
2016,6,30,9,0,48.0,301.0,2.2,17.0,336.0,341.52,268.59
2016,6,30,9,15,58.0,326.5,2.2,17.0,371.0,377.14,295.3
2016,6,30,9,30,68.0,352.0,2.2,17.0,406.0,412.76,321.73
2016,6,30,9,45,99.0,380.5,2.25,17.5,462.5,471.73,365.43
2016,6,30,10,0,130.0,409.0,2.3,18.0,519.0,546.5,419.48
2016,6,30,10,15,162.5,424.0,2.35,18.0,566.5,592.47,452.77
2016,6,30,10,30,195.0,439.0,2.4,18.0,614.0,637.82,485.42
2016,6,30,10,45,170.0,451.0,2.45,18.5,606.0,622.0,471.74
2016,6,30,11,0,145.0,463.0,2.5,19.0,598.0,605.16,457.82
2016,6,30,11,15,166.5,470.5,2.6,19.0,628.0,628.64,475.3
2016,6,30,11,30,188.0,478.0,2.7,19.0,658.0,650.62,491.39
2016,6,30,11,45,192.5,477.0,2.85,19.5,662.5,646.36,487.8
2016,6,30,12,0,197.0,476.0,3.0,20.0,667.0,640.94,483.57
2016,6,30,12,15,557.5,303.0,3.1,20.0,842.0,812.1,614.78
2016,6,30,12,30,918.0,130.0,3.2,20.0,1017.0,938.47,704.44
2016,6,30,12,45,909.0,134.5,3.35,20.0,1007.0,905.61,682.2
2016,6,30,13,0,900.0,139.0,3.5,20.0,997.0,870.27,659.33
2016,6,30,13,15,896.5,138.0,3.6,20.0,981.5,832.32,634.1
2016,6,30,13,30,893.0,137.0,3.7,20.0,966.0,791.98,606.92
2016,6,30,13,45,888.0,135.5,3.85,20.0,944.0,747.94,575.75
2016,6,30,14,0,883.0,134.0,4.0,20.0,922.0,701.97,541.76
2016,6,30,14,15,876.0,132.5,4.05,20.0,893.0,653.04,504.35
2016,6,30,14,30,869.0,131.0,4.1,20.0,864.0,602.76,464.91
2016,6,30,14,45,860.5,128.0,4.15,20.0,829.5,549.39,422.05
2016,6,30,15,0,852.0,125.0,4.2,20.0,795.0,492.38,375.21
2016,6,30,15,15,840.0,123.0,4.2,19.5,754.5,436.32,328.3
2016,6,30,15,30,828.0,121.0,4.2,19.0,714.0,380.46,280.19
2016,6,30,15,45,812.5,117.5,4.25,19.0,670.0,322.86,229.49
2016,6,30,16,0,797.0,114.0,4.3,19.0,626.0,266.38,179.73
2016,6,30,16,15,777.0,110.5,4.3,18.5,578.0,210.5,132.68
2016,6,30,16,30,757.0,107.0,4.3,18.0,530.0,156.77,92.05
2016,6,30,16,45,730.0,103.0,4.3,18.0,480.0,98.01,57.29
2016,6,30,17,0,703.0,99.0,4.3,18.0,430.0,65.57,51.77
2016,6,30,17,15,668.0,94.0,4.25,17.5,379.0,64.14,50.81
2016,6,30,17,30,633.0,89.0,4.2,17.0,328.0,62.6,49.71
2016,6,30,17,45,585.0,82.5,4.2,17.0,278.0,59.71,47.26
2016,6,30,18,0,537.0,76.0,4.2,17.0,228.0,56.71,44.6
2016,6,30,18,15,469.5,67.0,4.15,16.5,181.0,51.35,39.8
2016,6,30,18,30,402.0,58.0,4.1,16.0,134.0,45.77,34.62
2016,6,30,18,45,302.5,46.5,4.1,15.5,94.0,35.85,25.4
2016,6,30,19,0,203.0,35.0,4.1,15.0,54.0,27.34,16.44
2016,6,30,19,15,101.5,17.5,4.1,14.5,27.0,13.77,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
