Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,144.5,13.0,2.25,14.0,25.0,43.13,0.0
2016,7,11,5,30,289.0,26.0,2.2,14.0,50.0,122.57,75.09
2016,7,11,5,45,389.5,35.0,2.15,14.5,91.0,184.01,136.65
2016,7,11,6,0,490.0,44.0,2.1,15.0,132.0,256.51,200.44
2016,7,11,6,15,553.5,50.0,2.0,15.0,179.0,319.87,256.82
2016,7,11,6,30,617.0,56.0,1.9,15.0,226.0,389.28,316.56
2016,7,11,6,45,661.0,60.5,1.85,15.5,276.5,449.99,366.94
2016,7,11,7,0,705.0,65.0,1.8,16.0,327.0,515.65,419.03
2016,7,11,7,15,735.5,69.0,1.85,16.5,377.5,574.5,464.24
2016,7,11,7,30,766.0,73.0,1.9,17.0,428.0,634.24,508.33
2016,7,11,7,45,789.5,76.0,1.95,17.5,478.0,688.14,545.23
2016,7,11,8,0,813.0,79.0,2.0,18.0,528.0,741.59,580.97
2016,7,11,8,15,496.0,181.5,2.05,18.0,463.0,623.78,491.07
2016,7,11,8,30,179.0,284.0,2.1,18.0,398.0,452.66,355.96
2016,7,11,8,45,131.0,300.5,2.15,18.5,387.0,431.86,338.42
2016,7,11,9,0,83.0,317.0,2.2,19.0,376.0,392.32,305.9
2016,7,11,9,15,68.5,326.5,2.3,19.0,377.5,388.64,302.29
2016,7,11,9,30,54.0,336.0,2.4,19.0,379.0,384.12,297.9
2016,7,11,9,45,51.5,348.5,2.55,19.5,390.5,393.68,304.1
2016,7,11,10,0,49.0,361.0,2.7,20.0,402.0,402.89,309.95
2016,7,11,10,15,53.0,378.5,2.8,20.0,424.5,423.35,324.94
2016,7,11,10,30,57.0,396.0,2.9,20.0,447.0,443.41,339.53
2016,7,11,10,45,137.5,425.0,3.05,20.5,551.5,566.03,430.85
2016,7,11,11,0,218.0,454.0,3.2,21.0,656.0,671.59,506.86
2016,7,11,11,15,226.5,453.5,3.3,21.0,666.5,674.0,508.14
2016,7,11,11,30,235.0,453.0,3.4,21.0,677.0,687.08,517.47
2016,7,11,11,45,580.5,282.0,3.55,21.0,839.0,854.97,645.74
2016,7,11,12,0,926.0,111.0,3.7,21.0,1001.0,984.07,735.63
2016,7,11,12,15,926.5,111.0,3.85,21.0,1002.0,961.88,720.5
2016,7,11,12,30,927.0,111.0,4.0,21.0,1003.0,936.42,704.29
2016,7,11,12,45,932.0,107.5,4.2,21.0,998.0,908.46,686.51
2016,7,11,13,0,937.0,104.0,4.4,21.0,993.0,877.21,666.23
2016,7,11,13,15,683.5,241.5,4.55,20.5,884.5,771.63,591.96
2016,7,11,13,30,430.0,379.0,4.7,20.0,776.0,668.11,513.12
2016,7,11,13,45,679.0,240.0,4.9,20.0,850.0,701.28,543.42
2016,7,11,14,0,928.0,101.0,5.1,20.0,924.0,710.87,554.33
2016,7,11,14,15,923.0,99.5,5.2,20.0,896.5,661.14,515.67
2016,7,11,14,30,918.0,98.0,5.3,20.0,869.0,609.74,474.9
2016,7,11,14,45,912.0,96.5,5.4,20.0,836.0,556.38,431.38
2016,7,11,15,0,906.0,95.0,5.5,20.0,803.0,501.88,385.62
2016,7,11,15,15,896.5,93.0,5.55,19.5,763.5,444.66,336.97
2016,7,11,15,30,887.0,91.0,5.6,19.0,724.0,387.18,286.65
2016,7,11,15,45,875.5,88.5,5.65,19.0,680.5,328.69,234.07
2016,7,11,16,0,864.0,86.0,5.7,19.0,637.0,270.67,181.87
2016,7,11,16,15,847.5,83.5,5.7,18.5,589.5,212.46,131.82
2016,7,11,16,30,831.0,81.0,5.7,18.0,542.0,148.28,81.87
2016,7,11,16,45,809.5,77.5,5.7,18.0,492.0,91.98,49.27
2016,7,11,17,0,788.0,74.0,5.7,18.0,442.0,54.34,42.0
2016,7,11,17,15,757.5,70.5,5.7,17.5,390.5,53.02,41.08
2016,7,11,17,30,727.0,67.0,5.7,17.0,339.0,51.64,40.07
2016,7,11,17,45,684.0,62.0,5.7,17.0,287.5,48.91,37.73
2016,7,11,18,0,641.0,57.0,5.7,17.0,236.0,42.16,31.74
2016,7,11,18,15,577.0,51.0,5.6,16.5,187.5,38.63,28.55
2016,7,11,18,30,513.0,45.0,5.5,16.0,139.0,35.02,25.12
2016,7,11,18,45,412.0,36.0,5.45,15.5,97.0,28.61,19.01
2016,7,11,19,0,311.0,27.0,5.4,15.0,55.0,21.99,11.38
2016,7,11,19,15,155.5,13.5,5.3,14.5,27.5,10.84,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.0,12.0,4.95,13.0,25.0,45.04,0.0
2016,7,12,5,30,316.0,24.0,5.0,13.0,50.0,127.32,76.64
2016,7,12,5,45,415.5,32.0,5.1,13.5,91.0,189.13,141.14
2016,7,12,6,0,515.0,40.0,5.2,14.0,132.0,261.45,206.3
2016,7,12,6,15,577.0,46.0,5.1,14.0,179.5,323.59,263.33
2016,7,12,6,30,639.0,52.0,5.0,14.0,227.0,393.66,325.59
2016,7,12,6,45,324.5,89.0,4.95,14.5,178.5,293.12,244.07
2016,7,12,7,0,10.0,126.0,4.9,15.0,130.0,123.75,99.4
2016,7,12,7,15,7.5,137.5,4.85,15.0,141.0,132.68,106.75
2016,7,12,7,30,5.0,149.0,4.8,15.0,152.0,141.48,113.68
2016,7,12,7,45,20.0,180.5,4.8,15.5,191.5,183.44,148.15
2016,7,12,8,0,35.0,212.0,4.8,16.0,231.0,238.56,192.67
2016,7,12,8,15,46.5,238.5,4.75,16.0,266.0,276.18,222.62
2016,7,12,8,30,58.0,265.0,4.7,16.0,301.0,314.36,252.66
2016,7,12,8,45,166.5,289.0,4.7,16.5,405.0,450.8,361.75
2016,7,12,9,0,275.0,313.0,4.7,17.0,509.0,593.97,471.67
2016,7,12,9,15,382.0,294.5,4.65,17.0,583.0,678.62,536.34
2016,7,12,9,30,489.0,276.0,4.6,17.0,657.0,783.13,613.85
2016,7,12,9,45,708.5,183.0,4.6,17.5,762.0,910.56,706.47
2016,7,12,10,0,928.0,90.0,4.6,18.0,867.0,1017.05,777.39
2016,7,12,10,15,934.5,91.5,4.55,18.0,896.5,1031.67,785.08
2016,7,12,10,30,941.0,93.0,4.5,18.0,926.0,1042.61,791.0
2016,7,12,10,45,945.5,94.0,4.45,18.0,948.5,1047.25,792.75
2016,7,12,11,0,950.0,95.0,4.4,18.0,971.0,1048.06,792.06
2016,7,12,11,15,953.5,95.5,4.35,18.0,987.0,1043.5,788.04
2016,7,12,11,30,957.0,96.0,4.3,18.0,1003.0,1035.12,781.65
2016,7,12,11,45,959.5,96.0,4.25,18.5,1011.0,1021.49,770.37
2016,7,12,12,0,962.0,96.0,4.2,19.0,1019.0,1004.16,756.77
2016,7,12,12,15,962.5,96.0,4.2,19.0,1020.0,981.38,741.32
2016,7,12,12,30,963.0,96.0,4.2,19.0,1021.0,955.18,723.59
2016,7,12,12,45,954.0,101.0,4.25,19.0,1011.5,922.11,701.39
2016,7,12,13,0,945.0,106.0,4.3,19.0,1002.0,886.3,677.2
2016,7,12,13,15,942.5,105.5,4.4,19.0,987.5,848.23,651.61
2016,7,12,13,30,940.0,105.0,4.5,19.0,973.0,807.49,623.99
2016,7,12,13,45,936.5,104.0,4.6,19.0,952.0,763.1,593.4
2016,7,12,14,0,933.0,103.0,4.7,19.0,931.0,716.48,558.6
2016,7,12,14,15,927.0,101.5,4.8,19.0,902.5,665.83,519.7
2016,7,12,14,30,921.0,100.0,4.9,19.0,874.0,613.61,478.44
2016,7,12,14,45,914.0,98.0,5.0,19.0,839.5,559.09,434.16
2016,7,12,15,0,907.0,96.0,5.1,19.0,805.0,503.55,387.67
2016,7,12,15,15,896.0,94.5,5.1,18.5,765.0,446.0,338.72
2016,7,12,15,30,885.0,93.0,5.1,18.0,725.0,388.35,288.24
2016,7,12,15,45,873.0,90.0,5.1,18.0,680.5,329.37,235.23
2016,7,12,16,0,861.0,87.0,5.1,18.0,636.0,270.91,182.65
2016,7,12,16,15,843.5,84.5,5.05,18.0,588.0,212.64,132.26
2016,7,12,16,30,826.0,82.0,5.0,18.0,540.0,148.55,82.25
2016,7,12,16,45,804.5,78.5,4.95,18.0,489.5,92.48,49.81
2016,7,12,17,0,783.0,75.0,4.9,18.0,439.0,55.07,42.64
2016,7,12,17,15,752.0,71.0,4.8,17.5,387.5,53.39,41.42
2016,7,12,17,30,721.0,67.0,4.7,17.0,336.0,51.63,40.08
2016,7,12,17,45,678.5,62.0,4.6,17.0,285.0,48.91,37.74
2016,7,12,18,0,636.0,57.0,4.5,17.0,234.0,42.17,31.76
2016,7,12,18,15,572.0,51.0,4.35,16.5,185.5,38.65,28.57
2016,7,12,18,30,508.0,45.0,4.2,16.0,137.0,35.05,25.14
2016,7,12,18,45,406.5,36.0,4.1,15.5,95.0,28.64,19.03
2016,7,12,19,0,305.0,27.0,4.0,15.0,53.0,22.03,11.27
2016,7,12,19,15,152.5,13.5,4.0,14.5,26.5,12.28,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,12.5,3.25,13.0,24.5,42.93,0.0
2016,7,13,5,30,293.0,25.0,3.2,13.0,49.0,121.48,71.27
2016,7,13,5,45,396.5,34.0,3.15,13.5,90.0,184.96,137.51
2016,7,13,6,0,500.0,43.0,3.1,14.0,131.0,258.95,203.31
2016,7,13,6,15,565.0,49.5,2.9,14.5,179.5,324.1,261.41
2016,7,13,6,30,630.0,56.0,2.7,15.0,228.0,395.51,322.81
2016,7,13,6,45,319.5,90.5,2.55,15.5,178.0,292.14,240.44
2016,7,13,7,0,9.0,125.0,2.4,16.0,128.0,122.2,97.39
2016,7,13,7,15,15.5,145.5,2.3,16.5,152.5,146.29,117.32
2016,7,13,7,30,22.0,166.0,2.2,17.0,177.0,170.91,137.01
2016,7,13,7,45,31.0,190.0,2.1,17.5,206.5,212.31,169.91
2016,7,13,8,0,40.0,214.0,2.0,18.0,236.0,244.84,195.04
2016,7,13,8,15,44.0,236.0,2.0,18.0,262.5,271.56,215.49
2016,7,13,8,30,48.0,258.0,2.0,18.0,289.0,298.35,235.77
2016,7,13,8,45,76.0,290.0,2.0,18.5,342.5,357.26,280.77
2016,7,13,9,0,104.0,322.0,2.0,19.0,396.0,417.37,325.46
2016,7,13,9,15,158.5,343.0,2.0,19.0,463.0,506.84,392.27
2016,7,13,9,30,213.0,364.0,2.0,19.0,530.0,582.41,447.27
2016,7,13,9,45,181.0,383.5,2.0,19.5,529.0,573.24,437.34
2016,7,13,10,0,149.0,403.0,2.0,20.0,528.0,562.09,426.69
2016,7,13,10,15,168.5,418.0,2.1,20.0,564.0,595.65,451.02
2016,7,13,10,30,188.0,433.0,2.2,20.0,600.0,628.42,474.33
2016,7,13,10,45,262.0,429.0,2.3,20.5,667.5,709.58,531.96
2016,7,13,11,0,336.0,425.0,2.4,21.0,735.0,774.1,576.78
2016,7,13,11,15,286.0,445.5,2.5,21.0,712.5,738.51,550.39
2016,7,13,11,30,236.0,466.0,2.6,21.0,690.0,689.77,515.62
2016,7,13,11,45,311.0,441.5,2.75,21.5,739.0,740.71,552.91
2016,7,13,12,0,386.0,417.0,2.9,22.0,788.0,776.13,578.53
2016,7,13,12,15,413.5,408.5,3.1,22.0,806.0,785.93,586.4
2016,7,13,12,30,441.0,400.0,3.3,22.0,824.0,785.08,587.2
2016,7,13,12,45,382.0,421.5,3.5,22.0,786.5,728.73,547.27
2016,7,13,13,0,323.0,443.0,3.7,22.0,749.0,680.1,512.36
2016,7,13,13,15,332.5,427.0,3.85,22.0,738.0,654.98,495.47
2016,7,13,13,30,342.0,411.0,4.0,22.0,727.0,628.56,477.21
2016,7,13,13,45,336.0,407.0,4.2,22.0,711.5,600.0,456.76
2016,7,13,14,0,330.0,403.0,4.4,22.0,696.0,571.11,435.8
2016,7,13,14,15,336.0,384.5,4.45,22.0,674.5,537.56,411.08
2016,7,13,14,30,342.0,366.0,4.5,22.0,653.0,503.14,385.2
2016,7,13,14,45,618.0,234.5,4.6,22.0,727.0,514.81,394.45
2016,7,13,15,0,894.0,103.0,4.7,22.0,801.0,503.61,382.65
2016,7,13,15,15,883.0,101.0,4.7,21.5,761.0,446.25,334.54
2016,7,13,15,30,872.0,99.0,4.7,21.0,721.0,388.8,285.09
2016,7,13,15,45,858.5,96.5,4.75,21.0,676.5,330.39,233.47
2016,7,13,16,0,845.0,94.0,4.8,21.0,632.0,272.66,182.38
2016,7,13,16,15,826.5,91.5,4.75,20.5,584.0,208.17,128.05
2016,7,13,16,30,808.0,89.0,4.7,20.0,536.0,151.88,85.03
2016,7,13,16,45,784.0,85.5,4.7,20.0,485.5,96.65,53.4
2016,7,13,17,0,760.0,82.0,4.7,20.0,435.0,60.17,46.7
2016,7,13,17,15,727.5,77.5,4.6,19.5,383.5,58.32,45.37
2016,7,13,17,30,695.0,73.0,4.5,19.0,332.0,51.37,39.51
2016,7,13,17,45,650.0,68.0,4.4,19.0,281.0,49.12,37.61
2016,7,13,18,0,605.0,63.0,4.3,19.0,230.0,46.81,35.55
2016,7,13,18,15,538.0,55.5,4.2,18.5,182.0,42.27,31.48
2016,7,13,18,30,471.0,48.0,4.1,18.0,134.0,37.57,27.1
2016,7,13,18,45,367.5,38.0,4.0,17.5,92.5,30.39,20.32
2016,7,13,19,0,264.0,28.0,3.9,17.0,51.0,22.96,11.67
2016,7,13,19,15,132.0,14.0,3.85,16.5,25.5,12.73,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,139.5,12.5,2.2,13.5,23.5,41.34,0.0
2016,7,14,5,30,279.0,25.0,2.1,14.0,47.0,117.05,66.29
2016,7,14,5,45,386.5,34.5,2.05,14.5,88.5,182.07,134.33
2016,7,14,6,0,494.0,44.0,2.0,15.0,130.0,257.6,200.7
2016,7,14,6,15,560.5,50.5,1.9,15.0,178.0,323.15,258.93
2016,7,14,6,30,627.0,57.0,1.8,15.0,226.0,395.11,320.72
2016,7,14,6,45,318.5,91.0,1.75,15.5,177.5,292.23,239.51
2016,7,14,7,0,10.0,125.0,1.7,16.0,129.0,122.92,97.85
2016,7,14,7,15,19.0,147.0,1.7,16.5,156.0,150.25,120.55
2016,7,14,7,30,28.0,169.0,1.7,17.0,183.0,188.05,150.93
2016,7,14,7,45,35.0,192.0,1.7,17.5,210.5,217.66,174.06
2016,7,14,8,0,42.0,215.0,1.7,18.0,238.0,247.69,197.11
2016,7,14,8,15,58.0,243.0,1.7,18.0,278.0,290.95,230.78
2016,7,14,8,30,74.0,271.0,1.7,18.0,318.0,335.04,264.48
2016,7,14,8,45,86.5,295.5,1.75,18.5,354.5,372.81,292.3
2016,7,14,9,0,99.0,320.0,1.8,19.0,391.0,410.87,319.9
2016,7,14,9,15,91.5,336.5,1.8,19.5,405.0,421.63,326.05
2016,7,14,9,30,84.0,353.0,1.8,20.0,419.0,431.63,331.76
2016,7,14,9,45,78.0,367.0,1.85,20.5,430.0,439.71,336.25
2016,7,14,10,0,72.0,381.0,1.9,21.0,441.0,447.2,340.33
2016,7,14,10,15,57.0,378.0,1.95,21.0,427.0,427.42,324.95
2016,7,14,10,30,42.0,375.0,2.0,21.0,413.0,407.41,309.53
2016,7,14,10,45,55.5,401.0,2.1,21.0,451.5,445.31,337.66
2016,7,14,11,0,69.0,427.0,2.2,21.0,490.0,482.5,364.74
2016,7,14,11,15,79.5,442.0,2.35,21.0,516.0,504.66,380.94
2016,7,14,11,30,90.0,457.0,2.5,21.0,542.0,525.89,396.52
2016,7,14,11,45,92.5,458.0,2.65,21.0,546.5,524.53,395.73
2016,7,14,12,0,95.0,459.0,2.8,21.0,551.0,522.55,394.63
2016,7,14,12,15,88.5,459.5,2.9,21.0,545.0,511.15,386.32
2016,7,14,12,30,82.0,460.0,3.0,21.0,539.0,499.57,377.92
2016,7,14,12,45,79.0,454.0,3.2,21.0,530.0,484.89,367.63
2016,7,14,13,0,76.0,448.0,3.4,21.0,521.0,470.18,357.25
2016,7,14,13,15,74.0,439.0,3.45,21.0,509.0,453.59,345.23
2016,7,14,13,30,72.0,430.0,3.5,21.0,497.0,437.07,333.24
2016,7,14,13,45,62.0,410.0,3.6,21.0,467.0,405.47,309.9
2016,7,14,14,0,52.0,390.0,3.7,21.0,437.0,375.05,287.33
2016,7,14,14,15,54.5,380.0,3.75,20.5,428.0,361.9,278.31
2016,7,14,14,30,57.0,370.0,3.8,20.0,419.0,348.47,268.91
2016,7,14,14,45,53.0,350.5,3.85,20.0,394.5,323.82,250.29
2016,7,14,15,0,49.0,331.0,3.9,20.0,370.0,299.84,232.09
2016,7,14,15,15,50.0,315.0,3.9,19.5,353.0,281.24,218.28
2016,7,14,15,30,51.0,299.0,3.9,19.0,336.0,262.64,204.27
2016,7,14,15,45,33.5,259.5,3.95,19.0,283.5,221.6,172.58
2016,7,14,16,0,16.0,220.0,4.0,19.0,231.0,189.52,148.01
2016,7,14,16,15,8.5,190.0,4.0,18.5,195.5,162.2,127.06
2016,7,14,16,30,1.0,160.0,4.0,18.0,160.0,136.1,106.87
2016,7,14,16,45,0.5,143.5,4.05,18.0,143.5,121.84,95.6
2016,7,14,17,0,0.0,127.0,4.1,18.0,127.0,107.98,88.51
2016,7,14,17,15,0.0,101.0,4.1,17.5,101.0,87.28,71.0
2016,7,14,17,30,0.0,75.0,4.1,17.0,75.0,66.05,52.75
2016,7,14,17,45,0.0,63.0,4.1,17.0,63.0,55.67,43.7
2016,7,14,18,0,0.0,51.0,4.1,17.0,51.0,45.02,34.27
2016,7,14,18,15,221.5,51.0,4.0,16.5,90.5,37.63,27.66
2016,7,14,18,30,443.0,51.0,3.9,16.0,130.0,40.19,29.62
2016,7,14,18,45,339.5,40.0,3.8,15.5,89.5,32.22,22.05
2016,7,14,19,0,236.0,29.0,3.7,15.0,49.0,23.93,12.31
2016,7,14,19,15,118.0,14.5,3.6,15.0,24.5,13.19,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,6.5,3.0,13.0,6.5,5.91,0.0
2016,7,15,5,30,0.0,13.0,3.1,13.0,13.0,11.43,1.85
2016,7,15,5,45,0.0,25.0,3.25,13.5,25.0,22.02,12.51
2016,7,15,6,0,0.0,37.0,3.4,14.0,37.0,32.64,21.94
2016,7,15,6,15,0.0,51.5,3.3,14.0,51.5,45.89,33.55
2016,7,15,6,30,0.0,66.0,3.2,14.0,66.0,59.35,45.24
2016,7,15,6,45,0.0,81.5,3.15,14.5,81.5,73.79,57.48
2016,7,15,7,0,0.0,97.0,3.1,15.0,97.0,88.22,69.46
2016,7,15,7,15,0.0,117.5,3.0,15.0,117.5,107.65,85.58
2016,7,15,7,30,0.0,138.0,2.9,15.0,138.0,127.08,101.45
2016,7,15,7,45,4.5,158.0,2.8,15.5,160.5,149.32,119.35
2016,7,15,8,0,9.0,178.0,2.7,16.0,183.0,171.91,137.26
2016,7,15,8,15,19.5,209.0,2.7,16.0,221.5,210.82,168.59
2016,7,15,8,30,30.0,240.0,2.7,16.0,260.0,263.74,210.55
2016,7,15,8,45,49.5,274.0,2.7,16.5,309.0,316.78,251.71
2016,7,15,9,0,69.0,308.0,2.7,17.0,358.0,370.65,292.65
2016,7,15,9,15,89.5,335.0,2.7,17.0,402.5,418.38,328.8
2016,7,15,9,30,110.0,362.0,2.7,17.0,447.0,466.45,364.71
2016,7,15,9,45,119.5,381.0,2.7,17.5,477.5,511.48,396.65
2016,7,15,10,0,129.0,400.0,2.7,18.0,508.0,539.9,416.07
2016,7,15,10,15,117.5,412.5,2.7,18.0,513.5,539.93,414.84
2016,7,15,10,30,106.0,425.0,2.7,18.0,519.0,523.35,401.83
2016,7,15,10,45,136.5,441.0,2.75,18.5,564.5,582.81,444.82
2016,7,15,11,0,167.0,457.0,2.8,19.0,610.0,625.46,474.76
2016,7,15,11,15,165.5,465.0,2.8,19.0,619.0,626.87,474.99
2016,7,15,11,30,164.0,473.0,2.8,19.0,628.0,627.23,474.78
2016,7,15,11,45,128.0,469.0,2.85,19.0,591.0,581.57,440.95
2016,7,15,12,0,92.0,465.0,2.9,19.0,554.0,525.8,399.82
2016,7,15,12,15,93.0,465.5,2.95,19.0,555.5,521.28,396.88
2016,7,15,12,30,94.0,466.0,3.0,19.0,557.0,516.19,393.26
2016,7,15,12,45,90.5,460.5,3.05,19.0,547.5,501.08,382.26
2016,7,15,13,0,87.0,455.0,3.1,19.0,538.0,485.91,371.24
2016,7,15,13,15,68.0,430.0,3.1,19.0,494.5,440.97,337.79
2016,7,15,13,30,49.0,405.0,3.1,19.0,451.0,397.93,305.58
2016,7,15,13,45,50.0,394.5,3.1,19.0,440.5,383.71,295.27
2016,7,15,14,0,51.0,384.0,3.1,19.0,430.0,369.44,284.76
2016,7,15,14,15,51.0,372.0,3.1,19.0,416.5,353.22,272.71
2016,7,15,14,30,51.0,360.0,3.1,19.0,403.0,337.05,260.62
2016,7,15,14,45,42.0,334.5,3.1,19.0,369.0,305.46,236.64
2016,7,15,15,0,33.0,309.0,3.1,19.0,335.0,275.3,213.65
2016,7,15,15,15,32.5,293.5,3.1,18.5,318.0,257.76,200.68
2016,7,15,15,30,32.0,278.0,3.1,18.0,301.0,240.41,187.69
2016,7,15,15,45,31.0,260.5,3.1,18.0,281.5,221.63,173.12
2016,7,15,16,0,30.0,243.0,3.1,18.0,262.0,203.16,158.72
2016,7,15,16,15,15.5,201.0,3.15,17.5,211.0,171.79,134.83
2016,7,15,16,30,1.0,159.0,3.2,17.0,160.0,135.32,106.55
2016,7,15,16,45,0.5,149.0,3.25,17.0,149.5,125.96,99.31
2016,7,15,17,0,0.0,139.0,3.3,17.0,139.0,116.86,96.48
2016,7,15,17,15,0.0,113.0,3.35,16.5,113.0,96.45,79.26
2016,7,15,17,30,0.0,87.0,3.4,16.0,87.0,75.59,61.35
2016,7,15,17,45,0.0,73.0,3.45,16.0,73.0,63.83,51.09
2016,7,15,18,0,0.0,59.0,3.5,16.0,59.0,51.98,40.58
2016,7,15,18,15,194.5,57.5,3.45,15.5,92.0,42.33,31.94
2016,7,15,18,30,389.0,56.0,3.4,15.0,125.0,44.63,33.62
2016,7,15,18,45,284.0,43.5,3.35,15.0,85.5,33.68,23.32
2016,7,15,19,0,179.0,31.0,3.3,15.0,46.0,24.31,12.32
2016,7,15,19,15,89.5,15.5,3.25,14.5,23.0,14.1,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.0,13.0,3.4,13.0,21.5,36.62,0.0
2016,7,16,5,30,232.0,26.0,3.4,13.0,43.0,103.95,54.48
2016,7,16,5,45,341.5,36.0,3.45,13.5,82.5,168.55,124.59
2016,7,16,6,0,451.0,46.0,3.5,14.0,122.0,242.86,190.55
2016,7,16,6,15,225.5,52.0,3.4,14.5,90.0,171.11,137.86
2016,7,16,6,30,0.0,58.0,3.3,15.0,58.0,51.45,38.26
2016,7,16,6,45,0.0,71.5,3.2,15.5,71.5,63.91,48.88
2016,7,16,7,0,0.0,85.0,3.1,16.0,85.0,76.37,59.24
2016,7,16,7,15,2.5,117.0,3.0,16.0,118.0,108.84,86.32
2016,7,16,7,30,5.0,149.0,2.9,16.0,151.0,141.82,113.4
2016,7,16,7,45,2.5,146.5,2.85,16.5,147.5,136.38,108.21
2016,7,16,8,0,0.0,144.0,2.8,17.0,144.0,131.2,103.33
2016,7,16,8,15,0.0,143.0,2.75,17.0,143.0,129.65,101.73
2016,7,16,8,30,0.0,142.0,2.7,17.0,142.0,128.3,100.31
2016,7,16,8,45,9.5,196.0,2.7,17.5,203.0,188.33,148.52
2016,7,16,9,0,19.0,250.0,2.7,18.0,264.0,249.64,196.51
2016,7,16,9,15,40.0,294.5,2.7,18.0,325.0,328.67,257.98
2016,7,16,9,30,61.0,339.0,2.7,18.0,386.0,395.08,308.45
2016,7,16,9,45,144.0,367.5,2.75,18.0,486.0,521.15,404.63
2016,7,16,10,0,227.0,396.0,2.8,18.0,586.0,632.5,486.92
2016,7,16,10,15,163.0,409.0,2.85,18.0,547.5,581.79,446.88
2016,7,16,10,30,99.0,422.0,2.9,18.0,509.0,513.51,394.71
2016,7,16,10,45,510.5,268.0,2.95,18.5,735.0,808.31,618.78
2016,7,16,11,0,922.0,114.0,3.0,19.0,961.0,1042.23,776.95
2016,7,16,11,15,925.5,115.0,3.05,19.0,977.0,1038.16,771.9
2016,7,16,11,30,929.0,116.0,3.1,19.0,993.0,1030.34,766.78
2016,7,16,11,45,931.0,116.0,3.2,19.0,1001.0,1016.38,758.13
2016,7,16,12,0,933.0,116.0,3.3,19.0,1009.0,998.83,747.15
2016,7,16,12,15,544.5,298.5,3.35,19.0,820.0,805.65,611.55
2016,7,16,12,30,156.0,481.0,3.4,19.0,631.0,594.0,450.88
2016,7,16,12,45,229.0,465.0,3.5,19.0,683.0,631.95,481.74
2016,7,16,13,0,302.0,449.0,3.6,19.0,735.0,669.48,510.45
2016,7,16,13,15,271.5,449.0,3.6,19.0,703.0,627.29,479.07
2016,7,16,13,30,241.0,449.0,3.6,19.0,671.0,586.49,448.92
2016,7,16,13,45,177.5,439.0,3.65,19.0,600.5,514.51,395.2
2016,7,16,14,0,114.0,429.0,3.7,19.0,530.0,449.86,346.39
2016,7,16,14,15,111.5,413.5,3.75,18.5,510.0,424.32,328.2
2016,7,16,14,30,109.0,398.0,3.8,18.0,490.0,400.99,311.26
2016,7,16,14,45,69.5,350.5,3.85,18.0,408.0,332.55,258.89
2016,7,16,15,0,30.0,303.0,3.9,18.0,326.0,269.25,210.15
2016,7,16,15,15,39.5,300.0,3.95,18.0,329.0,265.65,207.6
2016,7,16,15,30,49.0,297.0,4.0,18.0,332.0,260.55,203.56
2016,7,16,15,45,44.0,274.5,4.05,18.0,304.5,235.61,184.1
2016,7,16,16,0,39.0,252.0,4.1,18.0,277.0,211.61,165.38
2016,7,16,16,15,30.5,226.0,4.1,17.5,245.0,185.57,145.45
2016,7,16,16,30,22.0,200.0,4.1,17.0,213.0,168.28,132.62
2016,7,16,16,45,11.0,163.5,4.2,17.0,170.0,137.18,108.3
2016,7,16,17,0,0.0,127.0,4.3,17.0,127.0,107.93,88.83
2016,7,16,17,15,0.0,107.0,4.3,16.5,107.0,91.86,75.3
2016,7,16,17,30,0.0,87.0,4.3,16.0,87.0,75.57,61.35
2016,7,16,17,45,0.0,73.5,4.3,16.0,73.5,64.21,51.42
2016,7,16,18,0,0.0,60.0,4.3,16.0,60.0,52.76,41.26
2016,7,16,18,15,233.5,54.0,4.2,15.5,95.5,39.94,29.81
2016,7,16,18,30,467.0,48.0,4.1,15.0,131.0,37.75,27.57
2016,7,16,18,45,357.0,38.0,4.1,15.0,89.5,30.56,20.61
2016,7,16,19,0,247.0,28.0,4.1,15.0,48.0,23.14,11.15
2016,7,16,19,15,123.5,14.0,4.1,14.5,24.0,12.73,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,130.0,12.0,4.45,13.0,21.5,38.64,0.0
2016,7,17,5,30,260.0,24.0,4.5,13.0,43.0,109.16,54.15
2016,7,17,5,45,375.0,33.0,4.6,13.5,83.5,176.39,130.03
2016,7,17,6,0,490.0,42.0,4.7,14.0,124.0,253.48,199.04
2016,7,17,6,15,557.0,48.5,4.65,14.0,172.0,318.99,258.75
2016,7,17,6,30,624.0,55.0,4.6,14.0,220.0,391.03,322.61
2016,7,17,6,45,312.0,67.0,4.6,14.5,149.5,260.32,216.94
2016,7,17,7,0,0.0,79.0,4.6,15.0,79.0,70.56,54.45
2016,7,17,7,15,0.0,94.5,4.55,15.0,94.5,84.98,66.6
2016,7,17,7,30,0.0,110.0,4.5,15.0,110.0,99.41,78.5
2016,7,17,7,45,1.5,137.5,4.45,15.5,138.5,126.76,100.86
2016,7,17,8,0,3.0,165.0,4.4,16.0,167.0,154.34,123.03
2016,7,17,8,15,4.0,175.5,4.4,16.0,178.0,164.72,131.13
2016,7,17,8,30,5.0,186.0,4.4,16.0,189.0,175.2,139.28
2016,7,17,8,45,5.5,191.5,4.45,16.5,195.5,180.45,142.89
2016,7,17,9,0,6.0,197.0,4.5,17.0,202.0,185.79,146.57
2016,7,17,9,15,14.5,241.0,4.55,17.0,252.5,236.09,186.71
2016,7,17,9,30,23.0,285.0,4.6,17.0,303.0,286.93,226.66
2016,7,17,9,45,19.0,277.5,4.65,17.0,293.0,275.05,216.7
2016,7,17,10,0,15.0,270.0,4.7,17.0,283.0,263.29,206.99
2016,7,17,10,15,15.5,280.0,4.7,17.0,294.0,272.87,214.24
2016,7,17,10,30,16.0,290.0,4.7,17.0,305.0,282.37,221.38
2016,7,17,10,45,18.0,306.0,4.75,17.5,323.0,298.97,233.7
2016,7,17,11,0,20.0,322.0,4.8,18.0,341.0,315.38,245.78
2016,7,17,11,15,19.5,323.0,4.8,18.0,342.0,314.87,245.13
2016,7,17,11,30,19.0,324.0,4.8,18.0,343.0,314.27,244.49
2016,7,17,11,45,17.0,308.0,4.8,18.0,325.0,296.28,230.44
2016,7,17,12,0,15.0,292.0,4.8,18.0,307.0,278.49,216.57
2016,7,17,12,15,21.5,333.5,4.9,17.5,355.0,321.5,250.53
2016,7,17,12,30,28.0,375.0,5.0,17.0,403.0,372.01,289.99
2016,7,17,12,45,22.5,343.5,5.1,17.0,366.0,327.97,255.97
2016,7,17,13,0,17.0,312.0,5.2,17.0,329.0,293.08,228.98
2016,7,17,13,15,15.5,296.0,5.3,17.0,311.5,275.93,215.77
2016,7,17,13,30,14.0,280.0,5.4,17.0,294.0,259.03,202.69
2016,7,17,13,45,15.5,288.0,5.5,17.0,302.5,265.54,208.03
2016,7,17,14,0,17.0,296.0,5.6,17.0,311.0,271.66,213.05
2016,7,17,14,15,16.5,288.0,5.65,17.0,302.5,262.43,205.97
2016,7,17,14,30,16.0,280.0,5.7,17.0,294.0,253.23,198.95
2016,7,17,14,45,15.5,269.0,5.8,17.0,282.5,241.56,189.98
2016,7,17,15,0,15.0,258.0,5.9,17.0,271.0,229.96,181.05
2016,7,17,15,15,14.5,246.5,5.95,16.5,258.0,218.03,172.13
2016,7,17,15,30,14.0,235.0,6.0,16.0,245.0,206.17,163.21
2016,7,17,15,45,13.0,222.5,6.1,16.0,231.5,193.43,153.24
2016,7,17,16,0,12.0,210.0,6.2,16.0,218.0,180.81,143.36
2016,7,17,16,15,33.5,216.5,6.2,16.0,236.0,179.5,141.7
2016,7,17,16,30,55.0,223.0,6.2,16.0,254.0,179.78,141.5
2016,7,17,16,45,32.0,189.0,6.25,16.0,206.5,148.67,117.84
2016,7,17,17,0,9.0,155.0,6.3,16.0,159.0,128.38,107.06
2016,7,17,17,15,17.0,143.5,6.2,15.5,150.5,118.75,99.2
2016,7,17,17,30,25.0,132.0,6.1,15.0,142.0,104.56,87.17
2016,7,17,17,45,18.5,113.0,6.1,15.0,119.5,93.78,77.79
2016,7,17,18,0,12.0,94.0,6.1,15.0,97.0,78.48,64.21
2016,7,17,18,15,232.5,70.5,6.0,14.5,111.5,54.89,43.17
2016,7,17,18,30,453.0,47.0,5.9,14.0,126.0,36.89,26.9
2016,7,17,18,45,341.0,37.0,5.8,13.5,85.5,29.68,19.94
2016,7,17,19,0,229.0,27.0,5.7,13.0,45.0,22.24,10.25
2016,7,17,19,15,114.5,13.5,5.65,13.0,22.5,12.28,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,11.5,4.1,13.0,20.0,36.53,0.0
2016,7,18,5,30,245.0,23.0,4.1,13.0,40.0,103.57,47.79
2016,7,18,5,45,358.0,32.0,4.1,13.5,79.5,169.66,124.53
2016,7,18,6,0,471.0,41.0,4.1,14.0,119.0,244.93,191.89
2016,7,18,6,15,537.5,47.0,4.05,14.0,165.5,308.53,249.76
2016,7,18,6,30,604.0,53.0,4.0,14.0,212.0,378.63,311.81
2016,7,18,6,45,302.0,66.5,3.95,14.5,146.0,254.3,211.51
2016,7,18,7,0,0.0,80.0,3.9,15.0,80.0,71.56,55.28
2016,7,18,7,15,0.0,97.0,3.85,15.0,97.0,87.45,68.68
2016,7,18,7,30,0.0,114.0,3.8,15.0,114.0,103.37,81.79
2016,7,18,7,45,0.0,133.0,3.8,15.5,133.0,121.26,96.2
2016,7,18,8,0,0.0,152.0,3.8,16.0,152.0,139.15,110.41
2016,7,18,8,15,23.5,203.0,3.75,16.0,217.5,208.31,167.17
2016,7,18,8,30,47.0,254.0,3.7,16.0,283.0,294.13,235.9
2016,7,18,8,45,30.5,243.5,3.7,16.5,263.0,267.58,213.05
2016,7,18,9,0,14.0,233.0,3.7,17.0,243.0,228.38,180.52
2016,7,18,9,15,30.5,279.0,3.7,17.0,302.5,303.65,240.04
2016,7,18,9,30,47.0,325.0,3.7,17.0,362.0,367.16,289.05
2016,7,18,9,45,49.5,343.0,3.75,17.0,383.0,387.4,303.9
2016,7,18,10,0,52.0,361.0,3.8,17.0,404.0,407.33,318.62
2016,7,18,10,15,170.0,386.0,3.85,17.0,534.5,565.26,440.85
2016,7,18,10,30,288.0,411.0,3.9,17.0,665.0,722.82,557.6
2016,7,18,10,45,182.0,420.5,3.95,17.5,582.5,608.24,469.18
2016,7,18,11,0,76.0,430.0,4.0,18.0,500.0,493.54,380.4
2016,7,18,11,15,213.0,429.0,4.05,18.0,629.0,638.74,492.01
2016,7,18,11,30,350.0,428.0,4.1,18.0,758.0,777.99,594.48
2016,7,18,11,45,639.5,264.5,4.15,18.0,873.5,899.64,688.27
2016,7,18,12,0,929.0,101.0,4.2,18.0,989.0,981.96,745.59
2016,7,18,12,15,625.0,275.0,4.25,18.0,872.0,859.48,658.05
2016,7,18,12,30,321.0,449.0,4.3,18.0,755.0,720.0,550.44
2016,7,18,12,45,247.0,460.5,4.35,18.0,695.0,650.23,499.05
2016,7,18,13,0,173.0,472.0,4.4,18.0,635.0,579.03,445.53
2016,7,18,13,15,554.5,281.5,4.4,18.0,793.0,708.25,550.61
2016,7,18,13,30,936.0,91.0,4.4,18.0,951.0,795.23,618.04
2016,7,18,13,45,934.5,88.5,4.45,18.0,930.5,751.01,586.33
2016,7,18,14,0,933.0,86.0,4.5,18.0,910.0,704.38,551.8
2016,7,18,14,15,928.0,85.0,4.5,18.0,882.5,654.69,513.05
2016,7,18,14,30,923.0,84.0,4.5,18.0,855.0,603.3,471.98
2016,7,18,14,45,917.5,81.5,4.5,18.0,821.5,548.87,427.43
2016,7,18,15,0,912.0,79.0,4.5,18.0,788.0,493.27,380.62
2016,7,18,15,15,903.0,77.5,4.5,18.0,749.0,436.13,331.2
2016,7,18,15,30,894.0,76.0,4.5,18.0,710.0,378.66,280.19
2016,7,18,15,45,883.0,74.0,4.5,18.0,666.5,320.1,227.44
2016,7,18,16,0,872.0,72.0,4.5,18.0,623.0,261.94,174.96
2016,7,18,16,15,856.0,69.5,4.55,17.5,575.5,203.16,124.26
2016,7,18,16,30,840.0,67.0,4.6,17.0,528.0,145.84,79.88
2016,7,18,16,45,819.5,64.5,4.65,17.0,478.5,89.98,48.04
2016,7,18,17,0,799.0,62.0,4.7,17.0,429.0,53.68,41.63
2016,7,18,17,15,770.0,59.0,4.75,16.5,378.0,44.65,33.91
2016,7,18,17,30,741.0,56.0,4.8,16.0,327.0,43.3,32.88
2016,7,18,17,45,700.0,52.0,4.9,16.0,276.5,41.05,30.93
2016,7,18,18,0,659.0,48.0,5.0,16.0,226.0,38.75,28.84
2016,7,18,18,15,597.0,42.5,4.95,15.5,178.0,35.02,25.44
2016,7,18,18,30,535.0,37.0,4.9,15.0,130.0,31.22,21.81
2016,7,18,18,45,431.0,29.5,4.85,15.0,88.5,25.37,16.08
2016,7,18,19,0,327.0,22.0,4.8,15.0,47.0,17.79,6.66
2016,7,18,19,15,163.5,11.0,4.65,14.5,23.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,150.0,10.5,3.25,13.0,20.5,41.41,0.0
2016,7,19,5,30,300.0,21.0,3.3,13.0,41.0,115.92,49.15
2016,7,19,5,45,409.5,29.0,3.4,13.5,81.5,183.16,133.68
2016,7,19,6,0,519.0,37.0,3.5,14.0,122.0,256.45,200.21
2016,7,19,6,15,584.0,42.5,3.45,14.0,169.5,321.81,259.8
2016,7,19,6,30,649.0,48.0,3.4,14.0,217.0,393.29,322.99
2016,7,19,6,45,324.5,81.0,3.4,14.5,165.5,284.35,235.82
2016,7,19,7,0,0.0,114.0,3.4,15.0,114.0,105.92,84.16
2016,7,19,7,15,8.5,136.0,3.4,15.0,140.0,132.49,106.59
2016,7,19,7,30,17.0,158.0,3.4,15.0,166.0,159.8,129.14
2016,7,19,7,45,25.5,182.0,3.45,15.5,195.0,189.86,153.39
2016,7,19,8,0,34.0,206.0,3.5,16.0,224.0,232.43,187.35
2016,7,19,8,15,34.5,224.5,3.55,16.0,244.5,252.28,202.66
2016,7,19,8,30,35.0,243.0,3.6,16.0,265.0,272.03,217.79
2016,7,19,8,45,32.5,256.5,3.65,16.5,278.0,283.54,225.77
2016,7,19,9,0,30.0,270.0,3.7,17.0,291.0,294.81,233.51
2016,7,19,9,15,40.5,299.0,3.75,17.0,329.0,334.56,264.32
2016,7,19,9,30,51.0,328.0,3.8,17.0,367.0,374.43,294.81
2016,7,19,9,45,39.0,322.0,3.85,17.0,353.0,355.16,278.91
2016,7,19,10,0,27.0,316.0,3.9,17.0,339.0,335.77,263.13
2016,7,19,10,15,44.5,356.5,3.95,17.0,395.5,393.69,307.85
2016,7,19,10,30,62.0,397.0,4.0,17.0,452.0,451.29,351.46
2016,7,19,10,45,101.5,424.5,4.05,17.0,517.0,516.76,401.3
2016,7,19,11,0,141.0,452.0,4.1,17.0,582.0,596.0,460.29
2016,7,19,11,15,205.0,453.5,4.1,17.0,645.0,655.95,505.37
2016,7,19,11,30,269.0,455.0,4.1,17.0,708.0,726.11,556.97
2016,7,19,11,45,281.5,447.0,4.2,17.5,714.0,720.73,552.17
2016,7,19,12,0,294.0,439.0,4.3,18.0,720.0,713.68,546.68
2016,7,19,12,15,618.0,269.0,4.35,18.0,859.0,848.13,652.46
2016,7,19,12,30,942.0,99.0,4.4,18.0,998.0,943.82,720.89
2016,7,19,12,45,937.0,101.0,4.45,18.0,990.0,911.86,698.5
2016,7,19,13,0,932.0,103.0,4.5,18.0,982.0,877.03,674.89
2016,7,19,13,15,929.5,102.5,4.55,18.0,967.5,839.25,649.01
2016,7,19,13,30,927.0,102.0,4.6,18.0,953.0,798.81,621.01
2016,7,19,13,45,927.0,98.5,4.7,18.0,932.5,755.0,590.55
2016,7,19,14,0,927.0,95.0,4.8,18.0,912.0,708.71,556.08
2016,7,19,14,15,921.0,93.5,4.85,18.0,884.0,658.1,516.72
2016,7,19,14,30,915.0,92.0,4.9,18.0,856.0,605.9,475.08
2016,7,19,14,45,910.0,89.5,5.0,18.0,822.5,552.01,431.02
2016,7,19,15,0,905.0,87.0,5.1,18.0,789.0,496.9,384.58
2016,7,19,15,15,895.0,85.0,5.1,18.0,749.0,439.17,334.52
2016,7,19,15,30,885.0,83.0,5.1,18.0,709.0,381.23,283.02
2016,7,19,15,45,874.5,80.0,5.2,18.0,665.5,322.38,229.97
2016,7,19,16,0,864.0,77.0,5.3,18.0,622.0,263.89,177.15
2016,7,19,16,15,847.5,75.0,5.3,17.5,574.5,205.73,126.88
2016,7,19,16,30,831.0,73.0,5.3,17.0,527.0,149.06,83.01
2016,7,19,16,45,811.5,69.0,5.35,17.0,477.5,92.5,50.53
2016,7,19,17,0,792.0,65.0,5.4,17.0,428.0,48.09,36.72
2016,7,19,17,15,762.0,62.0,5.35,16.5,377.0,46.88,35.87
2016,7,19,17,30,732.0,59.0,5.3,16.0,326.0,45.63,34.94
2016,7,19,17,45,692.0,54.5,5.25,16.0,275.5,43.08,32.73
2016,7,19,18,0,652.0,50.0,5.2,16.0,225.0,40.46,30.36
2016,7,19,18,15,589.0,44.5,5.05,15.5,177.0,36.81,27.01
2016,7,19,18,30,526.0,39.0,4.9,15.0,129.0,33.11,23.44
2016,7,19,18,45,422.5,30.5,4.75,15.0,87.5,24.19,15.03
2016,7,19,19,0,319.0,22.0,4.6,15.0,46.0,17.84,6.29
2016,7,19,19,15,159.5,11.0,4.5,14.5,23.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,71.0,10.5,3.35,13.0,15.5,24.61,0.0
2016,7,20,5,30,142.0,21.0,3.5,13.0,31.0,71.0,25.53
2016,7,20,5,45,202.0,36.0,3.65,13.5,62.0,120.86,87.92
2016,7,20,6,0,262.0,51.0,3.8,14.0,93.0,172.76,135.16
2016,7,20,6,15,296.5,66.5,3.75,14.0,130.5,220.62,178.64
2016,7,20,6,30,331.0,82.0,3.7,14.0,168.0,271.9,224.18
2016,7,20,6,45,353.0,98.0,3.7,14.5,207.0,319.99,265.46
2016,7,20,7,0,375.0,114.0,3.7,15.0,246.0,369.61,306.62
2016,7,20,7,15,386.0,132.0,3.65,15.0,287.5,415.56,343.95
2016,7,20,7,30,397.0,150.0,3.6,15.0,329.0,461.45,380.19
2016,7,20,7,45,232.0,186.0,3.55,15.5,293.5,383.09,313.59
2016,7,20,8,0,67.0,222.0,3.5,16.0,258.0,276.36,223.21
2016,7,20,8,15,48.5,229.5,3.45,16.0,257.0,269.49,216.77
2016,7,20,8,30,30.0,237.0,3.4,16.0,256.0,261.4,209.04
2016,7,20,8,45,26.5,247.0,3.4,16.5,265.0,268.16,213.32
2016,7,20,9,0,23.0,257.0,3.4,17.0,274.0,260.69,206.34
2016,7,20,9,15,27.5,279.5,3.4,17.0,300.5,301.74,238.18
2016,7,20,9,30,32.0,302.0,3.4,17.0,327.0,328.73,258.65
2016,7,20,9,45,29.5,310.0,3.4,17.5,334.0,333.48,261.14
2016,7,20,10,0,27.0,318.0,3.4,18.0,341.0,338.03,263.56
2016,7,20,10,15,27.5,330.0,3.45,18.0,354.0,349.48,271.95
2016,7,20,10,30,28.0,342.0,3.5,18.0,367.0,360.68,280.12
2016,7,20,10,45,32.5,361.5,3.55,18.5,391.0,383.21,296.48
2016,7,20,11,0,37.0,381.0,3.6,19.0,415.0,405.26,312.31
2016,7,20,11,15,49.0,406.0,3.65,19.0,452.0,439.68,338.14
2016,7,20,11,30,61.0,431.0,3.7,19.0,489.0,473.12,363.02
2016,7,20,11,45,86.0,450.5,3.8,19.0,532.5,512.46,392.68
2016,7,20,12,0,111.0,470.0,3.9,19.0,576.0,550.0,420.75
2016,7,20,12,15,89.5,458.0,4.0,19.0,543.5,512.16,392.26
2016,7,20,12,30,68.0,446.0,4.1,19.0,511.0,475.26,364.58
2016,7,20,12,45,71.0,445.0,4.25,19.0,512.5,470.99,361.87
2016,7,20,13,0,74.0,444.0,4.4,19.0,514.0,466.18,358.72
2016,7,20,13,15,99.0,447.5,4.5,19.0,539.5,482.38,371.75
2016,7,20,13,30,124.0,451.0,4.6,19.0,565.0,498.94,384.83
2016,7,20,13,45,126.0,440.0,4.75,19.0,553.5,479.72,370.83
2016,7,20,14,0,128.0,429.0,4.9,19.0,542.0,460.19,356.55
2016,7,20,14,15,215.5,404.0,5.0,19.0,587.0,482.0,374.53
2016,7,20,14,30,303.0,379.0,5.1,19.0,632.0,493.42,383.64
2016,7,20,14,45,347.5,348.0,5.25,19.0,626.5,469.8,365.21
2016,7,20,15,0,392.0,317.0,5.4,19.0,621.0,441.57,342.34
2016,7,20,15,15,648.5,199.0,5.45,18.5,670.0,423.65,324.77
2016,7,20,15,30,905.0,81.0,5.5,18.0,719.0,386.55,287.22
2016,7,20,15,45,892.0,79.0,5.6,18.0,674.5,326.56,233.02
2016,7,20,16,0,879.0,77.0,5.7,18.0,630.0,267.18,179.36
2016,7,20,16,15,862.0,74.5,5.7,17.5,582.0,207.57,127.83
2016,7,20,16,30,845.0,72.0,5.7,17.0,534.0,149.54,82.89
2016,7,20,16,45,823.0,69.5,5.75,17.0,483.0,93.04,50.86
2016,7,20,17,0,801.0,67.0,5.8,17.0,432.0,49.66,38.1
2016,7,20,17,15,770.5,63.5,5.8,16.5,380.5,48.12,36.97
2016,7,20,17,30,740.0,60.0,5.8,16.0,329.0,46.52,35.73
2016,7,20,17,45,697.0,55.5,5.8,16.0,277.5,43.98,33.52
2016,7,20,18,0,654.0,51.0,5.8,16.0,226.0,41.38,31.17
2016,7,20,18,15,589.0,45.5,5.65,15.5,177.0,37.76,27.84
2016,7,20,18,30,524.0,40.0,5.5,15.0,128.0,31.26,21.8
2016,7,20,18,45,417.5,31.5,5.4,15.0,86.5,25.12,15.77
2016,7,20,19,0,311.0,23.0,5.3,15.0,45.0,18.81,6.44
2016,7,20,19,15,155.5,11.5,5.2,14.5,22.5,10.46,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
