Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,146.5,10.0,3.95,13.0,19.5,40.11,0.0
2016,7,21,5,30,293.0,20.0,4.1,13.0,39.0,111.95,36.12
2016,7,21,5,45,405.0,28.5,4.35,13.5,79.0,181.13,131.29
2016,7,21,6,0,517.0,37.0,4.6,14.0,119.0,255.45,199.51
2016,7,21,6,15,583.0,42.5,4.6,14.0,167.0,321.25,260.0
2016,7,21,6,30,649.0,48.0,4.6,14.0,215.0,393.26,324.3
2016,7,21,6,45,692.5,52.0,4.6,14.5,265.5,456.93,379.39
2016,7,21,7,0,736.0,56.0,4.6,15.0,316.0,523.57,434.75
2016,7,21,7,15,766.5,59.5,4.5,15.5,367.5,583.69,482.59
2016,7,21,7,30,797.0,63.0,4.4,16.0,419.0,639.4,524.35
2016,7,21,7,45,819.5,65.5,4.3,16.5,469.5,693.33,562.2
2016,7,21,8,0,842.0,68.0,4.2,17.0,520.0,746.75,598.69
2016,7,21,8,15,859.0,70.0,4.1,17.0,568.0,794.19,631.17
2016,7,21,8,30,876.0,72.0,4.0,17.0,616.0,840.03,661.93
2016,7,21,8,45,890.0,73.5,3.9,17.5,661.0,880.71,687.21
2016,7,21,9,0,904.0,75.0,3.8,18.0,706.0,919.03,710.37
2016,7,21,9,15,914.0,76.5,3.75,18.0,746.5,950.98,730.43
2016,7,21,9,30,924.0,78.0,3.7,18.0,787.0,979.89,748.3
2016,7,21,9,45,930.5,80.0,3.7,18.5,822.0,1002.72,760.87
2016,7,21,10,0,937.0,82.0,3.7,19.0,857.0,1022.03,771.07
2016,7,21,10,15,943.5,83.0,3.75,19.0,886.5,1036.58,779.96
2016,7,21,10,30,950.0,84.0,3.8,19.0,916.0,1047.4,786.49
2016,7,21,10,45,955.5,84.0,3.9,19.0,939.0,1052.31,789.58
2016,7,21,11,0,961.0,84.0,4.0,19.0,962.0,1053.34,790.23
2016,7,21,11,15,964.0,84.5,4.1,19.0,977.5,1048.51,787.09
2016,7,21,11,30,967.0,85.0,4.2,19.0,993.0,1039.77,781.47
2016,7,21,11,45,969.5,85.0,4.35,19.0,1002.0,1026.18,772.98
2016,7,21,12,0,972.0,85.0,4.5,19.0,1011.0,1008.81,762.33
2016,7,21,12,15,972.5,85.0,4.65,19.0,1011.5,985.88,748.02
2016,7,21,12,30,973.0,85.0,4.8,19.0,1012.0,959.42,731.18
2016,7,21,12,45,965.0,90.0,4.95,19.0,1003.5,926.93,709.96
2016,7,21,13,0,957.0,95.0,5.1,19.0,995.0,891.56,686.48
2016,7,21,13,15,644.5,258.0,5.1,19.0,860.0,761.05,590.04
2016,7,21,13,30,332.0,421.0,5.1,19.0,725.0,633.11,489.01
2016,7,21,13,45,345.5,399.5,5.15,19.0,709.5,603.55,468.01
2016,7,21,14,0,359.0,378.0,5.2,19.0,694.0,572.46,445.04
2016,7,21,14,15,651.0,231.5,5.15,19.0,782.0,608.56,475.69
2016,7,21,14,30,943.0,85.0,5.1,19.0,870.0,616.25,482.02
2016,7,21,14,45,939.0,82.0,5.1,19.0,836.0,560.92,436.41
2016,7,21,15,0,935.0,79.0,5.1,19.0,802.0,504.21,388.59
2016,7,21,15,15,925.5,77.5,5.05,18.5,762.0,445.37,338.28
2016,7,21,15,30,916.0,76.0,5.0,18.0,722.0,386.22,286.22
2016,7,21,15,45,906.0,73.5,5.0,18.0,677.5,326.05,231.83
2016,7,21,16,0,896.0,71.0,5.0,18.0,633.0,266.15,177.62
2016,7,21,16,15,879.5,69.0,5.0,17.5,584.5,206.03,125.68
2016,7,21,16,30,863.0,67.0,5.0,17.0,536.0,147.4,80.37
2016,7,21,16,45,842.0,64.0,5.05,17.0,485.0,89.54,47.65
2016,7,21,17,0,821.0,61.0,5.1,17.0,434.0,53.17,41.19
2016,7,21,17,15,791.5,58.0,5.1,16.5,382.0,50.93,39.45
2016,7,21,17,30,762.0,55.0,5.1,16.0,330.0,42.78,32.42
2016,7,21,17,45,718.5,51.5,5.1,16.0,278.0,40.88,30.77
2016,7,21,18,0,675.0,48.0,5.1,16.0,226.0,38.97,29.03
2016,7,21,18,15,611.5,42.5,4.95,15.5,177.5,35.23,25.59
2016,7,21,18,30,548.0,37.0,4.8,15.0,129.0,31.44,21.94
2016,7,21,18,45,438.0,29.0,4.7,15.0,87.0,25.1,15.7
2016,7,21,19,0,328.0,21.0,4.6,15.0,45.0,17.06,4.77
2016,7,21,19,15,164.0,10.5,4.5,14.5,22.5,9.55,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,9.5,3.75,13.0,18.5,39.61,0.0
2016,7,22,5,30,293.0,19.0,3.9,13.0,37.0,110.41,28.31
2016,7,22,5,45,405.0,28.0,4.05,13.5,77.5,180.58,130.19
2016,7,22,6,0,517.0,37.0,4.2,14.0,118.0,255.35,199.02
2016,7,22,6,15,585.5,42.5,4.1,14.5,166.5,322.32,259.79
2016,7,22,6,30,654.0,48.0,4.0,15.0,215.0,395.76,324.22
2016,7,22,6,45,335.0,85.5,3.95,15.5,172.0,295.94,244.73
2016,7,22,7,0,16.0,123.0,3.9,16.0,129.0,125.46,100.51
2016,7,22,7,15,23.5,144.0,3.8,16.0,154.0,151.09,122.03
2016,7,22,7,30,31.0,165.0,3.7,16.0,179.0,187.19,151.64
2016,7,22,7,45,33.0,185.0,3.65,16.5,201.0,209.94,169.44
2016,7,22,8,0,35.0,205.0,3.6,17.0,223.0,232.74,186.99
2016,7,22,8,15,42.5,229.0,3.55,17.5,253.5,264.48,211.57
2016,7,22,8,30,50.0,253.0,3.5,18.0,284.0,296.52,235.96
2016,7,22,8,45,54.5,275.0,3.5,18.5,311.0,323.91,256.27
2016,7,22,9,0,59.0,297.0,3.5,19.0,338.0,351.26,276.3
2016,7,22,9,15,85.5,326.5,3.5,19.0,390.5,407.31,319.29
2016,7,22,9,30,112.0,356.0,3.5,19.0,443.0,480.35,374.11
2016,7,22,9,45,102.0,370.5,3.55,19.5,452.5,469.1,363.77
2016,7,22,10,0,92.0,385.0,3.6,20.0,462.0,473.41,365.35
2016,7,22,10,15,67.5,378.5,3.65,20.0,436.0,440.36,339.42
2016,7,22,10,30,43.0,372.0,3.7,20.0,410.0,407.05,313.32
2016,7,22,10,45,51.0,392.0,3.75,20.5,438.0,433.44,332.48
2016,7,22,11,0,59.0,412.0,3.8,21.0,466.0,459.24,350.8
2016,7,22,11,15,69.5,429.0,3.9,21.0,494.0,483.72,368.89
2016,7,22,11,30,80.0,446.0,4.0,21.0,522.0,507.29,386.26
2016,7,22,11,45,70.5,441.5,4.1,21.0,509.0,489.14,372.5
2016,7,22,12,0,61.0,437.0,4.2,21.0,496.0,471.04,358.92
2016,7,22,12,15,66.5,442.0,4.3,21.0,506.0,476.06,362.92
2016,7,22,12,30,72.0,447.0,4.4,21.0,516.0,480.27,366.31
2016,7,22,12,45,63.5,435.0,4.55,21.0,495.5,455.63,348.15
2016,7,22,13,0,55.0,423.0,4.7,21.0,475.0,431.55,330.38
2016,7,22,13,15,135.0,436.5,4.85,21.0,561.0,506.21,388.42
2016,7,22,13,30,215.0,450.0,5.0,21.0,647.0,567.59,435.41
2016,7,22,13,45,320.0,402.0,5.15,21.0,687.5,587.83,452.68
2016,7,22,14,0,425.0,354.0,5.3,21.0,728.0,597.48,461.59
2016,7,22,14,15,677.5,224.0,5.35,20.5,797.5,619.04,481.48
2016,7,22,14,30,930.0,94.0,5.4,20.0,867.0,616.77,481.21
2016,7,22,14,45,922.0,93.0,5.5,20.0,832.0,561.59,436.06
2016,7,22,15,0,914.0,92.0,5.6,20.0,797.0,505.44,388.95
2016,7,22,15,15,903.5,90.5,5.6,20.0,757.0,447.13,338.63
2016,7,22,15,30,893.0,89.0,5.6,20.0,717.0,388.64,286.89
2016,7,22,15,45,878.5,87.0,5.65,20.0,672.0,328.65,233.25
2016,7,22,16,0,864.0,85.0,5.7,20.0,627.0,269.45,180.3
2016,7,22,16,15,846.0,82.5,5.65,19.5,578.5,210.3,129.7
2016,7,22,16,30,828.0,80.0,5.6,19.0,530.0,145.56,79.79
2016,7,22,16,45,802.5,77.5,5.6,19.0,478.5,89.34,48.31
2016,7,22,17,0,777.0,75.0,5.6,19.0,427.0,55.5,42.88
2016,7,22,17,15,744.0,71.0,5.5,18.5,375.0,53.82,41.66
2016,7,22,17,30,711.0,67.0,5.4,18.0,323.0,52.08,40.32
2016,7,22,17,45,660.0,63.0,5.35,17.5,271.0,45.85,34.96
2016,7,22,18,0,609.0,59.0,5.3,17.0,219.0,44.16,33.48
2016,7,22,18,15,537.5,52.0,5.15,16.5,170.5,39.92,29.59
2016,7,22,18,30,466.0,45.0,5.0,16.0,122.0,35.57,25.42
2016,7,22,18,45,346.5,34.5,4.9,16.0,81.0,27.83,17.87
2016,7,22,19,0,227.0,24.0,4.8,16.0,40.0,19.81,5.63
2016,7,22,19,15,113.5,12.0,4.7,15.5,20.0,10.91,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,104.5,10.5,3.1,14.0,16.5,31.61,0.0
2016,7,23,5,30,209.0,21.0,3.1,14.0,33.0,89.28,14.99
2016,7,23,5,45,331.0,31.0,3.1,14.5,72.0,159.73,114.14
2016,7,23,6,0,453.0,41.0,3.1,15.0,111.0,237.92,184.43
2016,7,23,6,15,526.0,48.0,2.95,15.5,158.5,304.73,244.05
2016,7,23,6,30,599.0,55.0,2.8,16.0,206.0,378.82,308.02
2016,7,23,6,45,650.5,60.0,2.65,16.5,257.5,445.45,363.87
2016,7,23,7,0,702.0,65.0,2.5,17.0,309.0,514.03,418.91
2016,7,23,7,15,735.5,69.0,2.5,17.5,361.0,575.33,466.45
2016,7,23,7,30,769.0,73.0,2.5,18.0,413.0,637.81,512.84
2016,7,23,7,45,502.5,147.0,2.5,18.5,380.0,554.66,444.45
2016,7,23,8,0,236.0,221.0,2.5,19.0,347.0,435.18,346.85
2016,7,23,8,15,547.5,152.0,2.55,19.5,480.0,644.01,509.94
2016,7,23,8,30,859.0,83.0,2.6,20.0,613.0,839.33,647.44
2016,7,23,8,45,873.0,85.0,2.65,20.5,658.5,880.05,671.28
2016,7,23,9,0,887.0,87.0,2.7,21.0,704.0,918.44,694.56
2016,7,23,9,15,572.0,218.0,2.8,21.0,625.0,801.12,611.26
2016,7,23,9,30,257.0,349.0,2.9,21.0,546.0,628.6,480.29
2016,7,23,9,45,192.0,371.5,3.0,21.5,522.5,574.86,439.35
2016,7,23,10,0,127.0,394.0,3.1,22.0,499.0,534.51,406.83
2016,7,23,10,15,141.0,411.0,3.2,22.0,531.0,564.75,428.89
2016,7,23,10,30,155.0,428.0,3.3,22.0,563.0,594.22,449.91
2016,7,23,10,45,156.5,439.5,3.45,22.5,579.5,604.42,456.02
2016,7,23,11,0,158.0,451.0,3.6,23.0,596.0,613.59,461.5
2016,7,23,11,15,162.5,454.5,3.75,23.0,605.5,616.51,463.68
2016,7,23,11,30,167.0,458.0,3.9,23.0,615.0,618.39,465.18
2016,7,23,11,45,557.0,281.5,4.05,23.0,810.0,839.41,632.88
2016,7,23,12,0,947.0,105.0,4.2,23.0,1005.0,1006.14,748.29
2016,7,23,12,15,947.5,105.0,4.35,22.5,1006.0,983.42,734.0
2016,7,23,12,30,948.0,105.0,4.5,22.0,1007.0,957.28,718.82
2016,7,23,12,45,947.0,105.0,4.65,22.0,1000.0,926.52,699.26
2016,7,23,13,0,946.0,105.0,4.8,22.0,993.0,892.64,677.33
2016,7,23,13,15,944.0,104.5,4.9,22.0,979.0,854.53,651.86
2016,7,23,13,30,942.0,104.0,5.0,22.0,965.0,813.66,624.18
2016,7,23,13,45,938.5,102.5,5.1,22.0,943.5,768.25,592.92
2016,7,23,14,0,935.0,101.0,5.2,22.0,922.0,720.56,557.75
2016,7,23,14,15,929.0,100.0,5.2,22.0,893.5,669.69,518.48
2016,7,23,14,30,923.0,99.0,5.2,22.0,865.0,617.18,476.97
2016,7,23,14,45,915.5,97.5,5.25,22.0,830.5,562.08,432.46
2016,7,23,15,0,908.0,96.0,5.3,22.0,796.0,505.97,385.83
2016,7,23,15,15,897.5,94.5,5.3,21.5,756.0,447.88,336.88
2016,7,23,15,30,887.0,93.0,5.3,21.0,716.0,389.6,286.32
2016,7,23,15,45,873.0,91.0,5.3,21.0,671.0,329.98,233.28
2016,7,23,16,0,859.0,89.0,5.3,21.0,626.0,271.07,180.87
2016,7,23,16,15,841.0,86.5,5.2,20.5,577.5,205.34,125.32
2016,7,23,16,30,823.0,84.0,5.1,20.0,529.0,147.64,81.39
2016,7,23,16,45,797.5,81.0,5.1,19.5,477.5,91.25,50.15
2016,7,23,17,0,772.0,78.0,5.1,19.0,426.0,57.8,44.89
2016,7,23,17,15,738.5,74.0,5.05,18.5,374.0,56.22,43.76
2016,7,23,17,30,705.0,70.0,5.0,18.0,322.0,54.59,42.53
2016,7,23,17,45,653.0,65.0,5.0,18.0,269.5,47.42,36.27
2016,7,23,18,0,601.0,60.0,5.0,18.0,217.0,45.01,34.08
2016,7,23,18,15,528.0,53.0,4.9,17.5,168.5,40.81,30.23
2016,7,23,18,30,455.0,46.0,4.8,17.0,120.0,36.52,26.1
2016,7,23,18,45,332.5,35.5,4.7,16.5,79.5,28.82,18.59
2016,7,23,19,0,210.0,25.0,4.6,16.0,39.0,20.85,5.24
2016,7,23,19,15,105.0,12.5,4.5,15.5,19.5,11.37,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,85.0,10.5,3.1,14.0,15.5,27.48,0.0
2016,7,24,5,30,170.0,21.0,3.1,14.0,31.0,77.53,4.91
2016,7,24,5,45,291.5,32.5,3.15,14.5,69.0,148.32,105.4
2016,7,24,6,0,413.0,44.0,3.2,15.0,107.0,225.72,174.94
2016,7,24,6,15,489.5,52.0,3.05,15.0,154.0,293.21,235.37
2016,7,24,6,30,566.0,60.0,2.9,15.0,201.0,368.38,300.86
2016,7,24,6,45,617.0,65.5,2.8,15.5,252.0,433.8,356.12
2016,7,24,7,0,668.0,71.0,2.7,16.0,303.0,503.13,412.27
2016,7,24,7,15,409.5,126.0,2.65,16.5,275.5,425.1,347.94
2016,7,24,7,30,151.0,181.0,2.6,17.0,248.0,301.34,244.91
2016,7,24,7,45,127.5,203.5,2.6,17.5,264.5,314.04,253.85
2016,7,24,8,0,104.0,226.0,2.6,18.0,281.0,310.98,249.65
2016,7,24,8,15,87.5,244.5,2.6,18.0,294.0,319.32,254.97
2016,7,24,8,30,71.0,263.0,2.6,18.0,307.0,326.16,258.97
2016,7,24,8,45,116.5,291.0,2.65,18.5,369.5,412.5,325.48
2016,7,24,9,0,162.0,319.0,2.7,19.0,432.0,486.15,380.46
2016,7,24,9,15,205.0,335.0,2.7,19.0,486.5,545.66,424.53
2016,7,24,9,30,248.0,351.0,2.7,19.0,541.0,622.64,480.31
2016,7,24,9,45,151.5,356.0,2.75,19.5,473.5,519.01,400.15
2016,7,24,10,0,55.0,361.0,2.8,20.0,406.0,411.84,316.77
2016,7,24,10,15,60.0,378.5,2.85,20.0,429.5,433.44,333.04
2016,7,24,10,30,65.0,396.0,2.9,20.0,453.0,454.62,348.37
2016,7,24,10,45,96.5,422.0,3.0,20.5,509.0,510.7,389.53
2016,7,24,11,0,128.0,448.0,3.1,21.0,565.0,580.92,439.84
2016,7,24,11,15,125.5,455.5,3.2,21.0,571.5,581.2,439.42
2016,7,24,11,30,123.0,463.0,3.3,21.0,578.0,580.62,438.82
2016,7,24,11,45,119.0,466.5,3.4,21.0,579.0,573.75,433.76
2016,7,24,12,0,115.0,470.0,3.5,21.0,580.0,566.2,428.26
2016,7,24,12,15,113.5,469.5,3.65,21.0,578.0,556.48,421.45
2016,7,24,12,30,112.0,469.0,3.8,21.0,576.0,546.18,414.23
2016,7,24,12,45,109.5,464.5,4.0,21.0,568.0,523.56,398.17
2016,7,24,13,0,107.0,460.0,4.2,21.0,560.0,509.31,388.11
2016,7,24,13,15,127.5,456.5,4.35,21.0,574.0,518.6,395.82
2016,7,24,13,30,148.0,453.0,4.5,21.0,588.0,520.02,397.7
2016,7,24,13,45,161.5,441.5,4.65,21.0,586.0,507.44,389.07
2016,7,24,14,0,175.0,430.0,4.8,21.0,584.0,493.44,379.24
2016,7,24,14,15,245.0,402.0,4.85,20.5,609.5,498.88,385.1
2016,7,24,14,30,315.0,374.0,4.9,20.0,635.0,497.21,384.83
2016,7,24,14,45,246.0,369.0,5.0,20.0,567.5,434.56,336.43
2016,7,24,15,0,177.0,364.0,5.1,20.0,500.0,382.07,295.86
2016,7,24,15,15,183.5,343.0,5.1,19.5,477.5,353.09,273.42
2016,7,24,15,30,190.0,322.0,5.1,19.0,455.0,323.5,249.92
2016,7,24,15,45,221.0,295.5,5.1,19.0,441.0,296.56,226.91
2016,7,24,16,0,252.0,269.0,5.1,19.0,427.0,260.3,195.91
2016,7,24,16,15,189.0,250.5,5.05,18.5,363.5,222.14,167.72
2016,7,24,16,30,126.0,232.0,5.0,18.0,300.0,185.78,142.19
2016,7,24,16,45,88.5,204.0,4.95,18.0,249.5,159.84,124.67
2016,7,24,17,0,51.0,176.0,4.9,18.0,199.0,135.2,112.07
2016,7,24,17,15,25.5,145.0,4.85,17.5,156.5,114.11,94.4
2016,7,24,17,30,0.0,114.0,4.8,17.0,114.0,95.62,78.69
2016,7,24,17,45,289.0,87.0,4.75,17.0,162.0,62.24,49.47
2016,7,24,18,0,578.0,60.0,4.7,17.0,210.0,44.98,34.19
2016,7,24,18,15,505.0,52.5,4.6,16.5,162.5,40.38,29.98
2016,7,24,18,30,432.0,45.0,4.5,16.0,115.0,35.66,25.44
2016,7,24,18,45,317.0,34.0,4.45,15.5,75.5,27.5,17.48
2016,7,24,19,0,202.0,23.0,4.4,15.0,36.0,19.02,3.21
2016,7,24,19,15,101.0,11.5,4.3,15.0,18.0,10.46,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,3.05,13.0,15.0,28.17,0.0
2016,7,25,5,30,181.0,20.0,3.1,13.0,30.0,79.83,0.0
2016,7,25,5,45,305.0,31.0,3.15,13.5,68.0,151.29,107.11
2016,7,25,6,0,429.0,42.0,3.2,14.0,106.0,229.82,178.51
2016,7,25,6,15,505.0,49.5,3.05,14.0,153.5,297.33,239.39
2016,7,25,6,30,581.0,57.0,2.9,14.0,201.0,372.49,305.24
2016,7,25,6,45,411.0,92.0,2.8,14.5,205.5,345.99,285.77
2016,7,25,7,0,241.0,127.0,2.7,15.0,210.0,293.65,242.59
2016,7,25,7,15,271.5,145.5,2.6,15.0,253.0,345.44,285.3
2016,7,25,7,30,302.0,164.0,2.5,15.0,296.0,399.4,328.29
2016,7,25,7,45,182.5,190.5,2.45,15.5,273.0,340.16,277.55
2016,7,25,8,0,63.0,217.0,2.4,16.0,250.0,268.92,216.66
2016,7,25,8,15,55.5,233.5,2.4,16.5,265.0,280.94,225.14
2016,7,25,8,30,48.0,250.0,2.4,17.0,280.0,292.26,232.64
2016,7,25,8,45,70.5,280.5,2.45,17.5,327.5,345.02,273.31
2016,7,25,9,0,93.0,311.0,2.5,18.0,375.0,398.69,313.69
2016,7,25,9,15,111.5,334.5,2.5,18.0,416.0,441.48,345.59
2016,7,25,9,30,130.0,358.0,2.5,18.0,457.0,500.98,389.36
2016,7,25,9,45,102.5,366.5,2.5,18.5,447.0,466.26,361.02
2016,7,25,10,0,75.0,375.0,2.5,19.0,437.0,446.85,344.47
2016,7,25,10,15,68.0,383.5,2.55,19.0,441.0,447.0,343.96
2016,7,25,10,30,61.0,392.0,2.6,19.0,445.0,446.71,343.08
2016,7,25,10,45,97.5,420.0,2.65,19.5,507.5,509.95,389.76
2016,7,25,11,0,134.0,448.0,2.7,20.0,570.0,587.34,445.17
2016,7,25,11,15,107.0,446.0,2.7,20.0,544.5,539.13,408.93
2016,7,25,11,30,80.0,444.0,2.7,20.0,519.0,506.14,384.1
2016,7,25,11,45,67.5,436.0,2.75,20.0,500.0,481.59,365.93
2016,7,25,12,0,55.0,428.0,2.8,20.0,481.0,457.3,347.84
2016,7,25,12,15,69.5,442.0,2.85,20.0,508.5,479.57,364.71
2016,7,25,12,30,84.0,456.0,2.9,20.0,536.0,500.33,380.19
2016,7,25,12,45,128.5,462.0,2.95,20.5,583.5,545.33,413.3
2016,7,25,13,0,173.0,468.0,3.0,21.0,631.0,577.86,436.89
2016,7,25,13,15,189.5,459.0,3.05,20.5,634.5,570.63,432.9
2016,7,25,13,30,206.0,450.0,3.1,20.0,638.0,561.69,427.79
2016,7,25,13,45,159.5,436.5,3.2,20.0,580.5,502.01,383.62
2016,7,25,14,0,113.0,423.0,3.3,20.0,523.0,446.31,342.1
2016,7,25,14,15,110.5,407.5,3.35,20.0,502.5,420.67,323.32
2016,7,25,14,30,108.0,392.0,3.4,20.0,482.0,396.71,305.47
2016,7,25,14,45,77.5,357.5,3.45,20.0,421.0,343.07,264.84
2016,7,25,15,0,47.0,323.0,3.5,20.0,360.0,293.4,227.05
2016,7,25,15,15,69.0,318.5,3.45,19.5,369.0,292.15,226.51
2016,7,25,15,30,91.0,314.0,3.4,19.0,378.0,287.9,223.11
2016,7,25,15,45,74.5,287.0,3.4,19.0,337.0,253.4,196.35
2016,7,25,16,0,58.0,260.0,3.4,19.0,296.0,221.35,171.67
2016,7,25,16,15,40.5,228.0,3.35,18.5,252.5,188.26,146.58
2016,7,25,16,30,23.0,196.0,3.3,18.0,209.0,164.94,129.38
2016,7,25,16,45,17.5,175.0,3.25,18.0,184.0,145.19,114.3
2016,7,25,17,0,12.0,154.0,3.2,18.0,159.0,127.24,105.1
2016,7,25,17,15,8.0,136.0,3.15,17.5,139.5,112.9,93.26
2016,7,25,17,30,4.0,118.0,3.1,17.0,120.0,98.45,81.1
2016,7,25,17,45,309.5,87.0,3.05,17.0,167.0,62.42,49.62
2016,7,25,18,0,615.0,56.0,3.0,17.0,214.0,42.0,31.57
2016,7,25,18,15,543.0,49.0,2.9,16.5,165.5,37.66,27.59
2016,7,25,18,30,471.0,42.0,2.8,16.0,117.0,33.21,23.3
2016,7,25,18,45,353.5,31.5,2.75,16.0,76.5,25.38,15.59
2016,7,25,19,0,236.0,21.0,2.7,16.0,36.0,17.25,1.12
2016,7,25,19,15,118.0,10.5,2.6,15.5,18.0,9.55,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.0,9.0,0.75,14.0,14.0,28.4,0.0
2016,7,26,5,30,192.0,18.0,0.8,14.0,28.0,80.42,0.0
2016,7,26,5,45,311.5,29.0,0.85,14.5,66.0,151.43,105.38
2016,7,26,6,0,431.0,40.0,0.9,15.0,104.0,228.5,175.11
2016,7,26,6,15,506.5,48.0,0.85,15.5,151.5,296.38,234.39
2016,7,26,6,30,582.0,56.0,0.8,16.0,199.0,371.95,297.89
2016,7,26,6,45,299.0,88.0,0.8,16.5,162.5,279.94,226.81
2016,7,26,7,0,16.0,120.0,0.8,17.0,126.0,122.87,97.29
2016,7,26,7,15,24.0,141.5,0.8,17.5,151.5,149.39,119.32
2016,7,26,7,30,32.0,163.0,0.8,18.0,177.0,186.53,148.89
2016,7,26,7,45,101.0,194.0,0.85,18.5,246.0,271.62,217.23
2016,7,26,8,0,170.0,225.0,0.9,19.0,315.0,375.47,297.24
2016,7,26,8,15,193.5,246.5,0.9,19.5,358.0,423.35,331.51
2016,7,26,8,30,217.0,268.0,0.9,20.0,401.0,472.17,366.03
2016,7,26,8,45,214.5,290.5,0.95,20.5,430.5,499.69,384.0
2016,7,26,9,0,212.0,313.0,1.0,21.0,460.0,526.09,401.09
2016,7,26,9,15,236.5,329.5,1.05,21.5,502.5,570.08,431.23
2016,7,26,9,30,261.0,346.0,1.1,22.0,545.0,630.7,471.95
2016,7,26,9,45,252.5,366.0,1.15,22.5,565.5,646.0,480.03
2016,7,26,10,0,244.0,386.0,1.2,23.0,586.0,659.57,487.37
2016,7,26,10,15,236.0,403.0,1.3,23.0,602.0,652.41,482.29
2016,7,26,10,30,228.0,420.0,1.4,23.0,618.0,660.37,487.49
2016,7,26,10,45,274.5,420.0,1.5,23.5,664.5,719.41,527.73
2016,7,26,11,0,321.0,420.0,1.6,24.0,711.0,760.98,555.48
2016,7,26,11,15,357.0,410.0,1.75,24.0,739.0,779.85,569.57
2016,7,26,11,30,393.0,400.0,1.9,24.0,767.0,796.54,582.39
2016,7,26,11,45,368.0,418.0,2.1,24.0,764.0,779.4,571.11
2016,7,26,12,0,343.0,436.0,2.3,24.0,761.0,760.81,558.96
2016,7,26,12,15,353.5,426.0,2.4,24.0,761.0,747.1,550.65
2016,7,26,12,30,364.0,416.0,2.5,24.0,761.0,731.6,540.98
2016,7,26,12,45,343.5,426.5,2.65,24.0,750.0,706.39,523.77
2016,7,26,13,0,323.0,437.0,2.8,24.0,739.0,680.78,506.14
2016,7,26,13,15,331.5,422.0,2.9,24.0,728.0,655.47,489.28
2016,7,26,13,30,340.0,407.0,3.0,24.0,717.0,628.88,471.22
2016,7,26,13,45,340.0,397.0,3.1,24.0,700.5,599.2,450.43
2016,7,26,14,0,340.0,387.0,3.2,24.0,684.0,568.84,428.8
2016,7,26,14,15,339.0,374.5,3.2,23.5,662.5,535.15,404.91
2016,7,26,14,30,338.0,362.0,3.2,23.0,641.0,501.05,380.21
2016,7,26,14,45,250.5,362.0,3.25,23.0,564.0,431.72,328.02
2016,7,26,15,0,163.0,362.0,3.3,23.0,487.0,374.24,284.71
2016,7,26,15,15,163.0,342.5,3.25,23.0,461.5,344.47,261.83
2016,7,26,15,30,163.0,323.0,3.2,23.0,436.0,314.81,238.6
2016,7,26,15,45,165.0,300.0,3.2,23.0,408.5,283.4,213.75
2016,7,26,16,0,167.0,277.0,3.2,23.0,381.0,252.05,188.76
2016,7,26,16,15,135.5,253.0,3.15,22.5,333.0,214.53,160.85
2016,7,26,16,30,104.0,229.0,3.1,22.0,285.0,187.91,142.24
2016,7,26,16,45,99.5,207.5,3.05,21.5,256.5,162.03,124.27
2016,7,26,17,0,95.0,186.0,3.0,21.0,228.0,141.25,115.7
2016,7,26,17,15,381.5,129.5,2.9,20.5,268.0,89.21,71.83
2016,7,26,17,30,668.0,73.0,2.8,20.0,308.0,52.03,39.94
2016,7,26,17,45,618.5,66.5,2.7,19.5,256.5,48.65,37.12
2016,7,26,18,0,569.0,60.0,2.6,19.0,205.0,45.12,34.03
2016,7,26,18,15,496.0,52.0,2.5,18.5,157.5,40.12,29.47
2016,7,26,18,30,423.0,44.0,2.4,18.0,110.0,34.95,24.57
2016,7,26,18,45,308.5,32.5,2.3,17.5,71.0,26.31,16.14
2016,7,26,19,0,194.0,21.0,2.2,17.0,32.0,17.3,0.0
2016,7,26,19,15,97.0,10.5,2.1,16.5,16.0,9.55,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,45.0,7.5,1.2,15.0,10.0,16.29,0.0
2016,7,27,5,30,90.0,15.0,1.2,15.0,20.0,47.54,0.0
2016,7,27,5,45,185.0,31.0,1.25,15.5,54.0,110.68,75.87
2016,7,27,6,0,280.0,47.0,1.3,16.0,88.0,176.19,135.0
2016,7,27,6,15,351.5,59.0,1.25,16.0,131.0,237.21,188.54
2016,7,27,6,30,423.0,71.0,1.2,16.0,174.0,305.97,247.41
2016,7,27,6,45,211.5,84.0,1.2,16.5,135.5,215.87,175.95
2016,7,27,7,0,0.0,97.0,1.2,17.0,97.0,89.1,69.37
2016,7,27,7,15,12.5,128.0,1.2,17.5,133.5,127.72,101.57
2016,7,27,7,30,25.0,159.0,1.2,18.0,170.0,167.59,133.81
2016,7,27,7,45,24.5,176.0,1.3,18.5,187.5,184.01,146.29
2016,7,27,8,0,24.0,193.0,1.4,19.0,205.0,200.35,158.57
2016,7,27,8,15,37.0,221.5,1.4,19.5,243.0,252.83,199.38
2016,7,27,8,30,50.0,250.0,1.4,20.0,281.0,294.51,230.79
2016,7,27,8,45,60.0,275.0,1.45,20.5,314.5,330.18,257.06
2016,7,27,9,0,70.0,300.0,1.5,21.0,348.0,366.09,283.1
2016,7,27,9,15,68.0,317.5,1.55,21.0,367.0,382.55,294.5
2016,7,27,9,30,66.0,335.0,1.6,21.0,386.0,398.58,305.64
2016,7,27,9,45,68.5,353.0,1.65,21.5,408.0,419.09,319.6
2016,7,27,10,0,71.0,371.0,1.7,22.0,430.0,439.24,333.15
2016,7,27,10,15,96.0,396.0,1.8,22.0,478.5,488.89,369.51
2016,7,27,10,30,121.0,421.0,1.9,22.0,527.0,554.45,416.39
2016,7,27,10,45,127.5,434.0,2.0,22.5,547.5,571.28,427.07
2016,7,27,11,0,134.0,447.0,2.1,23.0,568.0,587.16,437.38
2016,7,27,11,15,182.0,453.0,2.2,23.0,621.0,636.08,472.98
2016,7,27,11,30,230.0,459.0,2.3,23.0,674.0,683.02,506.61
2016,7,27,11,45,217.5,465.5,2.4,23.0,670.0,669.29,496.55
2016,7,27,12,0,205.0,472.0,2.5,23.0,666.0,654.69,486.33
2016,7,27,12,15,200.5,472.5,2.6,23.0,662.5,641.02,477.04
2016,7,27,12,30,196.0,473.0,2.7,23.0,659.0,626.57,467.15
2016,7,27,12,45,178.5,470.0,2.8,23.0,638.0,596.88,446.18
2016,7,27,13,0,161.0,467.0,2.9,23.0,617.0,567.61,425.42
2016,7,27,13,15,172.0,459.0,2.95,22.5,617.0,557.29,419.47
2016,7,27,13,30,183.0,451.0,3.0,22.0,617.0,545.7,412.39
2016,7,27,13,45,154.5,438.0,3.15,22.0,576.0,500.22,379.3
2016,7,27,14,0,126.0,425.0,3.3,22.0,535.0,457.13,347.74
2016,7,27,14,15,121.0,409.0,3.3,21.5,512.0,428.8,327.58
2016,7,27,14,30,116.0,393.0,3.3,21.0,489.0,401.02,307.5
2016,7,27,14,45,97.5,369.5,3.35,21.0,448.0,363.12,278.98
2016,7,27,15,0,79.0,346.0,3.4,21.0,407.0,326.25,251.1
2016,7,27,15,15,76.0,325.5,3.35,20.5,381.5,300.34,231.75
2016,7,27,15,30,73.0,305.0,3.3,20.0,356.0,274.99,212.56
2016,7,27,15,45,58.0,276.5,3.3,20.0,315.5,241.03,186.43
2016,7,27,16,0,43.0,248.0,3.3,20.0,275.0,209.42,162.18
2016,7,27,16,15,31.0,219.5,3.25,19.5,238.5,180.7,140.43
2016,7,27,16,30,19.0,191.0,3.2,19.0,202.0,160.71,125.68
2016,7,27,16,45,21.5,176.5,3.15,19.0,187.5,146.21,114.64
2016,7,27,17,0,24.0,162.0,3.1,19.0,173.0,132.74,109.4
2016,7,27,17,15,19.5,142.5,3.05,18.5,150.5,117.38,96.76
2016,7,27,17,30,15.0,123.0,3.0,18.0,128.0,101.9,83.77
2016,7,27,17,45,275.0,91.0,2.95,18.0,161.0,65.25,51.89
2016,7,27,18,0,535.0,59.0,2.9,18.0,194.0,44.25,33.39
2016,7,27,18,15,463.0,50.5,2.8,17.5,148.5,38.81,28.44
2016,7,27,18,30,391.0,42.0,2.7,17.0,103.0,33.18,23.11
2016,7,27,18,45,285.5,30.5,2.65,16.5,66.0,24.53,14.62
2016,7,27,19,0,180.0,19.0,2.6,16.0,29.0,15.5,0.0
2016,7,27,19,15,90.0,9.5,2.5,16.0,14.5,8.64,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,1.7,13.0,12.0,10.91,0.0
2016,7,28,5,30,0.0,24.0,1.7,13.0,24.0,24.53,0.0
2016,7,28,5,45,206.0,30.5,1.7,13.5,60.5,117.21,80.24
2016,7,28,6,0,412.0,37.0,1.7,14.0,97.0,218.07,168.06
2016,7,28,6,15,485.5,45.0,1.65,14.5,142.5,283.89,226.67
2016,7,28,6,30,559.0,53.0,1.6,15.0,188.0,357.31,289.88
2016,7,28,6,45,279.5,77.5,1.6,15.5,145.0,257.22,211.01
2016,7,28,7,0,0.0,102.0,1.6,16.0,102.0,94.39,74.07
2016,7,28,7,15,0.0,104.5,1.55,16.0,104.5,95.45,75.08
2016,7,28,7,30,0.0,107.0,1.5,16.0,107.0,96.95,76.1
2016,7,28,7,45,22.5,156.5,1.45,16.5,168.5,162.39,130.16
2016,7,28,8,0,45.0,206.0,1.4,17.0,230.0,243.18,194.72
2016,7,28,8,15,90.0,238.5,1.45,17.5,291.5,315.83,251.76
2016,7,28,8,30,135.0,271.0,1.5,18.0,353.0,406.15,320.52
2016,7,28,8,45,93.5,279.5,1.55,18.5,338.5,365.28,286.56
2016,7,28,9,0,52.0,288.0,1.6,19.0,324.0,336.65,262.43
2016,7,28,9,15,53.5,307.0,1.7,19.0,346.5,357.71,278.11
2016,7,28,9,30,55.0,326.0,1.8,19.0,369.0,378.53,293.26
2016,7,28,9,45,80.0,356.0,1.9,19.5,420.5,433.91,334.26
2016,7,28,10,0,105.0,386.0,2.0,20.0,472.0,489.4,374.4
2016,7,28,10,15,122.0,404.5,2.1,20.0,508.0,540.98,411.47
2016,7,28,10,30,139.0,423.0,2.2,20.0,544.0,575.08,435.82
2016,7,28,10,45,199.0,429.5,2.3,20.5,607.5,638.92,481.82
2016,7,28,11,0,259.0,436.0,2.4,21.0,671.0,716.44,535.98
2016,7,28,11,15,184.5,446.5,2.45,21.0,615.0,632.38,474.48
2016,7,28,11,30,110.0,457.0,2.5,21.0,559.0,549.68,413.86
2016,7,28,11,45,116.5,454.0,2.65,21.0,563.5,560.49,422.49
2016,7,28,12,0,123.0,451.0,2.8,21.0,568.0,556.75,420.28
2016,7,28,12,15,130.5,461.5,2.85,21.0,585.5,566.0,427.07
2016,7,28,12,30,138.0,472.0,2.9,21.0,603.0,573.81,432.78
2016,7,28,12,45,112.5,460.0,2.95,21.0,566.5,530.57,401.1
2016,7,28,13,0,87.0,448.0,3.0,21.0,530.0,482.54,365.96
2016,7,28,13,15,95.0,444.0,3.0,20.5,532.0,477.83,363.72
2016,7,28,13,30,103.0,440.0,3.0,20.0,534.0,472.17,360.54
2016,7,28,13,45,113.0,431.5,3.05,20.0,532.5,465.2,355.82
2016,7,28,14,0,123.0,423.0,3.1,20.0,531.0,453.66,347.64
2016,7,28,14,15,136.0,409.5,3.1,20.0,525.0,438.71,336.8
2016,7,28,14,30,149.0,396.0,3.1,20.0,519.0,422.38,324.7
2016,7,28,14,45,121.5,373.5,3.1,20.0,471.0,376.62,290.04
2016,7,28,15,0,94.0,351.0,3.1,20.0,423.0,337.09,260.02
2016,7,28,15,15,90.0,330.5,3.1,19.5,396.5,309.8,239.58
2016,7,28,15,30,86.0,310.0,3.1,19.0,370.0,283.16,219.34
2016,7,28,15,45,125.0,292.5,3.1,19.0,373.5,266.56,205.13
2016,7,28,16,0,164.0,275.0,3.1,19.0,377.0,249.8,190.07
2016,7,28,16,15,100.5,240.0,3.05,18.5,301.0,206.03,158.12
2016,7,28,16,30,37.0,205.0,3.0,18.0,225.0,165.16,128.94
2016,7,28,16,45,42.5,188.0,3.0,18.0,209.0,147.31,115.47
2016,7,28,17,0,48.0,171.0,3.0,18.0,193.0,131.82,109.05
2016,7,28,17,15,44.0,150.0,3.0,17.5,168.0,117.03,96.85
2016,7,28,17,30,40.0,129.0,3.0,17.0,143.0,101.92,84.12
2016,7,28,17,45,288.0,93.0,3.0,17.0,167.0,66.84,53.5
2016,7,28,18,0,536.0,57.0,3.0,17.0,191.0,42.71,32.17
2016,7,28,18,15,464.0,49.0,2.85,16.5,145.5,37.64,27.52
2016,7,28,18,30,392.0,41.0,2.7,16.0,100.0,32.41,22.51
2016,7,28,18,45,281.5,29.5,2.55,16.0,64.0,23.71,13.84
2016,7,28,19,0,171.0,18.0,2.4,16.0,28.0,14.65,0.0
2016,7,28,19,15,85.5,9.0,2.25,15.5,14.0,8.19,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,2.1,14.0,10.0,18.71,0.0
2016,7,29,5,30,113.0,15.0,2.1,14.0,20.0,53.39,0.0
2016,7,29,5,45,214.5,28.5,2.15,14.5,53.5,117.58,78.99
2016,7,29,6,0,316.0,42.0,2.2,15.0,87.0,186.63,143.4
2016,7,29,6,15,390.0,52.0,2.15,15.0,130.0,249.8,199.75
2016,7,29,6,30,464.0,62.0,2.1,15.0,173.0,320.7,261.47
2016,7,29,6,45,236.0,88.0,2.05,15.5,145.0,234.71,192.9
2016,7,29,7,0,8.0,114.0,2.0,16.0,117.0,112.08,89.09
2016,7,29,7,15,9.0,130.5,1.95,16.0,134.5,128.37,102.72
2016,7,29,7,30,10.0,147.0,1.9,16.0,152.0,144.75,115.97
2016,7,29,7,45,17.5,169.5,1.9,16.5,178.5,172.31,138.1
2016,7,29,8,0,25.0,192.0,1.9,17.0,205.0,200.41,160.26
2016,7,29,8,15,50.0,226.0,1.95,17.5,255.5,269.1,214.78
2016,7,29,8,30,75.0,260.0,2.0,18.0,306.0,327.78,260.03
2016,7,29,8,45,56.0,266.5,2.05,18.5,302.5,317.78,250.29
2016,7,29,9,0,37.0,273.0,2.1,19.0,299.0,306.72,240.05
2016,7,29,9,15,45.5,299.0,2.1,19.0,332.5,341.74,266.57
2016,7,29,9,30,54.0,325.0,2.1,19.0,366.0,376.78,292.6
2016,7,29,9,45,100.0,358.5,2.15,19.5,439.0,456.53,352.41
2016,7,29,10,0,146.0,392.0,2.2,20.0,512.0,553.76,422.85
2016,7,29,10,15,206.5,401.0,2.25,20.0,576.5,622.23,472.63
2016,7,29,10,30,267.0,410.0,2.3,20.0,641.0,706.65,532.55
2016,7,29,10,45,243.0,426.5,2.4,20.5,641.0,696.16,522.61
2016,7,29,11,0,219.0,443.0,2.5,21.0,641.0,669.14,502.14
2016,7,29,11,15,209.5,453.0,2.55,21.0,644.5,664.35,498.38
2016,7,29,11,30,200.0,463.0,2.6,21.0,648.0,658.43,493.73
2016,7,29,11,45,226.5,462.5,2.65,21.0,674.5,675.91,506.74
2016,7,29,12,0,253.0,462.0,2.7,21.0,701.0,702.26,525.56
2016,7,29,12,15,254.0,462.0,2.75,21.0,702.0,690.95,517.56
2016,7,29,12,30,255.0,462.0,2.8,21.0,703.0,678.36,508.93
2016,7,29,12,45,262.0,456.5,2.9,21.0,702.0,664.68,499.94
2016,7,29,13,0,269.0,451.0,3.0,21.0,701.0,649.66,489.91
2016,7,29,13,15,291.5,436.5,3.05,20.5,704.0,637.65,483.11
2016,7,29,13,30,314.0,422.0,3.1,20.0,707.0,623.37,474.44
2016,7,29,13,45,263.5,422.5,3.2,20.0,657.5,567.32,433.16
2016,7,29,14,0,213.0,423.0,3.3,20.0,608.0,514.13,393.72
2016,7,29,14,15,198.5,409.0,3.3,20.0,577.5,477.28,366.38
2016,7,29,14,30,184.0,395.0,3.3,20.0,547.0,441.66,339.6
2016,7,29,14,45,146.0,374.5,3.3,20.0,492.0,390.17,300.55
2016,7,29,15,0,108.0,354.0,3.3,20.0,437.0,345.91,266.87
2016,7,29,15,15,106.5,334.0,3.25,19.5,412.0,319.11,246.69
2016,7,29,15,30,105.0,314.0,3.2,19.0,387.0,292.63,226.39
2016,7,29,15,45,70.0,276.5,3.2,19.0,324.0,244.37,189.38
2016,7,29,16,0,35.0,239.0,3.2,19.0,261.0,201.11,156.51
2016,7,29,16,15,26.5,213.5,3.15,18.5,229.5,182.35,142.54
2016,7,29,16,30,18.0,188.0,3.1,18.0,198.0,158.24,124.22
2016,7,29,16,45,15.0,169.5,3.1,18.0,177.0,140.76,110.84
2016,7,29,17,0,12.0,151.0,3.1,18.0,156.0,124.84,103.09
2016,7,29,17,15,7.5,133.0,3.05,17.5,136.0,110.47,91.2
2016,7,29,17,30,3.0,115.0,3.0,17.0,116.0,95.99,78.97
2016,7,29,17,45,284.0,84.0,2.95,17.0,154.5,60.4,47.84
2016,7,29,18,0,565.0,53.0,2.9,17.0,193.0,39.7,29.51
2016,7,29,18,15,493.0,46.0,2.7,16.5,147.0,35.31,25.46
2016,7,29,18,30,421.0,39.0,2.5,16.0,101.0,30.82,21.1
2016,7,29,18,45,304.5,28.0,2.4,16.0,64.0,22.49,12.69
2016,7,29,19,0,188.0,17.0,2.3,16.0,27.0,13.82,0.0
2016,7,29,19,15,94.0,8.5,2.15,15.5,13.5,7.73,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,89.0,7.5,1.95,13.0,11.0,25.55,0.0
2016,7,30,5,30,178.0,15.0,2.0,13.0,22.0,61.04,0.0
2016,7,30,5,45,300.5,25.5,2.15,13.5,58.0,144.6,96.32
2016,7,30,6,0,423.0,36.0,2.3,14.0,94.0,221.43,170.3
2016,7,30,6,15,498.5,43.5,2.3,14.5,140.5,288.19,230.43
2016,7,30,6,30,574.0,51.0,2.3,15.0,187.0,362.77,295.32
2016,7,30,6,45,287.0,69.5,2.3,15.5,137.5,252.11,207.71
2016,7,30,7,0,0.0,88.0,2.3,16.0,88.0,80.13,62.24
2016,7,30,7,15,0.0,109.5,2.25,16.0,109.5,100.71,79.55
2016,7,30,7,30,0.0,131.0,2.2,16.0,131.0,121.27,96.38
2016,7,30,7,45,6.0,154.0,2.2,16.5,157.5,147.8,117.86
2016,7,30,8,0,12.0,177.0,2.2,17.0,184.0,174.8,139.34
2016,7,30,8,15,60.0,222.0,2.2,17.5,258.0,273.11,218.66
2016,7,30,8,30,108.0,267.0,2.2,18.0,332.0,364.38,289.69
2016,7,30,8,45,93.5,284.5,2.25,18.5,344.0,371.57,293.01
2016,7,30,9,0,79.0,302.0,2.3,19.0,356.0,377.55,295.74
2016,7,30,9,15,75.0,319.0,2.35,19.0,373.5,391.77,305.67
2016,7,30,9,30,71.0,336.0,2.4,19.0,391.0,405.45,315.12
2016,7,30,9,45,85.0,359.5,2.5,19.5,427.0,443.29,342.69
2016,7,30,10,0,99.0,383.0,2.6,20.0,463.0,480.95,369.65
2016,7,30,10,15,170.0,399.0,2.65,20.0,543.0,584.03,446.23
2016,7,30,10,30,241.0,415.0,2.7,20.0,623.0,686.33,519.81
2016,7,30,10,45,152.0,413.5,2.8,20.0,546.0,575.8,437.76
2016,7,30,11,0,63.0,412.0,2.9,20.0,469.0,465.48,354.95
2016,7,30,11,15,87.0,434.0,2.95,20.0,514.0,508.57,387.59
2016,7,30,11,30,111.0,456.0,3.0,20.0,559.0,550.32,418.2
2016,7,30,11,45,110.0,460.0,3.05,20.0,563.0,548.1,416.19
2016,7,30,12,0,109.0,464.0,3.1,20.0,567.0,545.25,414.02
2016,7,30,12,15,131.0,468.0,3.1,20.0,592.0,573.45,434.85
2016,7,30,12,30,153.0,472.0,3.1,20.0,617.0,588.05,445.71
2016,7,30,12,45,120.0,459.0,3.1,20.0,572.0,536.83,407.77
2016,7,30,13,0,87.0,446.0,3.1,20.0,527.0,481.16,366.59
2016,7,30,13,15,64.5,416.0,3.05,20.0,476.0,428.51,327.52
2016,7,30,13,30,42.0,386.0,3.0,20.0,425.0,378.23,289.8
2016,7,30,13,45,83.5,404.0,3.0,20.0,478.0,418.27,320.96
2016,7,30,14,0,125.0,422.0,3.0,20.0,531.0,454.57,348.46
2016,7,30,14,15,87.0,387.0,2.95,19.5,461.5,389.92,300.17
2016,7,30,14,30,49.0,352.0,2.9,19.0,392.0,330.83,255.86
2016,7,30,14,45,44.5,331.5,2.9,19.0,367.0,305.47,236.81
2016,7,30,15,0,40.0,311.0,2.9,19.0,342.0,280.92,218.13
2016,7,30,15,15,42.5,297.5,2.85,18.5,328.5,265.41,206.66
2016,7,30,15,30,45.0,284.0,2.8,18.0,315.0,249.63,194.77
2016,7,30,15,45,35.5,256.5,2.8,18.0,280.0,219.92,171.74
2016,7,30,16,0,26.0,229.0,2.8,18.0,245.0,198.15,155.06
2016,7,30,16,15,17.5,201.5,2.85,17.5,212.0,171.82,134.96
2016,7,30,16,30,9.0,174.0,2.9,17.0,179.0,146.9,115.85
2016,7,30,16,45,12.0,163.5,2.95,17.0,169.0,136.24,107.66
2016,7,30,17,0,15.0,153.0,3.0,17.0,159.0,126.17,104.66
2016,7,30,17,15,11.0,134.5,3.0,16.5,139.0,111.47,92.43
2016,7,30,17,30,7.0,116.0,3.0,16.0,119.0,96.64,79.86
2016,7,30,17,45,317.0,81.5,3.05,16.0,160.0,58.85,46.66
2016,7,30,18,0,627.0,47.0,3.1,16.0,201.0,38.46,28.53
2016,7,30,18,15,556.5,41.0,3.05,15.5,153.5,34.31,24.66
2016,7,30,18,30,486.0,35.0,3.0,15.0,106.0,27.6,18.36
2016,7,30,18,45,368.5,25.5,2.95,15.0,67.0,20.45,10.91
2016,7,30,19,0,251.0,16.0,2.9,15.0,28.0,13.04,0.0
2016,7,30,19,15,125.5,8.0,2.8,14.5,14.0,7.28,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
