Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.0,7.0,2.45,13.0,11.0,6.37,0.0
2016,7,31,5,30,206.0,14.0,2.5,13.0,22.0,67.57,0.0
2016,7,31,5,45,331.0,23.5,2.65,13.5,59.0,152.42,99.69
2016,7,31,6,0,456.0,33.0,2.8,14.0,96.0,230.75,177.25
2016,7,31,6,15,530.5,40.0,2.75,14.0,142.5,295.76,237.03
2016,7,31,6,30,605.0,47.0,2.7,14.0,189.0,371.25,303.75
2016,7,31,6,45,302.5,54.0,2.65,14.5,125.0,241.31,200.2
2016,7,31,7,0,0.0,61.0,2.6,15.0,61.0,53.89,40.33
2016,7,31,7,15,5.5,104.0,2.45,15.0,106.5,98.77,78.44
2016,7,31,7,30,11.0,147.0,2.3,15.0,152.0,145.75,117.44
2016,7,31,7,45,8.5,156.5,2.2,15.5,160.5,152.36,122.11
2016,7,31,8,0,6.0,166.0,2.1,16.0,169.0,158.93,126.72
2016,7,31,8,15,3.0,164.0,2.0,16.5,165.5,153.47,121.48
2016,7,31,8,30,0.0,162.0,1.9,17.0,162.0,148.18,116.46
2016,7,31,8,45,5.0,187.5,1.85,17.5,191.0,176.96,139.18
2016,7,31,9,0,10.0,213.0,1.8,18.0,220.0,206.04,161.69
2016,7,31,9,15,13.5,235.5,1.8,18.0,245.5,230.94,180.89
2016,7,31,9,30,17.0,258.0,1.8,18.0,271.0,255.91,199.97
2016,7,31,9,45,26.5,294.5,1.8,18.5,316.0,316.49,245.92
2016,7,31,10,0,36.0,331.0,1.8,19.0,361.0,363.03,280.13
2016,7,31,10,15,69.0,371.5,1.8,19.0,431.0,437.11,335.64
2016,7,31,10,30,102.0,412.0,1.8,19.0,501.0,510.96,389.53
2016,7,31,10,45,100.5,423.0,1.8,19.0,512.5,518.15,393.62
2016,7,31,11,0,99.0,434.0,1.8,19.0,524.0,524.72,397.76
2016,7,31,11,15,149.5,447.5,1.85,19.0,585.0,599.85,452.62
2016,7,31,11,30,200.0,461.0,1.9,19.0,646.0,657.3,493.75
2016,7,31,11,45,189.0,466.0,1.95,19.5,642.0,643.89,482.61
2016,7,31,12,0,178.0,471.0,2.0,20.0,638.0,629.72,471.56
2016,7,31,12,15,165.5,471.0,2.05,20.0,627.0,608.71,456.65
2016,7,31,12,30,153.0,471.0,2.1,20.0,616.0,587.46,441.55
2016,7,31,12,45,151.0,467.0,2.2,20.0,608.5,571.58,430.76
2016,7,31,13,0,149.0,463.0,2.3,20.0,601.0,555.25,419.52
2016,7,31,13,15,159.5,455.5,2.35,19.5,601.5,545.39,413.81
2016,7,31,13,30,170.0,448.0,2.4,19.0,602.0,534.31,407.07
2016,7,31,13,45,214.0,430.0,2.5,19.0,619.0,536.89,410.27
2016,7,31,14,0,258.0,412.0,2.6,19.0,636.0,536.31,410.74
2016,7,31,14,15,172.5,396.0,2.65,19.0,544.0,450.77,346.52
2016,7,31,14,30,87.0,380.0,2.7,19.0,452.0,375.52,289.6
2016,7,31,14,45,89.0,363.5,2.8,19.0,434.0,354.17,273.89
2016,7,31,15,0,91.0,347.0,2.9,19.0,416.0,332.67,257.61
2016,7,31,15,15,75.0,320.5,2.95,18.5,375.5,296.13,230.07
2016,7,31,15,30,59.0,294.0,3.0,18.0,335.0,261.89,204.15
2016,7,31,15,45,43.5,262.0,3.1,18.0,291.0,226.17,176.58
2016,7,31,16,0,28.0,230.0,3.2,18.0,247.0,192.99,150.97
2016,7,31,16,15,20.5,205.0,3.2,17.5,216.5,174.86,137.38
2016,7,31,16,30,13.0,180.0,3.2,17.0,186.0,151.67,119.63
2016,7,31,16,45,20.5,170.0,3.25,16.5,179.0,141.09,111.72
2016,7,31,17,0,28.0,160.0,3.3,16.0,172.0,124.66,103.79
2016,7,31,17,15,24.0,140.5,3.25,15.5,150.0,115.65,96.46
2016,7,31,17,30,20.0,121.0,3.2,15.0,128.0,100.14,83.26
2016,7,31,17,45,309.0,85.5,3.15,15.0,161.5,61.77,49.44
2016,7,31,18,0,598.0,50.0,3.1,15.0,195.0,37.61,27.89
2016,7,31,18,15,524.0,43.0,3.0,14.5,148.0,33.09,23.68
2016,7,31,18,30,450.0,36.0,2.9,14.0,101.0,28.46,19.16
2016,7,31,18,45,331.5,26.0,2.85,14.0,63.5,20.92,11.14
2016,7,31,19,0,213.0,16.0,2.8,14.0,26.0,13.09,0.0
2016,7,31,19,15,106.5,8.0,2.7,14.0,13.0,7.28,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,7.0,2.05,13.0,10.0,6.37,0.0
2016,8,1,5,30,171.0,14.0,2.1,13.0,20.0,58.24,0.0
2016,8,1,5,45,300.0,24.0,2.15,13.5,55.5,142.52,91.04
2016,8,1,6,0,429.0,34.0,2.2,14.0,91.0,221.79,169.88
2016,8,1,6,15,505.5,41.0,2.15,14.0,137.0,288.68,230.8
2016,8,1,6,30,582.0,48.0,2.1,14.0,183.0,363.55,296.61
2016,8,1,6,45,291.0,66.0,2.1,14.5,133.5,250.53,207.08
2016,8,1,7,0,0.0,84.0,2.1,15.0,84.0,76.22,59.18
2016,8,1,7,15,8.0,116.5,2.05,15.0,120.0,113.38,90.7
2016,8,1,7,30,16.0,149.0,2.0,15.0,156.0,151.52,122.29
2016,8,1,7,45,17.5,167.0,2.0,15.5,175.5,170.16,136.95
2016,8,1,8,0,19.0,185.0,2.0,16.0,195.0,188.88,151.46
2016,8,1,8,15,22.5,204.5,1.95,16.0,217.5,210.86,168.74
2016,8,1,8,30,26.0,224.0,1.9,16.0,240.0,233.01,185.93
2016,8,1,8,45,39.5,255.0,1.85,16.5,281.5,291.21,231.16
2016,8,1,9,0,53.0,286.0,1.8,17.0,323.0,336.56,265.28
2016,8,1,9,15,84.0,317.5,1.85,17.0,379.5,399.29,313.34
2016,8,1,9,30,115.0,349.0,1.9,17.0,436.0,479.67,373.37
2016,8,1,9,45,124.5,368.5,2.0,17.5,467.0,509.56,393.97
2016,8,1,10,0,134.0,388.0,2.1,18.0,498.0,538.9,414.29
2016,8,1,10,15,133.0,403.5,2.2,18.0,515.5,552.7,423.69
2016,8,1,10,30,132.0,419.0,2.3,18.0,533.0,565.6,432.56
2016,8,1,10,45,203.0,424.0,2.4,18.5,604.0,639.07,486.5
2016,8,1,11,0,274.0,429.0,2.5,19.0,675.0,726.5,548.36
2016,8,1,11,15,291.5,432.0,2.55,19.0,698.0,740.4,557.62
2016,8,1,11,30,309.0,435.0,2.6,19.0,721.0,752.38,566.14
2016,8,1,11,45,324.0,425.0,2.7,19.0,727.5,746.87,563.04
2016,8,1,12,0,339.0,415.0,2.8,19.0,734.0,739.52,558.77
2016,8,1,12,15,296.0,437.0,2.9,19.0,715.5,707.31,535.06
2016,8,1,12,30,253.0,459.0,3.0,19.0,697.0,675.12,511.37
2016,8,1,12,45,590.0,280.0,3.1,19.0,828.5,795.18,606.48
2016,8,1,13,0,927.0,101.0,3.2,19.0,960.0,876.39,666.11
2016,8,1,13,15,924.0,100.5,3.3,19.0,945.5,837.67,639.51
2016,8,1,13,30,921.0,100.0,3.4,19.0,931.0,796.29,611.71
2016,8,1,13,45,918.5,98.0,3.5,19.0,909.5,751.44,581.09
2016,8,1,14,0,916.0,96.0,3.6,19.0,888.0,704.29,546.64
2016,8,1,14,15,910.0,95.0,3.65,18.5,859.5,653.71,508.93
2016,8,1,14,30,904.0,94.0,3.7,18.0,831.0,601.53,468.77
2016,8,1,14,45,897.0,92.0,3.8,18.0,796.5,546.62,424.4
2016,8,1,15,0,890.0,90.0,3.9,18.0,762.0,490.69,377.77
2016,8,1,15,15,570.0,198.0,3.9,17.5,619.5,390.68,299.44
2016,8,1,15,30,250.0,306.0,3.9,17.0,477.0,327.89,253.16
2016,8,1,15,45,227.0,287.0,3.95,17.0,434.5,291.41,223.72
2016,8,1,16,0,204.0,268.0,4.0,17.0,392.0,253.41,193.27
2016,8,1,16,15,151.0,245.0,3.95,16.5,332.5,210.87,161.36
2016,8,1,16,30,98.0,222.0,3.9,16.0,273.0,181.6,141.1
2016,8,1,16,45,70.0,194.0,3.9,16.0,228.5,151.27,119.31
2016,8,1,17,0,42.0,166.0,3.9,16.0,184.0,128.35,107.05
2016,8,1,17,15,38.0,145.5,3.85,15.5,160.0,113.8,94.89
2016,8,1,17,30,34.0,125.0,3.8,15.0,136.0,98.92,82.22
2016,8,1,17,45,304.5,89.0,3.8,15.0,163.5,64.37,51.74
2016,8,1,18,0,575.0,53.0,3.8,15.0,191.0,40.02,30.01
2016,8,1,18,15,498.5,45.5,3.7,14.5,144.5,35.2,25.51
2016,8,1,18,30,422.0,38.0,3.6,14.0,98.0,30.26,20.67
2016,8,1,18,45,294.5,27.0,3.5,14.0,60.5,21.87,11.62
2016,8,1,19,0,167.0,16.0,3.4,14.0,23.0,13.14,0.0
2016,8,1,19,15,83.5,8.0,3.35,14.0,11.5,7.28,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,63.0,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,126.0,14.0,2.9,13.0,18.0,46.27,0.0
2016,8,2,5,45,262.5,25.5,3.0,13.5,54.0,131.38,81.67
2016,8,2,6,0,399.0,37.0,3.1,14.0,90.0,213.81,163.89
2016,8,2,6,15,481.5,45.0,3.05,14.0,136.5,283.1,226.95
2016,8,2,6,30,564.0,53.0,3.0,14.0,183.0,361.0,295.65
2016,8,2,6,45,282.0,50.5,3.0,14.5,115.5,226.01,187.68
2016,8,2,7,0,0.0,48.0,3.0,15.0,48.0,42.35,30.54
2016,8,2,7,15,0.0,72.5,2.95,15.0,72.5,64.16,49.11
2016,8,2,7,30,0.0,97.0,2.9,15.0,97.0,87.35,68.5
2016,8,2,7,45,0.0,112.0,2.9,15.5,112.0,101.35,79.81
2016,8,2,8,0,0.0,127.0,2.9,16.0,127.0,115.36,90.96
2016,8,2,8,15,0.0,134.0,2.85,16.0,134.0,121.57,95.75
2016,8,2,8,30,0.0,141.0,2.8,16.0,141.0,127.85,100.57
2016,8,2,8,45,3.5,171.0,2.8,16.5,173.5,159.56,125.96
2016,8,2,9,0,7.0,201.0,2.8,17.0,206.0,191.6,151.17
2016,8,2,9,15,9.5,219.0,2.75,17.0,226.5,211.05,166.3
2016,8,2,9,30,12.0,237.0,2.7,17.0,247.0,230.56,181.37
2016,8,2,9,45,14.0,254.5,2.7,17.5,266.5,249.08,195.21
2016,8,2,10,0,16.0,272.0,2.7,18.0,286.0,267.56,208.88
2016,8,2,10,15,17.5,287.0,2.7,18.0,302.5,283.0,220.48
2016,8,2,10,30,19.0,302.0,2.7,18.0,319.0,298.33,231.97
2016,8,2,10,45,22.5,323.0,2.75,18.5,344.0,321.32,248.93
2016,8,2,11,0,26.0,344.0,2.8,19.0,369.0,359.41,277.09
2016,8,2,11,15,39.5,378.5,2.8,19.0,415.5,405.51,311.71
2016,8,2,11,30,53.0,413.0,2.8,19.0,462.0,450.57,345.1
2016,8,2,11,45,67.0,430.0,2.85,19.0,492.5,477.29,364.91
2016,8,2,12,0,81.0,447.0,2.9,19.0,523.0,502.74,383.77
2016,8,2,12,15,106.0,456.5,2.95,19.0,556.5,529.59,404.02
2016,8,2,12,30,131.0,466.0,3.0,19.0,590.0,563.61,429.23
2016,8,2,12,45,166.5,462.5,3.05,19.5,618.0,581.56,442.32
2016,8,2,13,0,202.0,459.0,3.1,20.0,646.0,596.57,453.21
2016,8,2,13,15,172.0,451.5,3.15,20.0,609.0,552.37,420.61
2016,8,2,13,30,142.0,444.0,3.2,20.0,572.0,510.06,389.43
2016,8,2,13,45,132.5,431.0,3.3,20.0,548.5,479.88,367.51
2016,8,2,14,0,123.0,418.0,3.4,20.0,525.0,450.45,345.89
2016,8,2,14,15,137.5,404.5,3.45,20.0,520.0,436.34,335.79
2016,8,2,14,30,152.0,391.0,3.5,20.0,515.0,420.68,324.21
2016,8,2,14,45,128.0,370.0,3.6,20.0,471.0,377.67,291.57
2016,8,2,15,0,104.0,349.0,3.7,20.0,427.0,340.2,263.03
2016,8,2,15,15,85.0,322.5,3.8,19.5,384.0,301.63,233.94
2016,8,2,15,30,66.0,296.0,3.9,19.0,341.0,265.69,206.69
2016,8,2,15,45,50.5,266.0,4.0,19.0,299.0,230.95,179.82
2016,8,2,16,0,35.0,236.0,4.1,19.0,257.0,198.69,154.92
2016,8,2,16,15,37.0,219.0,4.15,18.5,240.0,180.76,141.09
2016,8,2,16,30,39.0,202.0,4.2,18.0,223.0,162.69,127.23
2016,8,2,16,45,43.0,184.0,4.3,18.0,204.5,143.91,113.07
2016,8,2,17,0,47.0,166.0,4.4,18.0,186.0,128.28,106.24
2016,8,2,17,15,41.0,145.5,4.4,17.5,161.5,113.7,94.13
2016,8,2,17,30,35.0,125.0,4.4,17.0,137.0,98.81,81.51
2016,8,2,17,45,279.0,93.0,4.45,17.0,161.0,70.85,57.01
2016,8,2,18,0,523.0,61.0,4.5,17.0,185.0,46.56,35.49
2016,8,2,18,15,440.0,52.0,4.45,16.5,138.5,40.76,30.11
2016,8,2,18,30,357.0,43.0,4.4,16.0,92.0,34.8,24.31
2016,8,2,18,45,225.0,29.5,4.35,15.5,56.0,23.13,12.14
2016,8,2,19,0,93.0,16.0,4.3,15.0,20.0,14.55,0.0
2016,8,2,19,15,46.5,8.0,4.2,15.0,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,2.5,13.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,2.5,14.0,16.0,36.84,0.0
2016,8,3,5,45,230.0,25.5,2.55,14.5,51.0,120.21,71.76
2016,8,3,6,0,366.0,38.0,2.6,15.0,86.0,202.34,154.08
2016,8,3,6,15,451.0,47.0,2.45,15.0,132.0,272.13,216.91
2016,8,3,6,30,536.0,56.0,2.3,15.0,178.0,350.87,285.5
2016,8,3,6,45,268.0,61.5,2.15,15.5,122.5,232.78,191.76
2016,8,3,7,0,0.0,67.0,2.0,16.0,67.0,59.4,44.81
2016,8,3,7,15,1.0,101.5,1.9,16.5,102.0,93.54,73.48
2016,8,3,7,30,2.0,136.0,1.8,17.0,137.0,128.32,101.9
2016,8,3,7,45,7.5,156.0,1.7,17.5,160.0,151.5,120.41
2016,8,3,8,0,13.0,176.0,1.6,18.0,183.0,175.1,138.95
2016,8,3,8,15,11.5,185.5,1.6,18.0,192.0,182.5,144.32
2016,8,3,8,30,10.0,195.0,1.6,18.0,201.0,189.89,149.68
2016,8,3,8,45,14.5,218.0,1.65,18.5,227.5,216.19,169.93
2016,8,3,9,0,19.0,241.0,1.7,19.0,254.0,242.67,189.96
2016,8,3,9,15,26.5,269.0,1.8,19.0,288.5,292.56,228.32
2016,8,3,9,30,34.0,297.0,1.9,19.0,323.0,328.59,255.49
2016,8,3,9,45,90.0,342.5,2.0,19.5,414.5,431.11,333.43
2016,8,3,10,0,146.0,388.0,2.1,20.0,506.0,551.77,421.47
2016,8,3,10,15,135.0,401.5,2.2,20.0,514.0,553.48,421.14
2016,8,3,10,30,124.0,415.0,2.3,20.0,522.0,554.19,420.94
2016,8,3,10,45,109.5,422.5,2.45,20.0,519.0,527.79,401.5
2016,8,3,11,0,95.0,430.0,2.6,20.0,516.0,517.59,393.71
2016,8,3,11,15,152.5,443.5,2.75,20.0,583.5,600.03,455.01
2016,8,3,11,30,210.0,457.0,2.9,20.0,651.0,664.46,502.14
2016,8,3,11,45,167.5,460.5,3.05,20.0,616.0,618.8,468.23
2016,8,3,12,0,125.0,464.0,3.2,20.0,581.0,573.62,434.95
2016,8,3,12,15,123.5,464.0,3.3,20.0,580.0,564.09,428.41
2016,8,3,12,30,122.0,464.0,3.4,20.0,579.0,553.95,421.22
2016,8,3,12,45,88.5,439.5,3.55,20.0,523.0,484.34,369.92
2016,8,3,13,0,55.0,415.0,3.7,20.0,467.0,426.59,326.78
2016,8,3,13,15,79.0,425.0,3.85,19.5,497.5,449.04,345.28
2016,8,3,13,30,103.0,435.0,4.0,19.0,528.0,468.87,361.46
2016,8,3,13,45,104.0,424.0,4.15,19.0,515.5,451.03,348.36
2016,8,3,14,0,105.0,413.0,4.3,19.0,503.0,432.96,335.18
2016,8,3,14,15,97.5,395.5,4.35,19.0,477.0,403.95,313.34
2016,8,3,14,30,90.0,378.0,4.4,19.0,451.0,375.79,292.02
2016,8,3,14,45,52.5,315.5,4.5,19.0,358.0,296.83,231.32
2016,8,3,15,0,15.0,253.0,4.6,19.0,265.0,225.88,176.22
2016,8,3,15,15,18.0,250.0,4.6,18.5,263.5,222.21,174.0
2016,8,3,15,30,21.0,247.0,4.6,18.0,262.0,217.93,171.13
2016,8,3,15,45,13.0,214.5,4.7,18.0,223.5,186.67,146.64
2016,8,3,16,0,5.0,182.0,4.8,18.0,185.0,156.74,123.14
2016,8,3,16,15,2.5,151.5,4.8,17.5,153.0,130.54,102.5
2016,8,3,16,30,0.0,121.0,4.8,17.0,121.0,104.86,81.99
2016,8,3,16,45,0.0,104.5,4.8,17.0,104.5,90.89,70.67
2016,8,3,17,0,0.0,88.0,4.8,17.0,88.0,77.11,62.26
2016,8,3,17,15,0.0,76.5,4.75,16.5,76.5,67.34,53.98
2016,8,3,17,30,0.0,65.0,4.7,16.0,65.0,57.45,45.44
2016,8,3,17,45,277.0,61.0,4.7,16.0,125.5,44.18,33.68
2016,8,3,18,0,554.0,57.0,4.7,16.0,186.0,43.45,32.88
2016,8,3,18,15,471.5,48.5,4.6,15.5,139.0,37.93,27.73
2016,8,3,18,30,389.0,40.0,4.5,15.0,92.0,32.25,22.16
2016,8,3,18,45,253.0,27.5,4.4,14.5,55.5,22.52,11.3
2016,8,3,19,0,117.0,15.0,4.3,14.0,19.0,13.64,0.0
2016,8,3,19,15,58.5,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,43.5,6.0,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,87.0,12.0,3.5,13.0,15.0,34.07,0.0
2016,8,4,5,45,226.5,25.0,3.55,13.5,49.5,118.0,67.78
2016,8,4,6,0,366.0,38.0,3.6,14.0,84.0,202.49,154.67
2016,8,4,6,15,451.5,47.0,3.55,14.0,130.5,272.58,218.56
2016,8,4,6,30,537.0,56.0,3.5,14.0,177.0,351.65,288.43
2016,8,4,6,45,268.5,56.5,3.45,14.5,117.0,226.96,188.47
2016,8,4,7,0,0.0,57.0,3.4,15.0,57.0,50.34,37.34
2016,8,4,7,15,0.0,76.0,3.4,15.0,76.0,67.58,52.02
2016,8,4,7,30,0.0,95.0,3.4,15.0,95.0,85.47,66.95
2016,8,4,7,45,0.0,96.0,3.4,15.5,96.0,85.89,66.93
2016,8,4,8,0,0.0,97.0,3.4,16.0,97.0,86.5,67.07
2016,8,4,8,15,0.0,107.5,3.45,16.0,107.5,96.19,74.89
2016,8,4,8,30,0.0,118.0,3.5,16.0,118.0,105.9,82.65
2016,8,4,8,45,0.0,132.0,3.6,16.5,132.0,118.94,92.91
2016,8,4,9,0,0.0,146.0,3.7,17.0,146.0,131.99,103.08
2016,8,4,9,15,15.0,218.0,3.75,17.0,229.5,215.44,170.51
2016,8,4,9,30,30.0,290.0,3.8,17.0,313.0,317.44,250.76
2016,8,4,9,45,26.0,291.5,3.85,17.0,312.0,313.72,246.96
2016,8,4,10,0,22.0,293.0,3.9,17.0,311.0,294.43,231.4
2016,8,4,10,15,24.0,309.0,3.95,17.0,329.0,311.34,244.32
2016,8,4,10,30,26.0,325.0,4.0,17.0,347.0,344.2,269.39
2016,8,4,10,45,42.0,364.0,4.05,17.0,401.0,398.78,311.32
2016,8,4,11,0,58.0,403.0,4.1,17.0,455.0,452.64,352.11
2016,8,4,11,15,39.0,364.5,4.15,17.0,400.0,391.28,304.68
2016,8,4,11,30,20.0,326.0,4.2,17.0,345.0,318.55,248.37
2016,8,4,11,45,21.0,327.5,4.3,17.0,347.5,319.66,249.43
2016,8,4,12,0,22.0,329.0,4.4,17.0,350.0,320.6,250.2
2016,8,4,12,15,20.5,326.5,4.4,17.0,346.0,315.32,246.01
2016,8,4,12,30,19.0,324.0,4.4,17.0,342.0,310.03,241.87
2016,8,4,12,45,21.5,334.0,4.4,17.0,354.0,319.65,249.4
2016,8,4,13,0,24.0,344.0,4.4,17.0,366.0,335.2,261.48
2016,8,4,13,15,23.0,335.5,4.4,17.0,356.5,318.09,248.32
2016,8,4,13,30,22.0,327.0,4.4,17.0,347.0,307.45,240.24
2016,8,4,13,45,21.5,317.5,4.4,17.0,336.5,296.38,231.82
2016,8,4,14,0,21.0,308.0,4.4,17.0,326.0,285.36,223.44
2016,8,4,14,15,30.0,321.0,4.4,17.0,345.5,299.35,234.7
2016,8,4,14,30,39.0,334.0,4.4,17.0,365.0,310.63,243.72
2016,8,4,14,45,48.5,329.5,4.4,17.0,366.5,306.15,240.43
2016,8,4,15,0,58.0,325.0,4.4,17.0,368.0,300.33,235.97
2016,8,4,15,15,36.0,277.0,4.45,16.5,304.0,246.91,194.6
2016,8,4,15,30,14.0,229.0,4.5,16.0,240.0,201.06,158.99
2016,8,4,15,45,7.5,197.0,4.55,16.0,202.5,171.11,135.34
2016,8,4,16,0,1.0,165.0,4.6,16.0,165.0,142.26,112.43
2016,8,4,16,15,0.5,137.0,4.6,16.0,137.0,118.61,93.36
2016,8,4,16,30,0.0,109.0,4.6,16.0,109.0,95.16,74.26
2016,8,4,16,45,0.0,101.5,4.65,16.0,101.5,88.47,68.94
2016,8,4,17,0,0.0,94.0,4.7,16.0,94.0,81.86,66.68
2016,8,4,17,15,0.0,81.5,4.65,15.5,81.5,71.32,57.71
2016,8,4,17,30,0.0,69.0,4.6,15.0,69.0,60.7,48.52
2016,8,4,17,45,0.0,56.5,4.6,14.5,56.5,49.9,38.99
2016,8,4,18,0,0.0,44.0,4.6,14.0,44.0,38.82,29.03
2016,8,4,18,15,203.5,40.0,4.5,13.5,66.5,30.09,21.02
2016,8,4,18,30,407.0,36.0,4.4,13.0,89.0,28.79,19.31
2016,8,4,18,45,273.5,24.5,4.35,13.0,53.5,19.88,8.9
2016,8,4,19,0,140.0,13.0,4.3,13.0,18.0,11.82,0.0
2016,8,4,19,15,70.0,6.5,4.3,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,3.5,14.0,13.0,31.04,0.0
2016,8,5,5,45,211.5,24.5,3.5,14.0,47.0,112.04,60.76
2016,8,5,6,0,344.0,38.0,3.5,14.0,81.0,194.18,147.91
2016,8,5,6,15,430.0,48.0,3.4,14.0,127.0,264.39,211.82
2016,8,5,6,30,516.0,58.0,3.3,14.0,173.0,343.75,281.78
2016,8,5,6,45,258.0,80.5,3.25,14.5,138.0,251.5,208.21
2016,8,5,7,0,0.0,103.0,3.2,15.0,103.0,96.53,76.37
2016,8,5,7,15,3.0,121.0,3.1,15.0,122.5,115.42,92.36
2016,8,5,7,30,6.0,139.0,3.0,15.0,142.0,134.56,108.15
2016,8,5,7,45,29.0,171.0,2.9,15.0,186.0,194.59,158.0
2016,8,5,8,0,52.0,203.0,2.8,15.0,230.0,247.66,201.17
2016,8,5,8,15,33.0,203.0,2.65,15.0,220.5,231.18,186.45
2016,8,5,8,30,14.0,203.0,2.5,15.0,211.0,201.71,161.43
2016,8,5,8,45,12.0,207.0,2.45,15.5,214.5,203.09,161.75
2016,8,5,9,0,10.0,211.0,2.4,16.0,218.0,204.52,162.04
2016,8,5,9,15,13.5,233.0,2.35,16.0,243.0,228.98,181.18
2016,8,5,9,30,17.0,255.0,2.3,16.0,268.0,253.5,200.14
2016,8,5,9,45,13.0,239.0,2.3,16.5,249.0,233.19,183.21
2016,8,5,10,0,9.0,223.0,2.3,17.0,230.0,213.27,166.8
2016,8,5,10,15,21.5,284.0,2.3,17.0,302.0,284.4,222.53
2016,8,5,10,30,34.0,345.0,2.3,17.0,374.0,373.34,290.27
2016,8,5,10,45,121.0,392.0,2.3,17.5,499.5,524.48,404.25
2016,8,5,11,0,208.0,439.0,2.3,18.0,625.0,657.27,499.83
2016,8,5,11,15,257.5,436.0,2.35,18.0,670.0,712.72,538.99
2016,8,5,11,30,307.0,433.0,2.4,18.0,715.0,750.5,566.19
2016,8,5,11,45,259.5,448.0,2.5,18.5,688.0,709.16,534.78
2016,8,5,12,0,212.0,463.0,2.6,19.0,661.0,656.23,495.77
2016,8,5,12,15,214.5,463.0,2.7,19.0,663.5,648.36,490.88
2016,8,5,12,30,217.0,463.0,2.8,19.0,666.0,639.34,484.84
2016,8,5,12,45,197.5,461.0,2.95,19.0,644.0,608.14,462.52
2016,8,5,13,0,178.0,459.0,3.1,19.0,622.0,577.39,440.43
2016,8,5,13,15,149.5,448.5,3.3,19.0,584.5,532.5,407.76
2016,8,5,13,30,121.0,438.0,3.5,19.0,547.0,489.58,376.16
2016,8,5,13,45,131.5,428.0,3.7,19.0,543.5,477.2,367.81
2016,8,5,14,0,142.0,418.0,3.9,19.0,540.0,463.67,358.28
2016,8,5,14,15,227.5,390.5,4.0,18.5,578.0,480.86,373.27
2016,8,5,14,30,313.0,363.0,4.1,18.0,616.0,488.77,380.32
2016,8,5,14,45,309.5,347.0,4.25,18.0,587.5,451.05,350.95
2016,8,5,15,0,306.0,331.0,4.4,18.0,559.0,413.47,321.31
2016,8,5,15,15,228.5,320.5,4.4,17.5,486.0,354.08,275.32
2016,8,5,15,30,151.0,310.0,4.4,17.0,413.0,300.68,234.36
2016,8,5,15,45,89.0,267.5,4.45,17.0,327.0,242.58,189.53
2016,8,5,16,0,27.0,225.0,4.5,17.0,241.0,188.8,148.64
2016,8,5,16,15,13.5,188.5,4.45,16.5,196.5,160.86,127.2
2016,8,5,16,30,0.0,152.0,4.4,16.0,152.0,128.99,102.26
2016,8,5,16,45,0.0,120.0,4.4,16.0,120.0,102.94,81.0
2016,8,5,17,0,0.0,88.0,4.4,16.0,88.0,77.05,62.46
2016,8,5,17,15,0.0,75.5,4.35,15.5,75.5,66.47,53.44
2016,8,5,17,30,0.0,63.0,4.3,15.0,63.0,55.67,44.06
2016,8,5,17,45,199.5,68.0,4.3,15.0,113.0,52.93,41.6
2016,8,5,18,0,399.0,73.0,4.3,15.0,163.0,54.7,42.94
2016,8,5,18,15,315.0,59.5,4.2,14.5,119.5,45.29,34.24
2016,8,5,18,30,231.0,46.0,4.1,14.0,76.0,35.57,24.96
2016,8,5,18,45,115.5,29.5,4.1,14.0,44.5,23.75,10.91
2016,8,5,19,0,0.0,13.0,4.1,14.0,13.0,11.82,0.0
2016,8,5,19,15,0.0,6.5,4.05,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,19.5,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,39.0,10.0,3.9,13.0,11.0,19.49,0.0
2016,8,6,5,45,157.5,25.5,3.95,13.5,43.0,94.13,47.31
2016,8,6,6,0,276.0,41.0,4.0,14.0,75.0,170.5,129.5
2016,8,6,6,15,364.0,52.5,3.95,14.0,119.5,237.82,190.64
2016,8,6,6,30,452.0,64.0,3.9,14.0,164.0,318.56,261.69
2016,8,6,6,45,226.0,59.5,3.9,14.5,109.5,208.02,172.55
2016,8,6,7,0,0.0,55.0,3.9,15.0,55.0,48.56,35.85
2016,8,6,7,15,0.0,66.0,3.9,15.0,66.0,58.33,44.18
2016,8,6,7,30,0.0,77.0,3.9,15.0,77.0,68.14,52.35
2016,8,6,7,45,0.0,88.0,3.9,15.5,88.0,78.28,60.59
2016,8,6,8,0,0.0,99.0,3.9,16.0,99.0,88.43,68.72
2016,8,6,8,15,0.0,102.0,3.95,16.0,102.0,91.02,70.63
2016,8,6,8,30,0.0,105.0,4.0,16.0,105.0,93.67,72.59
2016,8,6,8,45,0.0,122.5,4.05,16.0,122.5,109.98,85.8
2016,8,6,9,0,0.0,140.0,4.1,16.0,140.0,126.34,98.93
2016,8,6,9,15,2.0,160.5,4.1,16.0,162.5,147.48,115.95
2016,8,6,9,30,4.0,181.0,4.1,16.0,185.0,168.73,132.91
2016,8,6,9,45,4.5,183.5,4.2,16.5,188.0,171.35,134.51
2016,8,6,10,0,5.0,186.0,4.3,17.0,191.0,174.0,136.18
2016,8,6,10,15,7.0,204.0,4.3,17.0,210.5,192.84,151.07
2016,8,6,10,30,9.0,222.0,4.3,17.0,230.0,211.64,165.82
2016,8,6,10,45,11.0,244.5,4.35,17.5,254.5,234.62,183.46
2016,8,6,11,0,13.0,267.0,4.4,18.0,279.0,257.46,200.83
2016,8,6,11,15,15.0,286.5,4.4,18.0,300.5,277.25,216.08
2016,8,6,11,30,17.0,306.0,4.4,18.0,322.0,296.78,231.07
2016,8,6,11,45,16.5,301.0,4.45,18.0,316.5,290.49,226.07
2016,8,6,12,0,16.0,296.0,4.5,18.0,311.0,284.2,221.16
2016,8,6,12,15,20.0,321.5,4.5,18.0,340.5,310.35,241.46
2016,8,6,12,30,24.0,347.0,4.5,18.0,370.0,345.11,268.18
2016,8,6,12,45,24.5,348.0,4.5,18.0,371.5,343.14,266.61
2016,8,6,13,0,25.0,349.0,4.5,18.0,373.0,340.93,264.99
2016,8,6,13,15,20.5,320.5,4.5,18.0,339.5,302.74,235.61
2016,8,6,13,30,16.0,292.0,4.5,18.0,306.0,271.89,211.8
2016,8,6,13,45,14.5,274.5,4.55,18.0,287.0,253.61,197.76
2016,8,6,14,0,13.0,257.0,4.6,18.0,268.0,235.63,183.87
2016,8,6,14,15,12.5,253.5,4.7,17.5,264.0,230.69,180.58
2016,8,6,14,30,12.0,250.0,4.8,17.0,260.0,225.74,177.25
2016,8,6,14,45,27.5,279.5,4.95,17.0,300.5,254.65,200.51
2016,8,6,15,0,43.0,309.0,5.1,17.0,341.0,280.85,221.34
2016,8,6,15,15,28.5,267.5,5.2,17.0,288.5,236.47,186.44
2016,8,6,15,30,14.0,226.0,5.3,17.0,236.0,198.56,156.67
2016,8,6,15,45,31.5,234.5,5.45,17.0,254.0,202.15,159.39
2016,8,6,16,0,49.0,243.0,5.6,17.0,272.0,206.28,162.26
2016,8,6,16,15,29.0,206.0,5.7,16.5,223.0,170.03,134.19
2016,8,6,16,30,9.0,169.0,5.8,16.0,174.0,142.55,113.24
2016,8,6,16,45,16.0,160.5,5.9,16.0,167.5,133.35,106.1
2016,8,6,17,0,23.0,152.0,6.0,16.0,161.0,124.82,104.26
2016,8,6,17,15,17.5,132.5,6.05,15.5,139.0,109.37,91.22
2016,8,6,17,30,12.0,113.0,6.1,15.0,117.0,93.81,77.81
2016,8,6,17,45,256.0,86.5,6.15,15.0,144.5,66.26,53.39
2016,8,6,18,0,500.0,60.0,6.2,15.0,172.0,46.2,35.39
2016,8,6,18,15,412.0,50.0,6.2,14.5,126.5,39.51,29.12
2016,8,6,18,30,324.0,40.0,6.2,14.0,81.0,32.58,22.29
2016,8,6,18,45,192.0,26.0,6.2,14.0,47.0,20.44,7.76
2016,8,6,19,0,60.0,12.0,6.2,14.0,13.0,10.91,0.0
2016,8,6,19,15,30.0,6.0,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.5,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,79.0,10.0,5.3,13.0,12.0,30.16,0.0
2016,8,7,5,45,227.5,22.5,5.35,13.5,46.0,114.18,53.12
2016,8,7,6,0,376.0,35.0,5.4,14.0,80.0,203.84,154.73
2016,8,7,6,15,465.0,43.5,5.3,14.0,126.5,275.41,221.2
2016,8,7,6,30,554.0,52.0,5.2,14.0,173.0,356.44,293.71
2016,8,7,6,45,277.0,70.5,5.15,14.5,131.0,250.46,208.58
2016,8,7,7,0,0.0,89.0,5.1,15.0,89.0,81.91,64.14
2016,8,7,7,15,0.0,106.0,5.0,15.0,106.0,97.91,77.68
2016,8,7,7,30,0.0,123.0,4.9,15.0,123.0,113.88,90.88
2016,8,7,7,45,1.5,140.5,4.8,15.5,141.5,131.48,105.1
2016,8,7,8,0,3.0,158.0,4.7,16.0,160.0,149.18,119.2
2016,8,7,8,15,9.5,182.0,4.6,16.0,188.0,177.78,142.45
2016,8,7,8,30,16.0,206.0,4.5,16.0,216.0,206.79,165.77
2016,8,7,8,45,18.0,223.0,4.45,16.5,234.5,224.95,179.59
2016,8,7,9,0,20.0,240.0,4.4,17.0,253.0,243.15,193.32
2016,8,7,9,15,32.0,273.5,4.3,17.0,296.5,303.67,241.0
2016,8,7,9,30,44.0,307.0,4.2,17.0,340.0,350.26,276.95
2016,8,7,9,45,38.5,313.0,4.15,17.5,343.0,349.8,275.1
2016,8,7,10,0,33.0,319.0,4.1,18.0,346.0,349.11,273.28
2016,8,7,10,15,39.5,342.0,4.05,18.0,375.0,378.25,295.33
2016,8,7,10,30,46.0,365.0,4.0,18.0,404.0,407.02,316.84
2016,8,7,10,45,103.0,402.5,3.95,18.5,493.5,501.58,388.67
2016,8,7,11,0,160.0,440.0,3.9,19.0,583.0,610.92,468.77
2016,8,7,11,15,166.5,448.0,3.85,19.0,599.0,620.38,474.67
2016,8,7,11,30,173.0,456.0,3.8,19.0,615.0,628.65,480.25
2016,8,7,11,45,147.0,458.0,3.8,19.0,594.0,597.98,456.89
2016,8,7,12,0,121.0,460.0,3.8,19.0,573.0,567.37,433.71
2016,8,7,12,15,112.0,457.0,3.8,19.0,561.5,548.04,419.35
2016,8,7,12,30,103.0,454.0,3.8,19.0,550.0,518.96,397.84
2016,8,7,12,45,174.5,450.5,3.85,19.0,611.5,578.89,444.04
2016,8,7,13,0,246.0,447.0,3.9,19.0,673.0,630.21,482.86
2016,8,7,13,15,598.0,273.0,3.95,19.0,809.0,743.57,573.6
2016,8,7,13,30,950.0,99.0,4.0,19.0,945.0,817.18,630.31
2016,8,7,13,45,946.0,98.0,4.1,19.0,922.5,770.39,597.35
2016,8,7,14,0,942.0,97.0,4.2,19.0,900.0,721.31,561.26
2016,8,7,14,15,935.5,95.5,4.3,19.0,870.5,668.16,520.61
2016,8,7,14,30,929.0,94.0,4.4,19.0,841.0,613.4,477.68
2016,8,7,14,45,920.0,93.0,4.5,19.0,804.5,556.44,431.61
2016,8,7,15,0,911.0,92.0,4.6,19.0,768.0,498.61,383.32
2016,8,7,15,15,899.5,90.0,4.6,19.0,726.5,438.34,331.43
2016,8,7,15,30,888.0,88.0,4.6,19.0,685.0,378.02,278.14
2016,8,7,15,45,871.0,86.5,4.65,19.0,638.5,316.79,223.46
2016,8,7,16,0,854.0,85.0,4.7,19.0,592.0,256.65,169.94
2016,8,7,16,15,834.0,82.0,4.65,18.5,542.0,189.81,113.89
2016,8,7,16,30,814.0,79.0,4.6,18.0,492.0,131.03,70.89
2016,8,7,16,45,784.0,76.0,4.55,18.0,439.0,74.31,43.76
2016,8,7,17,0,754.0,73.0,4.5,18.0,386.0,55.18,42.9
2016,8,7,17,15,715.5,68.5,4.45,17.5,333.0,53.06,41.26
2016,8,7,17,30,677.0,64.0,4.4,17.0,280.0,46.47,35.59
2016,8,7,17,45,617.0,58.5,4.35,17.0,228.0,43.57,32.98
2016,8,7,18,0,557.0,53.0,4.3,17.0,176.0,40.62,30.19
2016,8,7,18,15,468.5,44.5,4.2,16.5,129.0,34.96,24.89
2016,8,7,18,30,380.0,36.0,4.1,16.0,82.0,29.15,19.09
2016,8,7,18,45,230.0,23.5,4.1,15.5,47.5,19.27,5.91
2016,8,7,19,0,80.0,11.0,4.1,15.0,13.0,10.01,0.0
2016,8,7,19,15,40.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,37.0,4.5,3.9,13.0,5.5,0.0,0.0
2016,8,8,5,30,74.0,9.0,4.0,13.0,11.0,27.93,0.0
2016,8,8,5,45,219.5,21.0,4.15,13.5,43.5,109.54,45.06
2016,8,8,6,0,365.0,33.0,4.3,14.0,76.0,197.76,149.26
2016,8,8,6,15,454.0,41.5,4.2,14.5,121.5,268.55,214.55
2016,8,8,6,30,543.0,50.0,4.1,15.0,167.0,348.95,285.39
2016,8,8,6,45,596.5,56.5,4.0,15.5,217.5,416.18,343.73
2016,8,8,7,0,650.0,63.0,3.9,16.0,268.0,487.81,403.31
2016,8,8,7,15,325.0,86.5,3.8,16.0,189.0,328.73,273.48
2016,8,8,7,30,0.0,110.0,3.7,16.0,110.0,100.66,79.19
2016,8,8,7,45,1.0,133.0,3.65,16.5,133.5,123.52,98.03
2016,8,8,8,0,2.0,156.0,3.6,17.0,157.0,146.46,116.36
2016,8,8,8,15,9.5,181.5,3.55,17.0,187.0,177.4,141.42
2016,8,8,8,30,17.0,207.0,3.5,17.0,217.0,208.84,166.57
2016,8,8,8,45,30.5,240.0,3.5,17.5,259.5,268.49,213.66
2016,8,8,9,0,44.0,273.0,3.5,18.0,302.0,316.05,250.26
2016,8,8,9,15,55.0,299.0,3.55,18.0,338.0,353.82,279.18
2016,8,8,9,30,66.0,325.0,3.6,18.0,374.0,391.68,307.89
2016,8,8,9,45,83.5,350.5,3.7,18.5,415.0,435.3,340.36
2016,8,8,10,0,101.0,376.0,3.8,19.0,456.0,478.83,372.28
2016,8,8,10,15,112.5,393.5,3.9,19.0,486.5,524.55,405.85
2016,8,8,10,30,124.0,411.0,4.0,19.0,517.0,552.2,425.96
2016,8,8,10,45,181.0,421.0,4.15,19.5,580.0,617.0,474.08
2016,8,8,11,0,238.0,431.0,4.3,20.0,643.0,680.55,520.25
2016,8,8,11,15,297.0,421.5,4.45,20.0,690.5,738.86,563.45
2016,8,8,11,30,356.0,412.0,4.6,20.0,738.0,779.09,593.76
2016,8,8,11,45,645.5,259.0,4.8,20.0,855.0,912.86,697.56
2016,8,8,12,0,935.0,106.0,5.0,20.0,972.0,1003.59,761.82
2016,8,8,12,15,935.5,106.0,5.15,20.0,972.5,980.37,746.27
2016,8,8,12,30,936.0,106.0,5.3,20.0,973.0,953.67,728.94
2016,8,8,12,45,935.5,105.0,5.5,20.0,966.0,921.78,708.13
2016,8,8,13,0,935.0,104.0,5.7,20.0,959.0,886.71,684.81
2016,8,8,13,15,932.0,103.5,5.8,19.5,944.0,847.09,658.72
2016,8,8,13,30,929.0,103.0,5.9,19.0,929.0,804.77,630.31
2016,8,8,13,45,926.0,101.5,6.0,19.0,907.0,759.02,597.78
2016,8,8,14,0,923.0,100.0,6.1,19.0,885.0,710.96,561.15
2016,8,8,14,15,916.5,98.5,6.1,19.0,855.5,658.62,519.7
2016,8,8,14,30,910.0,97.0,6.1,19.0,826.0,604.72,476.0
2016,8,8,14,45,901.5,95.0,6.2,19.0,790.5,548.05,429.14
2016,8,8,15,0,893.0,93.0,6.3,19.0,755.0,490.52,380.19
2016,8,8,15,15,881.0,91.5,6.3,18.5,713.5,431.4,329.12
2016,8,8,15,30,869.0,90.0,6.3,18.0,672.0,372.32,276.64
2016,8,8,15,45,853.5,87.5,6.3,18.0,626.0,311.73,221.75
2016,8,8,16,0,838.0,85.0,6.3,18.0,580.0,252.12,168.08
2016,8,8,16,15,817.0,82.0,6.2,17.5,530.5,186.09,112.32
2016,8,8,16,30,796.0,79.0,6.1,17.0,481.0,128.23,69.91
2016,8,8,16,45,770.5,75.0,6.05,17.0,429.5,71.97,42.97
2016,8,8,17,0,745.0,71.0,6.0,17.0,378.0,53.66,41.76
2016,8,8,17,15,706.5,66.5,5.9,16.5,325.5,51.49,40.04
2016,8,8,17,30,668.0,62.0,5.8,16.0,273.0,49.25,38.19
2016,8,8,17,45,615.0,55.5,5.75,16.0,222.5,41.29,31.08
2016,8,8,18,0,562.0,49.0,5.7,16.0,172.0,37.43,27.48
2016,8,8,18,15,473.0,41.0,5.6,15.5,125.5,32.06,22.42
2016,8,8,18,30,384.0,33.0,5.5,15.0,79.0,26.56,16.86
2016,8,8,18,45,236.0,21.5,5.4,15.0,45.5,17.54,3.66
2016,8,8,19,0,88.0,10.0,5.3,15.0,12.0,9.1,0.0
2016,8,8,19,15,44.0,5.0,5.2,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,3.5,18.0,3.65,13.5,18.5,17.01,1.5
2016,8,9,6,0,7.0,36.0,3.7,14.0,37.0,37.1,24.35
2016,8,9,6,15,20.5,56.0,3.45,14.5,60.0,67.96,51.31
2016,8,9,6,30,34.0,76.0,3.2,15.0,83.0,96.46,76.17
2016,8,9,6,45,41.5,97.0,3.0,15.5,108.5,124.01,99.89
2016,8,9,7,0,49.0,118.0,2.8,16.0,134.0,152.05,123.51
2016,8,9,7,15,55.5,139.5,2.5,16.0,160.0,180.58,147.19
2016,8,9,7,30,62.0,161.0,2.2,16.0,186.0,209.51,170.66
2016,8,9,7,45,72.5,184.5,1.9,16.5,218.0,244.15,197.93
2016,8,9,8,0,83.0,208.0,1.6,17.0,250.0,279.38,224.87
2016,8,9,8,15,102.5,233.0,1.4,17.0,290.0,324.29,259.45
2016,8,9,8,30,122.0,258.0,1.2,17.0,330.0,385.4,305.27
2016,8,9,8,45,488.5,174.5,1.0,17.5,495.5,653.64,509.75
2016,8,9,9,0,855.0,91.0,0.8,18.0,661.0,904.09,673.95
2016,8,9,9,15,867.5,93.0,0.8,18.5,702.5,937.99,689.29
2016,8,9,9,30,880.0,95.0,0.8,19.0,744.0,969.03,705.81
2016,8,9,9,45,891.5,95.5,0.8,19.5,780.0,994.31,718.56
2016,8,9,10,0,903.0,96.0,0.8,20.0,816.0,1016.3,729.29
2016,8,9,10,15,544.0,250.5,0.95,20.0,689.5,839.88,616.27
2016,8,9,10,30,185.0,405.0,1.1,20.0,563.0,607.91,452.17
2016,8,9,10,45,185.5,416.0,1.25,20.5,577.5,616.72,460.19
2016,8,9,11,0,186.0,427.0,1.4,21.0,592.0,624.42,465.06
2016,8,9,11,15,179.0,440.5,1.6,21.0,602.0,626.01,466.63
2016,8,9,11,30,172.0,454.0,1.8,21.0,612.0,626.46,467.41
2016,8,9,11,45,554.0,278.0,2.0,21.0,789.5,842.59,628.52
2016,8,9,12,0,936.0,102.0,2.2,21.0,967.0,1000.82,735.57
2016,8,9,12,15,936.0,102.0,2.35,21.0,967.0,977.11,719.95
2016,8,9,12,30,936.0,102.0,2.5,21.0,967.0,949.92,703.79
2016,8,9,12,45,932.0,103.0,2.7,21.0,958.5,916.87,683.89
2016,8,9,13,0,928.0,104.0,2.9,21.0,950.0,880.83,661.6
2016,8,9,13,15,925.0,103.5,3.0,21.0,935.0,841.38,635.91
2016,8,9,13,30,922.0,103.0,3.1,21.0,920.0,799.25,608.05
2016,8,9,13,45,581.5,254.5,3.25,21.0,765.5,653.83,500.47
2016,8,9,14,0,241.0,406.0,3.4,21.0,611.0,521.64,398.5
2016,8,9,14,15,198.0,394.5,3.45,21.0,559.5,466.17,357.48
2016,8,9,14,30,155.0,383.0,3.5,21.0,508.0,416.39,319.95
2016,8,9,14,45,153.5,365.0,3.6,21.0,483.5,387.0,297.84
2016,8,9,15,0,152.0,347.0,3.7,21.0,459.0,357.82,275.47
2016,8,9,15,15,220.5,317.5,3.7,20.5,470.0,347.98,267.21
2016,8,9,15,30,289.0,288.0,3.7,20.0,481.0,326.57,248.54
2016,8,9,15,45,267.0,270.0,3.7,20.0,438.5,283.86,214.03
2016,8,9,16,0,245.0,252.0,3.7,20.0,396.0,243.91,181.99
2016,8,9,16,15,300.5,219.0,3.65,19.5,380.5,208.41,151.25
2016,8,9,16,30,356.0,186.0,3.6,19.0,365.0,166.79,117.89
2016,8,9,16,45,531.0,132.5,3.55,19.0,367.0,101.5,71.19
2016,8,9,17,0,706.0,79.0,3.5,19.0,369.0,54.42,42.07
2016,8,9,17,15,665.5,74.0,3.55,18.5,317.0,52.39,40.52
2016,8,9,17,30,625.0,69.0,3.6,18.0,265.0,50.28,38.79
2016,8,9,17,45,559.0,63.0,3.65,17.5,214.0,47.19,36.09
2016,8,9,18,0,493.0,57.0,3.7,17.0,163.0,44.07,33.18
2016,8,9,18,15,400.5,47.0,3.7,16.5,117.5,37.28,26.82
2016,8,9,18,30,308.0,37.0,3.7,16.0,72.0,30.27,19.78
2016,8,9,18,45,154.0,18.5,3.7,16.0,36.0,14.8,0.81
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
