Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.5,3.05,13.5,34.0,82.25,21.15
2016,8,10,6,0,301.0,35.0,3.1,14.0,68.0,175.61,131.16
2016,8,10,6,15,393.0,45.0,3.0,14.0,112.5,246.1,196.2
2016,8,10,6,30,485.0,55.0,2.9,14.0,157.0,326.58,267.16
2016,8,10,6,45,543.0,62.5,2.8,14.5,206.5,394.68,325.91
2016,8,10,7,0,601.0,70.0,2.7,15.0,256.0,467.68,386.27
2016,8,10,7,15,344.5,116.5,2.55,15.5,227.5,378.31,312.18
2016,8,10,7,30,88.0,163.0,2.4,16.0,199.0,230.59,188.04
2016,8,10,7,45,180.0,181.0,2.25,16.5,267.0,333.58,272.52
2016,8,10,8,0,272.0,199.0,2.1,17.0,335.0,446.41,360.61
2016,8,10,8,15,532.0,148.0,2.05,17.0,447.5,628.26,502.2
2016,8,10,8,30,792.0,97.0,2.0,17.0,560.0,816.35,635.65
2016,8,10,8,45,811.5,99.0,1.95,17.5,606.5,860.74,661.16
2016,8,10,9,0,831.0,101.0,1.9,18.0,653.0,903.17,686.19
2016,8,10,9,15,844.0,103.0,1.9,18.0,694.5,927.82,700.7
2016,8,10,9,30,857.0,105.0,1.9,18.0,736.0,958.74,719.57
2016,8,10,9,45,866.5,107.5,1.95,18.5,771.5,983.78,733.63
2016,8,10,10,0,876.0,110.0,2.0,19.0,807.0,1005.51,745.55
2016,8,10,10,15,884.0,111.5,2.1,19.0,837.0,1021.16,755.64
2016,8,10,10,30,892.0,113.0,2.2,19.0,867.0,1033.21,763.53
2016,8,10,10,45,898.5,113.0,2.3,19.5,890.5,1038.42,765.67
2016,8,10,11,0,905.0,113.0,2.4,20.0,914.0,1039.87,765.53
2016,8,10,11,15,909.0,114.0,2.45,20.0,929.5,1036.03,763.0
2016,8,10,11,30,913.0,115.0,2.5,20.0,945.0,1028.37,758.15
2016,8,10,11,45,915.5,114.5,2.65,20.0,953.5,1013.95,750.01
2016,8,10,12,0,918.0,114.0,2.8,20.0,962.0,995.85,739.45
2016,8,10,12,15,918.5,114.0,2.9,20.0,962.0,972.78,725.1
2016,8,10,12,30,919.0,114.0,3.0,20.0,962.0,946.29,708.41
2016,8,10,12,45,915.5,115.0,3.15,20.0,954.0,913.93,688.01
2016,8,10,13,0,912.0,116.0,3.3,20.0,946.0,878.61,665.34
2016,8,10,13,15,909.0,115.0,3.45,19.5,930.5,839.07,640.67
2016,8,10,13,30,906.0,114.0,3.6,19.0,915.0,796.92,613.69
2016,8,10,13,45,902.0,112.5,3.75,19.0,892.5,751.16,582.39
2016,8,10,14,0,898.0,111.0,3.9,19.0,870.0,703.24,546.86
2016,8,10,14,15,670.0,209.0,4.0,19.0,764.5,602.52,468.35
2016,8,10,14,30,442.0,307.0,4.1,19.0,659.0,515.64,399.97
2016,8,10,14,45,408.0,305.5,4.2,19.0,619.0,466.83,361.91
2016,8,10,15,0,374.0,304.0,4.3,19.0,579.0,422.48,326.64
2016,8,10,15,15,305.5,300.0,4.25,18.5,516.5,364.95,281.68
2016,8,10,15,30,237.0,296.0,4.2,18.0,454.0,318.6,245.59
2016,8,10,15,45,272.0,267.5,4.2,18.0,436.5,283.13,215.22
2016,8,10,16,0,307.0,239.0,4.2,18.0,419.0,247.64,184.15
2016,8,10,16,15,163.0,209.0,4.1,17.5,304.0,186.38,140.79
2016,8,10,16,30,19.0,179.0,4.0,17.0,189.0,150.27,118.62
2016,8,10,16,45,9.5,137.0,3.95,17.0,142.0,115.6,91.09
2016,8,10,17,0,0.0,95.0,3.9,17.0,95.0,82.39,66.92
2016,8,10,17,15,0.0,81.5,3.8,16.5,81.5,71.06,57.3
2016,8,10,17,30,0.0,68.0,3.7,16.0,68.0,59.65,47.4
2016,8,10,17,45,257.0,60.0,3.65,16.0,114.0,43.8,33.3
2016,8,10,18,0,514.0,52.0,3.6,16.0,160.0,40.02,29.73
2016,8,10,18,15,421.5,42.5,3.5,15.5,115.0,33.49,23.6
2016,8,10,18,30,329.0,33.0,3.4,15.0,70.0,26.74,16.76
2016,8,10,18,45,164.5,16.5,3.3,14.5,35.0,13.12,0.0
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.0,17.5,2.0,13.5,31.5,73.05,11.28
2016,8,11,6,0,262.0,35.0,2.2,14.0,63.0,159.51,118.2
2016,8,11,6,15,351.0,47.0,2.25,14.0,106.5,229.84,182.74
2016,8,11,6,30,440.0,59.0,2.3,14.0,150.0,308.79,252.09
2016,8,11,6,45,490.5,69.5,2.4,14.5,198.0,373.92,308.35
2016,8,11,7,0,541.0,80.0,2.5,15.0,246.0,443.31,366.04
2016,8,11,7,15,270.5,91.0,2.45,15.5,174.0,299.78,248.53
2016,8,11,7,30,0.0,102.0,2.4,16.0,102.0,92.8,72.58
2016,8,11,7,45,0.0,112.0,2.35,16.5,112.0,101.83,79.97
2016,8,11,8,0,0.0,122.0,2.3,17.0,122.0,110.91,87.03
2016,8,11,8,15,0.0,139.5,2.25,17.0,139.5,127.43,100.26
2016,8,11,8,30,0.0,157.0,2.2,17.0,157.0,143.95,113.34
2016,8,11,8,45,4.0,180.0,2.2,17.5,182.5,169.51,133.5
2016,8,11,9,0,8.0,203.0,2.2,18.0,208.0,195.29,153.54
2016,8,11,9,15,14.0,233.0,2.2,18.0,243.0,230.14,180.83
2016,8,11,9,30,20.0,263.0,2.2,18.0,278.0,265.2,207.93
2016,8,11,9,45,23.0,282.0,2.2,18.5,300.0,286.32,223.41
2016,8,11,10,0,26.0,301.0,2.2,19.0,322.0,323.98,251.37
2016,8,11,10,15,62.5,351.0,2.2,19.0,403.5,412.2,318.57
2016,8,11,10,30,99.0,401.0,2.2,19.0,485.0,500.35,383.72
2016,8,11,10,45,99.5,412.5,2.25,19.5,499.0,510.08,389.16
2016,8,11,11,0,100.0,424.0,2.3,20.0,513.0,519.19,394.64
2016,8,11,11,15,102.5,433.0,2.35,20.0,525.0,527.03,400.09
2016,8,11,11,30,105.0,442.0,2.4,20.0,537.0,534.14,405.06
2016,8,11,11,45,107.5,443.5,2.45,20.0,541.5,532.87,404.1
2016,8,11,12,0,110.0,445.0,2.5,20.0,546.0,543.47,411.7
2016,8,11,12,15,144.5,452.5,2.55,20.0,585.5,575.2,435.49
2016,8,11,12,30,179.0,460.0,2.6,20.0,625.0,604.16,456.97
2016,8,11,12,45,147.0,452.5,2.7,20.0,587.5,557.97,423.14
2016,8,11,13,0,115.0,445.0,2.8,20.0,550.0,513.46,390.6
2016,8,11,13,15,103.0,433.0,2.85,20.0,525.5,476.98,364.11
2016,8,11,13,30,91.0,421.0,2.9,20.0,501.0,448.55,343.25
2016,8,11,13,45,87.5,408.0,3.0,20.0,483.5,426.28,327.08
2016,8,11,14,0,84.0,395.0,3.1,20.0,466.0,404.32,310.98
2016,8,11,14,15,70.5,371.5,3.15,19.5,429.5,367.66,284.04
2016,8,11,14,30,57.0,348.0,3.2,19.0,393.0,332.77,258.17
2016,8,11,14,45,49.5,325.0,3.25,19.0,363.0,303.18,235.7
2016,8,11,15,0,42.0,302.0,3.3,19.0,333.0,274.81,214.0
2016,8,11,15,15,35.0,276.5,3.3,19.0,301.5,245.96,191.76
2016,8,11,15,30,28.0,251.0,3.3,19.0,270.0,218.4,170.44
2016,8,11,15,45,24.5,231.5,3.35,19.0,247.0,202.69,158.36
2016,8,11,16,0,21.0,212.0,3.4,19.0,224.0,182.97,143.05
2016,8,11,16,15,10.5,176.0,3.4,18.5,182.0,150.32,117.82
2016,8,11,16,30,0.0,140.0,3.4,18.0,140.0,119.37,93.64
2016,8,11,16,45,0.0,128.0,3.4,17.5,128.0,108.58,85.26
2016,8,11,17,0,0.0,116.0,3.4,17.0,116.0,98.35,80.84
2016,8,11,17,15,0.0,99.5,3.35,16.5,99.5,84.87,69.41
2016,8,11,17,30,0.0,83.0,3.3,16.0,83.0,71.28,57.65
2016,8,11,17,45,239.0,69.0,3.3,16.0,119.0,50.35,39.08
2016,8,11,18,0,478.0,55.0,3.3,16.0,155.0,42.62,31.99
2016,8,11,18,15,386.5,44.0,3.15,15.5,110.0,34.88,24.76
2016,8,11,18,30,295.0,33.0,3.0,15.0,65.0,26.84,16.66
2016,8,11,18,45,147.5,16.5,2.9,15.0,32.5,13.19,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,16.0,1.9,13.5,32.5,81.81,3.77
2016,8,12,6,0,314.0,32.0,2.0,14.0,65.0,178.14,131.29
2016,8,12,6,15,406.5,42.5,1.95,14.0,110.0,249.97,198.24
2016,8,12,6,30,499.0,53.0,1.9,14.0,155.0,332.05,270.17
2016,8,12,6,45,561.5,59.5,1.85,14.5,206.0,402.26,330.17
2016,8,12,7,0,624.0,66.0,1.8,15.0,257.0,477.79,391.91
2016,8,12,7,15,321.0,104.5,1.8,15.0,204.0,349.7,288.45
2016,8,12,7,30,18.0,143.0,1.8,15.0,151.0,148.55,119.48
2016,8,12,7,45,26.5,166.0,1.8,15.5,178.5,189.0,152.82
2016,8,12,8,0,35.0,189.0,1.8,16.0,206.0,220.35,177.56
2016,8,12,8,15,37.5,209.0,1.8,16.5,229.5,243.75,195.33
2016,8,12,8,30,40.0,229.0,1.8,17.0,253.0,267.15,212.84
2016,8,12,8,45,52.5,256.5,1.85,17.5,290.0,307.98,244.05
2016,8,12,9,0,65.0,284.0,1.9,18.0,327.0,349.21,274.92
2016,8,12,9,15,70.5,305.5,1.9,18.0,355.0,377.24,295.52
2016,8,12,9,30,76.0,327.0,1.9,18.0,383.0,405.1,315.85
2016,8,12,9,45,99.5,351.5,1.95,18.5,428.5,453.78,351.6
2016,8,12,10,0,123.0,376.0,2.0,19.0,474.0,520.04,399.27
2016,8,12,10,15,148.5,393.0,2.1,19.0,515.5,562.15,429.8
2016,8,12,10,30,174.0,410.0,2.2,19.0,557.0,603.6,459.73
2016,8,12,10,45,168.5,422.0,2.3,19.5,567.5,607.28,460.78
2016,8,12,11,0,163.0,434.0,2.4,20.0,578.0,609.91,461.38
2016,8,12,11,15,156.5,442.0,2.5,20.0,582.0,606.33,458.53
2016,8,12,11,30,150.0,450.0,2.6,20.0,586.0,601.85,455.13
2016,8,12,11,45,158.0,454.5,2.75,20.0,599.0,607.1,459.39
2016,8,12,12,0,166.0,459.0,2.9,20.0,612.0,611.07,462.71
2016,8,12,12,15,542.0,287.5,2.95,20.0,786.0,805.52,611.36
2016,8,12,12,30,918.0,116.0,3.0,20.0,960.0,947.41,710.82
2016,8,12,12,45,597.0,275.0,3.15,20.0,822.0,800.18,606.67
2016,8,12,13,0,276.0,434.0,3.3,20.0,684.0,644.85,489.61
2016,8,12,13,15,216.0,434.0,3.35,20.0,627.5,574.05,438.26
2016,8,12,13,30,156.0,434.0,3.4,20.0,571.0,513.99,393.44
2016,8,12,13,45,140.0,420.0,3.45,20.0,541.0,477.53,366.66
2016,8,12,14,0,124.0,406.0,3.5,20.0,511.0,442.46,340.57
2016,8,12,14,15,137.5,392.0,3.5,20.0,504.5,427.03,329.36
2016,8,12,14,30,151.0,378.0,3.5,20.0,498.0,410.13,316.72
2016,8,12,14,45,138.5,359.0,3.5,20.0,465.0,374.55,289.53
2016,8,12,15,0,126.0,340.0,3.5,20.0,432.0,340.48,263.33
2016,8,12,15,15,141.0,320.0,3.45,19.5,417.5,318.02,246.01
2016,8,12,15,30,156.0,300.0,3.4,19.0,403.0,293.96,226.83
2016,8,12,15,45,128.0,276.0,3.4,19.0,356.5,253.74,195.38
2016,8,12,16,0,100.0,252.0,3.4,19.0,310.0,222.24,171.16
2016,8,12,16,15,87.5,227.5,3.3,19.0,275.0,192.22,147.89
2016,8,12,16,30,75.0,203.0,3.2,19.0,240.0,164.2,126.81
2016,8,12,16,45,56.0,177.0,3.15,19.0,203.0,137.21,107.54
2016,8,12,17,0,37.0,151.0,3.1,19.0,166.0,117.76,96.89
2016,8,12,17,15,31.0,130.5,3.05,18.5,141.5,102.96,84.52
2016,8,12,17,30,25.0,110.0,3.0,18.0,117.0,87.84,71.62
2016,8,12,17,45,264.5,81.0,2.95,18.0,136.0,59.39,46.65
2016,8,12,18,0,504.0,52.0,2.9,18.0,155.0,40.28,29.65
2016,8,12,18,15,408.5,42.0,2.85,17.5,109.5,33.32,23.14
2016,8,12,18,30,313.0,32.0,2.8,17.0,64.0,26.11,15.68
2016,8,12,18,45,156.5,16.0,2.8,16.5,32.0,12.85,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,13.5,31.0,77.71,0.0
2016,8,13,6,0,291.0,32.0,2.4,14.0,62.0,169.54,124.1
2016,8,13,6,15,385.0,42.5,2.35,14.5,106.0,240.76,190.67
2016,8,13,6,30,479.0,53.0,2.3,15.0,150.0,322.45,261.94
2016,8,13,6,45,542.0,60.0,2.25,15.5,200.0,392.51,322.0
2016,8,13,7,0,605.0,67.0,2.2,16.0,250.0,468.0,384.01
2016,8,13,7,15,312.5,105.0,2.15,16.5,201.0,345.17,283.87
2016,8,13,7,30,20.0,143.0,2.1,17.0,152.0,150.18,120.1
2016,8,13,7,45,19.0,159.5,2.1,17.5,168.5,165.49,132.45
2016,8,13,8,0,18.0,176.0,2.1,18.0,185.0,180.72,144.05
2016,8,13,8,15,24.0,198.5,2.0,18.0,211.5,207.99,165.6
2016,8,13,8,30,30.0,221.0,1.9,18.0,238.0,249.73,198.23
2016,8,13,8,45,38.5,246.0,1.85,18.5,270.5,283.88,224.03
2016,8,13,9,0,47.0,271.0,1.8,19.0,303.0,318.24,249.55
2016,8,13,9,15,61.5,298.5,1.85,19.0,342.5,361.21,282.07
2016,8,13,9,30,76.0,326.0,1.9,19.0,382.0,404.38,314.25
2016,8,13,9,45,55.5,322.5,2.0,19.5,364.5,378.75,293.08
2016,8,13,10,0,35.0,319.0,2.1,20.0,347.0,352.76,272.0
2016,8,13,10,15,62.0,357.0,2.2,20.0,409.0,418.8,322.11
2016,8,13,10,30,89.0,395.0,2.3,20.0,471.0,484.53,370.72
2016,8,13,10,45,78.0,399.5,2.45,20.5,467.0,475.2,362.34
2016,8,13,11,0,67.0,404.0,2.6,21.0,463.0,465.57,354.19
2016,8,13,11,15,62.5,406.5,2.7,21.0,462.0,460.14,350.0
2016,8,13,11,30,58.0,409.0,2.8,21.0,461.0,454.46,345.65
2016,8,13,11,45,63.5,418.5,2.95,21.0,476.5,465.36,353.92
2016,8,13,12,0,69.0,428.0,3.1,21.0,492.0,475.47,361.55
2016,8,13,12,15,96.5,441.0,3.25,21.0,530.0,508.58,386.75
2016,8,13,12,30,124.0,454.0,3.4,21.0,568.0,549.43,417.19
2016,8,13,12,45,95.5,436.0,3.55,21.0,523.0,489.36,372.82
2016,8,13,13,0,67.0,418.0,3.7,21.0,478.0,441.34,337.16
2016,8,13,13,15,79.0,418.0,3.8,21.0,488.0,444.42,340.17
2016,8,13,13,30,91.0,418.0,3.9,21.0,498.0,446.14,341.93
2016,8,13,13,45,196.0,402.0,4.05,21.0,568.5,501.77,385.77
2016,8,13,14,0,301.0,386.0,4.2,21.0,639.0,544.81,419.04
2016,8,13,14,15,307.0,367.0,4.25,21.0,617.0,510.94,393.52
2016,8,13,14,30,313.0,348.0,4.3,21.0,595.0,476.23,367.21
2016,8,13,14,45,242.0,343.0,4.35,21.0,529.0,412.99,318.58
2016,8,13,15,0,171.0,338.0,4.4,21.0,463.0,359.08,277.05
2016,8,13,15,15,170.5,318.0,4.4,20.5,436.5,327.91,253.0
2016,8,13,15,30,170.0,298.0,4.4,20.0,410.0,296.92,228.57
2016,8,13,15,45,180.5,275.0,4.4,20.0,386.0,266.99,203.89
2016,8,13,16,0,191.0,252.0,4.4,20.0,362.0,236.05,178.22
2016,8,13,16,15,145.5,228.5,4.4,19.5,308.5,195.65,148.11
2016,8,13,16,30,100.0,205.0,4.4,19.0,255.0,167.17,128.55
2016,8,13,16,45,58.5,172.5,4.4,19.0,201.0,134.18,105.26
2016,8,13,17,0,17.0,140.0,4.4,19.0,147.0,115.56,95.11
2016,8,13,17,15,11.5,121.0,4.4,18.5,125.5,100.38,82.37
2016,8,13,17,30,6.0,102.0,4.4,18.0,104.0,85.09,69.26
2016,8,13,17,45,3.0,82.0,4.4,18.0,83.0,68.98,55.02
2016,8,13,18,0,0.0,62.0,4.4,18.0,62.0,52.74,40.44
2016,8,13,18,15,0.0,43.5,4.3,17.5,43.5,37.47,26.64
2016,8,13,18,30,0.0,25.0,4.2,17.0,25.0,22.03,12.12
2016,8,13,18,45,0.0,12.5,4.1,16.5,12.5,11.0,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.5,13.5,31.0,79.04,0.0
2016,8,14,6,0,305.0,31.0,2.6,14.0,62.0,174.21,126.55
2016,8,14,6,15,401.0,41.0,2.6,14.5,106.5,246.55,195.14
2016,8,14,6,30,497.0,51.0,2.6,15.0,151.0,329.57,267.86
2016,8,14,6,45,558.0,58.0,2.6,15.5,201.0,399.46,328.16
2016,8,14,7,0,619.0,65.0,2.6,16.0,251.0,474.59,390.3
2016,8,14,7,15,309.5,83.0,2.6,16.0,176.0,316.76,262.67
2016,8,14,7,30,0.0,101.0,2.6,16.0,101.0,92.01,71.95
2016,8,14,7,45,0.0,123.5,2.65,16.5,123.5,113.65,89.85
2016,8,14,8,0,0.0,146.0,2.7,17.0,146.0,135.3,107.16
2016,8,14,8,15,2.0,160.5,2.7,17.5,162.0,150.42,118.95
2016,8,14,8,30,4.0,175.0,2.7,18.0,178.0,165.69,130.74
2016,8,14,8,45,8.0,195.0,2.7,18.5,200.5,188.44,148.45
2016,8,14,9,0,12.0,215.0,2.7,19.0,223.0,211.37,166.05
2016,8,14,9,15,21.0,248.5,2.65,19.0,263.5,252.86,198.5
2016,8,14,9,30,30.0,282.0,2.6,19.0,304.0,311.45,243.58
2016,8,14,9,45,29.0,293.0,2.6,19.5,315.5,320.78,249.49
2016,8,14,10,0,28.0,304.0,2.6,20.0,327.0,329.93,255.43
2016,8,14,10,15,35.5,329.5,2.6,20.0,359.5,362.88,280.13
2016,8,14,10,30,43.0,355.0,2.6,20.0,392.0,395.46,304.24
2016,8,14,10,45,44.0,366.0,2.6,20.0,404.5,405.63,311.31
2016,8,14,11,0,45.0,377.0,2.6,20.0,417.0,415.42,318.21
2016,8,14,11,15,89.0,411.5,2.6,20.0,491.5,492.16,375.88
2016,8,14,11,30,133.0,446.0,2.6,20.0,566.0,581.73,441.05
2016,8,14,11,45,118.0,446.5,2.65,20.5,553.5,560.84,424.12
2016,8,14,12,0,103.0,447.0,2.7,21.0,541.0,527.13,398.77
2016,8,14,12,15,127.0,451.5,2.75,21.0,568.0,558.94,422.51
2016,8,14,12,30,151.0,456.0,2.8,21.0,595.0,575.98,435.29
2016,8,14,12,45,131.0,448.5,2.9,21.0,568.0,541.1,409.84
2016,8,14,13,0,111.0,441.0,3.0,21.0,541.0,499.78,379.83
2016,8,14,13,15,139.5,436.5,3.1,21.0,560.0,515.76,392.66
2016,8,14,13,30,168.0,432.0,3.2,21.0,579.0,521.6,397.73
2016,8,14,13,45,160.5,419.5,3.35,21.0,557.5,491.92,376.15
2016,8,14,14,0,153.0,407.0,3.5,21.0,536.0,462.73,354.84
2016,8,14,14,15,212.0,384.5,3.6,20.5,555.5,466.48,359.34
2016,8,14,14,30,271.0,362.0,3.7,20.0,575.0,464.12,358.47
2016,8,14,14,45,248.5,348.0,3.85,20.0,536.5,420.19,324.69
2016,8,14,15,0,226.0,334.0,4.0,20.0,498.0,380.5,293.86
2016,8,14,15,15,218.0,314.0,4.1,19.5,464.5,343.23,264.91
2016,8,14,15,30,210.0,294.0,4.2,19.0,431.0,306.95,236.24
2016,8,14,15,45,165.5,272.5,4.3,19.0,376.0,260.87,200.25
2016,8,14,16,0,121.0,251.0,4.4,19.0,321.0,220.51,169.32
2016,8,14,16,15,90.5,223.5,4.4,18.5,273.5,189.36,146.09
2016,8,14,16,30,60.0,196.0,4.4,18.0,226.0,157.85,123.02
2016,8,14,16,45,43.5,170.0,4.45,18.0,190.5,132.03,104.15
2016,8,14,17,0,27.0,144.0,4.5,18.0,155.0,113.06,93.35
2016,8,14,17,15,21.0,124.0,4.45,17.5,132.0,102.4,84.46
2016,8,14,17,30,15.0,104.0,4.4,17.0,109.0,86.42,70.68
2016,8,14,17,45,226.5,80.0,4.35,17.0,125.5,61.59,48.73
2016,8,14,18,0,438.0,56.0,4.3,17.0,142.0,43.91,32.87
2016,8,14,18,15,339.0,44.0,4.15,16.5,98.5,35.31,24.83
2016,8,14,18,30,240.0,32.0,4.0,16.0,55.0,25.06,14.29
2016,8,14,18,45,120.0,16.0,3.85,15.5,27.5,12.63,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,165.0,15.0,2.7,12.5,31.5,82.19,0.0
2016,8,15,6,0,330.0,30.0,2.8,13.0,63.0,183.14,132.37
2016,8,15,6,15,430.0,39.5,2.7,13.5,108.5,258.09,204.79
2016,8,15,6,30,530.0,49.0,2.6,14.0,154.0,344.18,280.44
2016,8,15,6,45,265.0,56.0,2.55,14.5,108.5,228.4,188.95
2016,8,15,7,0,0.0,63.0,2.5,15.0,63.0,55.92,42.06
2016,8,15,7,15,0.0,76.0,2.45,15.0,76.0,67.98,52.41
2016,8,15,7,30,0.0,89.0,2.4,15.0,89.0,80.06,62.47
2016,8,15,7,45,0.0,106.0,2.4,15.5,106.0,96.1,75.57
2016,8,15,8,0,0.0,123.0,2.4,16.0,123.0,112.15,88.46
2016,8,15,8,15,0.5,143.5,2.4,16.0,144.0,132.11,104.59
2016,8,15,8,30,1.0,164.0,2.4,16.0,165.0,152.1,120.56
2016,8,15,8,45,12.0,202.5,2.4,16.5,211.0,199.77,158.82
2016,8,15,9,0,23.0,241.0,2.4,17.0,257.0,248.25,196.87
2016,8,15,9,15,22.0,251.5,2.4,17.0,267.0,257.03,203.09
2016,8,15,9,30,21.0,262.0,2.4,17.0,277.0,265.76,209.38
2016,8,15,9,45,34.5,299.0,2.45,17.5,325.5,333.0,261.06
2016,8,15,10,0,48.0,336.0,2.5,18.0,374.0,384.79,299.71
2016,8,15,10,15,53.5,354.5,2.55,18.0,399.0,408.19,316.86
2016,8,15,10,30,59.0,373.0,2.6,18.0,424.0,431.21,333.77
2016,8,15,10,45,72.0,393.5,2.7,18.5,456.5,463.43,357.16
2016,8,15,11,0,85.0,414.0,2.8,19.0,489.0,494.93,379.73
2016,8,15,11,15,74.0,413.5,2.9,19.0,479.5,479.53,367.74
2016,8,15,11,30,63.0,413.0,3.0,19.0,470.0,464.07,355.94
2016,8,15,11,45,64.0,417.5,3.1,19.0,476.0,465.38,356.98
2016,8,15,12,0,65.0,422.0,3.2,19.0,482.0,466.19,357.63
2016,8,15,12,15,94.0,436.5,3.3,19.0,522.5,502.33,385.3
2016,8,15,12,30,123.0,451.0,3.4,19.0,563.0,546.24,418.18
2016,8,15,12,45,148.5,449.0,3.5,19.0,583.0,557.05,426.81
2016,8,15,13,0,174.0,447.0,3.6,19.0,603.0,565.52,433.83
2016,8,15,13,15,139.5,434.0,3.65,19.0,558.0,513.68,395.03
2016,8,15,13,30,105.0,421.0,3.7,19.0,513.0,459.66,354.53
2016,8,15,13,45,101.0,408.0,3.75,19.0,494.5,436.28,337.34
2016,8,15,14,0,97.0,395.0,3.8,19.0,476.0,413.23,320.14
2016,8,15,14,15,79.0,370.5,3.8,19.0,435.5,372.21,288.96
2016,8,15,14,30,61.0,346.0,3.8,19.0,395.0,333.45,259.37
2016,8,15,14,45,68.5,334.0,3.85,19.0,386.0,320.05,249.33
2016,8,15,15,0,76.0,322.0,3.9,19.0,377.0,305.74,238.3
2016,8,15,15,15,59.5,293.0,3.8,18.5,334.5,268.07,209.44
2016,8,15,15,30,43.0,264.0,3.7,18.0,292.0,232.93,182.48
2016,8,15,15,45,46.0,247.5,3.65,18.0,275.5,214.78,168.1
2016,8,15,16,0,49.0,231.0,3.6,18.0,259.0,196.34,153.35
2016,8,15,16,15,40.5,207.0,3.5,17.5,229.0,170.87,133.75
2016,8,15,16,30,32.0,183.0,3.4,17.0,199.0,146.94,115.52
2016,8,15,16,45,18.0,156.0,3.35,17.0,165.0,128.55,106.74
2016,8,15,17,0,4.0,129.0,3.3,17.0,131.0,107.45,88.79
2016,8,15,17,15,2.0,110.5,3.15,16.5,111.5,92.59,76.18
2016,8,15,17,30,0.0,92.0,3.0,16.0,92.0,77.6,63.19
2016,8,15,17,45,265.0,69.5,2.95,16.0,120.5,51.2,39.76
2016,8,15,18,0,530.0,47.0,2.9,16.0,149.0,36.55,26.54
2016,8,15,18,15,427.5,37.5,2.8,15.5,103.5,29.83,20.16
2016,8,15,18,30,325.0,28.0,2.7,15.0,58.0,22.89,12.25
2016,8,15,18,45,162.5,14.0,2.65,14.5,29.0,12.73,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,136.5,15.5,2.3,12.5,28.5,73.08,0.0
2016,8,16,6,0,273.0,31.0,2.4,13.0,57.0,162.35,115.8
2016,8,16,6,15,371.5,42.0,2.35,13.5,101.5,235.18,186.28
2016,8,16,6,30,470.0,53.0,2.3,14.0,146.0,319.11,259.87
2016,8,16,6,45,531.5,61.5,2.3,14.5,196.0,389.82,320.95
2016,8,16,7,0,593.0,70.0,2.3,15.0,246.0,465.88,383.93
2016,8,16,7,15,296.5,82.0,2.3,15.0,170.0,307.83,255.97
2016,8,16,7,30,0.0,94.0,2.3,15.0,94.0,85.09,66.44
2016,8,16,7,45,0.0,119.5,2.3,15.5,119.5,109.76,86.97
2016,8,16,8,0,0.0,145.0,2.3,16.0,145.0,134.5,106.9
2016,8,16,8,15,9.5,175.5,2.35,16.0,181.0,172.33,137.8
2016,8,16,8,30,19.0,206.0,2.4,16.0,217.0,210.87,168.78
2016,8,16,8,45,25.5,230.0,2.45,16.5,246.5,240.45,191.72
2016,8,16,9,0,32.0,254.0,2.5,17.0,276.0,286.26,227.07
2016,8,16,9,15,29.0,264.0,2.5,17.5,284.5,292.91,230.97
2016,8,16,9,30,26.0,274.0,2.5,18.0,293.0,282.98,222.16
2016,8,16,9,45,25.0,283.5,2.55,18.5,302.5,290.59,227.19
2016,8,16,10,0,24.0,293.0,2.6,19.0,312.0,298.12,232.1
2016,8,16,10,15,22.0,294.5,2.6,19.0,312.5,296.58,230.43
2016,8,16,10,30,20.0,296.0,2.6,19.0,313.0,295.05,228.86
2016,8,16,10,45,23.0,315.0,2.65,19.0,335.0,315.7,244.5
2016,8,16,11,0,26.0,334.0,2.7,19.0,357.0,352.16,271.94
2016,8,16,11,15,34.5,359.5,2.7,19.0,390.5,384.44,296.14
2016,8,16,11,30,43.0,385.0,2.7,19.0,424.0,415.92,319.54
2016,8,16,11,45,50.5,399.5,2.75,19.5,445.5,434.31,332.57
2016,8,16,12,0,58.0,414.0,2.8,20.0,467.0,451.79,344.91
2016,8,16,12,15,60.5,416.0,2.8,20.0,471.5,451.28,344.44
2016,8,16,12,30,63.0,418.0,2.8,20.0,476.0,450.25,343.72
2016,8,16,12,45,61.5,413.0,2.85,20.0,469.0,438.5,335.13
2016,8,16,13,0,60.0,408.0,2.9,20.0,462.0,426.68,326.53
2016,8,16,13,15,61.0,401.5,2.9,20.0,456.0,415.4,318.34
2016,8,16,13,30,62.0,395.0,2.9,20.0,450.0,403.92,309.98
2016,8,16,13,45,71.5,390.5,2.95,20.0,452.0,399.99,307.52
2016,8,16,14,0,81.0,386.0,3.0,20.0,454.0,394.91,304.1
2016,8,16,14,15,72.5,366.5,3.05,20.0,425.5,364.88,281.56
2016,8,16,14,30,64.0,347.0,3.1,20.0,397.0,335.96,259.8
2016,8,16,14,45,54.5,323.0,3.15,20.0,364.5,304.06,235.59
2016,8,16,15,0,45.0,299.0,3.2,20.0,332.0,273.63,212.38
2016,8,16,15,15,46.0,282.5,3.3,19.5,314.0,254.63,198.2
2016,8,16,15,30,47.0,266.0,3.4,19.0,296.0,235.63,183.78
2016,8,16,15,45,42.0,244.0,3.5,19.0,269.5,211.01,164.57
2016,8,16,16,0,37.0,222.0,3.6,19.0,243.0,187.35,146.09
2016,8,16,16,15,20.0,187.0,3.6,18.5,198.5,159.37,124.91
2016,8,16,16,30,3.0,152.0,3.6,18.0,154.0,128.24,100.94
2016,8,16,16,45,1.5,128.0,3.6,18.0,129.0,108.06,88.75
2016,8,16,17,0,0.0,104.0,3.6,18.0,104.0,88.94,72.44
2016,8,16,17,15,0.0,88.0,3.55,17.5,88.0,75.75,61.2
2016,8,16,17,30,0.0,72.0,3.5,17.0,72.0,62.44,49.63
2016,8,16,17,45,202.0,64.5,3.5,16.5,102.5,50.51,39.05
2016,8,16,18,0,404.0,57.0,3.5,16.0,133.0,45.13,34.01
2016,8,16,18,15,305.0,43.5,3.4,15.5,90.5,33.65,23.36
2016,8,16,18,30,206.0,30.0,3.3,15.0,48.0,23.52,12.19
2016,8,16,18,45,103.0,15.0,3.25,15.0,24.0,13.64,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.5,2.45,14.5,25.0,60.64,0.0
2016,8,17,6,0,209.0,31.0,2.6,15.0,50.0,137.01,95.31
2016,8,17,6,15,303.0,44.0,2.55,15.0,92.0,204.98,161.24
2016,8,17,6,30,397.0,57.0,2.5,15.0,134.0,287.11,233.27
2016,8,17,6,45,462.0,66.5,2.5,15.5,182.0,357.22,293.75
2016,8,17,7,0,527.0,76.0,2.5,16.0,230.0,433.12,356.79
2016,8,17,7,15,266.5,103.5,2.4,16.0,181.5,301.03,249.11
2016,8,17,7,30,6.0,131.0,2.3,16.0,133.0,128.05,102.1
2016,8,17,7,45,3.0,133.0,2.25,16.5,134.0,126.05,100.16
2016,8,17,8,0,0.0,135.0,2.2,17.0,135.0,124.38,98.15
2016,8,17,8,15,0.5,150.0,2.1,17.0,150.5,138.81,109.64
2016,8,17,8,30,1.0,165.0,2.0,17.0,166.0,153.29,121.0
2016,8,17,8,45,9.0,196.0,1.95,17.5,202.0,190.71,150.73
2016,8,17,9,0,17.0,227.0,1.9,18.0,238.0,228.63,180.22
2016,8,17,9,15,22.5,251.5,1.9,18.5,267.0,257.84,202.32
2016,8,17,9,30,28.0,276.0,1.9,19.0,296.0,303.79,236.96
2016,8,17,9,45,22.5,273.0,1.95,19.5,290.0,277.68,215.7
2016,8,17,10,0,17.0,270.0,2.0,20.0,284.0,268.28,207.6
2016,8,17,10,15,33.5,316.0,2.05,20.0,344.0,347.27,267.96
2016,8,17,10,30,50.0,362.0,2.1,20.0,404.0,410.95,315.32
2016,8,17,10,45,52.0,374.5,2.15,20.0,419.0,423.62,324.1
2016,8,17,11,0,54.0,387.0,2.2,20.0,434.0,435.85,332.84
2016,8,17,11,15,101.5,416.0,2.25,20.0,506.5,510.32,388.59
2016,8,17,11,30,149.0,445.0,2.3,20.0,579.0,597.69,451.92
2016,8,17,11,45,175.5,448.0,2.35,20.5,607.0,619.37,466.57
2016,8,17,12,0,202.0,451.0,2.4,21.0,635.0,639.08,480.17
2016,8,17,12,15,182.5,452.0,2.45,21.0,618.0,611.86,460.3
2016,8,17,12,30,163.0,453.0,2.5,21.0,601.0,584.74,440.74
2016,8,17,12,45,113.0,431.0,2.6,21.0,533.5,509.66,386.04
2016,8,17,13,0,63.0,409.0,2.7,21.0,466.0,430.29,327.41
2016,8,17,13,15,66.5,404.5,2.8,20.5,463.5,422.69,323.14
2016,8,17,13,30,70.0,400.0,2.9,20.0,461.0,414.58,318.13
2016,8,17,13,45,123.5,401.5,3.0,20.0,505.0,450.31,346.17
2016,8,17,14,0,177.0,403.0,3.1,20.0,549.0,475.33,365.6
2016,8,17,14,15,147.5,385.5,3.25,20.0,504.5,427.89,329.89
2016,8,17,14,30,118.0,368.0,3.4,20.0,460.0,383.53,296.46
2016,8,17,14,45,160.0,350.0,3.55,20.0,468.0,377.89,292.48
2016,8,17,15,0,202.0,332.0,3.7,20.0,476.0,367.58,284.05
2016,8,17,15,15,122.0,296.0,3.7,19.5,381.5,291.78,226.18
2016,8,17,15,30,42.0,260.0,3.7,19.0,287.0,229.36,179.01
2016,8,17,15,45,52.0,247.0,3.75,19.0,278.0,215.68,168.08
2016,8,17,16,0,62.0,234.0,3.8,19.0,269.0,200.63,155.78
2016,8,17,16,15,36.5,198.0,3.75,18.5,218.0,163.72,127.73
2016,8,17,16,30,11.0,162.0,3.7,18.0,167.0,136.1,107.13
2016,8,17,16,45,5.5,141.0,3.65,17.5,143.5,117.41,97.02
2016,8,17,17,0,0.0,120.0,3.6,17.0,120.0,100.71,82.99
2016,8,17,17,15,0.0,101.0,3.5,16.5,101.0,85.42,69.93
2016,8,17,17,30,0.0,82.0,3.4,16.0,82.0,69.98,56.48
2016,8,17,17,45,186.0,69.5,3.35,16.0,104.0,54.01,42.2
2016,8,17,18,0,372.0,57.0,3.3,16.0,126.0,43.46,32.5
2016,8,17,18,15,273.5,43.0,3.2,15.5,85.0,33.25,22.93
2016,8,17,18,30,175.0,29.0,3.1,15.0,44.0,22.73,10.9
2016,8,17,18,45,87.5,14.5,3.05,15.0,22.0,13.19,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,15.5,2.0,13.5,24.0,44.05,0.0
2016,8,18,6,0,183.0,31.0,2.1,14.0,48.0,127.65,87.49
2016,8,18,6,15,278.5,45.0,2.15,14.5,89.5,195.99,154.04
2016,8,18,6,30,374.0,59.0,2.2,15.0,131.0,275.6,223.62
2016,8,18,6,45,438.5,69.5,2.25,15.5,178.5,347.72,285.61
2016,8,18,7,0,503.0,80.0,2.3,16.0,226.0,423.36,348.44
2016,8,18,7,15,272.0,113.5,2.3,16.0,195.0,317.52,262.23
2016,8,18,7,30,41.0,147.0,2.3,16.0,164.0,181.22,146.89
2016,8,18,7,45,60.0,173.0,2.35,16.5,200.5,224.62,182.51
2016,8,18,8,0,79.0,199.0,2.4,17.0,237.0,269.3,218.0
2016,8,18,8,15,84.5,222.0,2.4,17.0,266.5,300.29,241.94
2016,8,18,8,30,90.0,245.0,2.4,17.0,296.0,331.3,265.6
2016,8,18,8,45,91.5,266.5,2.4,17.5,322.0,356.91,284.09
2016,8,18,9,0,93.0,288.0,2.4,18.0,348.0,382.19,302.07
2016,8,18,9,15,95.5,308.5,2.4,18.0,374.0,406.9,320.02
2016,8,18,9,30,98.0,329.0,2.4,18.0,400.0,431.22,337.53
2016,8,18,9,45,76.0,334.0,2.4,18.5,390.5,413.52,321.97
2016,8,18,10,0,54.0,339.0,2.4,19.0,381.0,395.09,306.15
2016,8,18,10,15,143.0,368.5,2.45,19.0,485.5,532.63,410.81
2016,8,18,10,30,232.0,398.0,2.5,19.0,590.0,652.27,498.34
2016,8,18,10,45,132.0,373.0,2.6,19.5,483.0,520.57,398.76
2016,8,18,11,0,32.0,348.0,2.7,20.0,376.0,373.17,286.13
2016,8,18,11,15,40.0,370.0,2.75,20.0,406.0,401.25,307.79
2016,8,18,11,30,48.0,392.0,2.8,20.0,436.0,428.54,328.01
2016,8,18,11,45,50.5,394.0,2.9,20.0,439.5,429.25,328.5
2016,8,18,12,0,53.0,396.0,3.0,20.0,443.0,429.55,328.85
2016,8,18,12,15,80.5,419.5,3.0,20.0,492.5,473.75,362.25
2016,8,18,12,30,108.0,443.0,3.0,20.0,542.0,515.48,393.25
2016,8,18,12,45,92.5,431.5,3.05,20.0,515.0,483.48,369.29
2016,8,18,13,0,77.0,420.0,3.1,20.0,488.0,452.45,346.29
2016,8,18,13,15,92.0,419.0,3.15,20.0,499.5,456.45,349.96
2016,8,18,13,30,107.0,418.0,3.2,20.0,511.0,458.8,352.19
2016,8,18,13,45,91.0,399.0,3.25,20.0,476.5,421.49,324.28
2016,8,18,14,0,75.0,380.0,3.3,20.0,442.0,385.87,297.59
2016,8,18,14,15,86.0,370.5,3.35,19.5,439.5,376.54,291.57
2016,8,18,14,30,97.0,361.0,3.4,19.0,437.0,365.9,284.25
2016,8,18,14,45,124.5,346.5,3.5,19.0,439.0,357.25,277.79
2016,8,18,15,0,152.0,332.0,3.6,19.0,441.0,345.22,268.21
2016,8,18,15,15,101.5,299.0,3.6,18.5,370.0,288.49,224.76
2016,8,18,15,30,51.0,266.0,3.6,18.0,299.0,236.68,185.29
2016,8,18,15,45,45.0,243.0,3.6,18.0,270.5,210.75,164.99
2016,8,18,16,0,39.0,220.0,3.6,18.0,242.0,185.96,145.52
2016,8,18,16,15,22.5,187.5,3.55,17.5,200.0,159.76,125.66
2016,8,18,16,30,6.0,155.0,3.5,17.0,158.0,130.43,103.07
2016,8,18,16,45,3.0,137.0,3.45,17.0,138.5,114.35,94.58
2016,8,18,17,0,0.0,119.0,3.4,17.0,119.0,99.87,82.27
2016,8,18,17,15,0.0,99.5,3.3,16.5,99.5,84.21,68.87
2016,8,18,17,30,0.0,80.0,3.2,16.0,80.0,68.38,55.05
2016,8,18,17,45,0.0,61.5,3.15,15.5,61.5,53.14,41.49
2016,8,18,18,0,0.0,43.0,3.1,15.0,43.0,37.72,27.56
2016,8,18,18,15,0.0,28.0,3.0,15.0,28.0,24.68,15.55
2016,8,18,18,30,0.0,13.0,2.9,15.0,13.0,11.43,2.2
2016,8,18,18,45,0.0,6.5,2.85,15.0,6.5,5.91,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,12.0,2.7,14.5,15.5,23.53,0.0
2016,8,19,6,0,77.0,24.0,2.9,15.0,31.0,66.75,42.49
2016,8,19,6,15,134.5,46.0,2.95,15.0,67.5,124.17,96.24
2016,8,19,6,30,192.0,68.0,3.0,15.0,104.0,186.34,150.91
2016,8,19,6,45,242.5,88.0,3.05,15.5,148.0,247.37,203.78
2016,8,19,7,0,293.0,108.0,3.1,16.0,192.0,313.15,259.32
2016,8,19,7,15,146.5,92.5,2.95,16.0,134.5,209.12,172.92
2016,8,19,7,30,0.0,77.0,2.8,16.0,77.0,68.43,52.35
2016,8,19,7,45,0.0,89.0,2.7,16.5,89.0,79.56,61.53
2016,8,19,8,0,0.0,101.0,2.6,17.0,101.0,90.7,70.45
2016,8,19,8,15,0.0,115.0,2.5,17.0,115.0,103.79,81.01
2016,8,19,8,30,0.0,129.0,2.4,17.0,129.0,116.9,91.48
2016,8,19,8,45,1.5,154.5,2.3,17.5,156.0,142.62,111.95
2016,8,19,9,0,3.0,180.0,2.2,18.0,183.0,168.5,132.2
2016,8,19,9,15,5.0,191.5,2.15,18.0,195.5,181.08,141.9
2016,8,19,9,30,7.0,203.0,2.1,18.0,208.0,193.74,151.64
2016,8,19,9,45,7.5,207.0,2.05,18.5,212.5,197.62,154.07
2016,8,19,10,0,8.0,211.0,2.0,19.0,217.0,201.55,156.55
2016,8,19,10,15,11.5,241.0,2.0,19.0,250.5,233.69,181.46
2016,8,19,10,30,15.0,271.0,2.0,19.0,284.0,265.8,206.01
2016,8,19,10,45,22.5,307.0,2.05,19.5,327.0,307.72,237.54
2016,8,19,11,0,30.0,343.0,2.1,20.0,370.0,366.19,280.89
2016,8,19,11,15,53.0,381.0,2.15,20.0,428.5,425.91,325.52
2016,8,19,11,30,76.0,419.0,2.2,20.0,487.0,484.29,368.45
2016,8,19,11,45,71.0,418.5,2.25,20.0,483.0,474.3,360.6
2016,8,19,12,0,66.0,418.0,2.3,20.0,479.0,464.16,353.08
2016,8,19,12,15,75.5,424.5,2.35,20.0,493.5,474.29,360.85
2016,8,19,12,30,85.0,431.0,2.4,20.0,508.0,483.33,367.74
2016,8,19,12,45,73.5,418.5,2.45,20.0,484.5,454.75,346.61
2016,8,19,13,0,62.0,406.0,2.5,20.0,461.0,426.99,326.17
2016,8,19,13,15,63.5,396.5,2.55,20.0,452.5,413.22,316.36
2016,8,19,13,30,65.0,387.0,2.6,20.0,444.0,399.3,306.33
2016,8,19,13,45,87.5,390.0,2.7,20.0,464.0,411.11,315.97
2016,8,19,14,0,110.0,393.0,2.8,20.0,484.0,420.23,323.32
2016,8,19,14,15,92.5,371.0,2.8,19.5,446.0,380.92,294.2
2016,8,19,14,30,75.0,349.0,2.8,19.0,408.0,343.72,266.57
2016,8,19,14,45,72.5,331.0,2.85,19.0,385.5,319.46,248.22
2016,8,19,15,0,70.0,313.0,2.9,19.0,363.0,295.63,229.98
2016,8,19,15,15,80.5,297.5,2.9,19.0,351.5,279.13,217.04
2016,8,19,15,30,91.0,282.0,2.9,19.0,340.0,261.35,202.77
2016,8,19,15,45,99.5,261.5,2.9,19.0,321.0,238.14,183.99
2016,8,19,16,0,108.0,241.0,2.9,19.0,302.0,214.04,164.36
2016,8,19,16,15,74.0,211.0,2.95,18.5,251.0,177.06,136.78
2016,8,19,16,30,40.0,181.0,3.0,18.0,200.0,145.13,113.45
2016,8,19,16,45,34.0,159.5,3.1,18.0,174.0,123.84,102.36
2016,8,19,17,0,28.0,138.0,3.2,18.0,148.0,108.55,89.46
2016,8,19,17,15,18.0,116.5,3.2,17.5,123.0,96.37,79.19
2016,8,19,17,30,8.0,95.0,3.2,17.0,98.0,79.26,64.34
2016,8,19,17,45,4.0,73.0,3.25,16.5,74.5,61.65,48.75
2016,8,19,18,0,0.0,51.0,3.3,16.0,51.0,43.83,32.72
2016,8,19,18,15,0.0,32.0,3.25,16.0,32.0,28.03,18.23
2016,8,19,18,30,0.0,13.0,3.2,16.0,13.0,11.43,1.53
2016,8,19,18,45,0.0,6.5,3.2,16.0,6.5,5.91,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
