Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.0,2.1,14.5,14.0,20.84,0.0
2016,8,20,6,0,66.0,22.0,2.2,15.0,28.0,59.26,36.19
2016,8,20,6,15,118.0,44.5,2.2,15.0,63.5,115.19,88.77
2016,8,20,6,30,170.0,67.0,2.2,15.0,99.0,174.5,140.82
2016,8,20,6,45,219.0,88.5,2.2,15.5,143.0,235.53,193.41
2016,8,20,7,0,268.0,110.0,2.2,16.0,187.0,301.08,248.41
2016,8,20,7,15,134.0,105.0,2.15,16.0,143.5,205.14,168.99
2016,8,20,7,30,0.0,100.0,2.1,16.0,100.0,91.49,71.66
2016,8,20,7,45,0.0,119.5,2.1,16.5,119.5,110.14,86.98
2016,8,20,8,0,0.0,139.0,2.1,17.0,139.0,128.78,101.84
2016,8,20,8,15,0.0,146.5,2.05,17.0,146.5,135.14,106.65
2016,8,20,8,30,0.0,154.0,2.0,17.0,154.0,141.64,111.57
2016,8,20,8,45,3.0,173.5,2.0,17.5,176.0,162.91,128.3
2016,8,20,9,0,6.0,193.0,2.0,18.0,198.0,184.34,144.89
2016,8,20,9,15,7.0,203.0,2.0,18.0,208.5,194.48,152.55
2016,8,20,9,30,8.0,213.0,2.0,18.0,219.0,204.66,160.25
2016,8,20,9,45,11.0,232.0,2.05,18.5,240.5,225.73,176.25
2016,8,20,10,0,14.0,251.0,2.1,19.0,262.0,246.78,192.04
2016,8,20,10,15,18.0,276.0,2.15,19.0,291.0,274.72,213.4
2016,8,20,10,30,22.0,301.0,2.2,19.0,320.0,302.53,234.47
2016,8,20,10,45,21.5,307.5,2.25,19.5,326.5,307.32,237.29
2016,8,20,11,0,21.0,314.0,2.3,20.0,333.0,312.01,240.15
2016,8,20,11,15,26.0,335.5,2.4,20.0,359.0,352.21,270.5
2016,8,20,11,30,31.0,357.0,2.5,20.0,385.0,376.46,288.58
2016,8,20,11,45,32.0,361.5,2.65,20.0,390.5,378.94,290.42
2016,8,20,12,0,33.0,366.0,2.8,20.0,396.0,381.07,292.13
2016,8,20,12,15,48.0,389.5,2.85,20.0,433.0,414.48,317.5
2016,8,20,12,30,63.0,413.0,2.9,20.0,470.0,446.24,341.33
2016,8,20,12,45,101.0,425.5,3.0,20.0,515.5,485.48,371.41
2016,8,20,13,0,139.0,438.0,3.1,20.0,561.0,529.02,404.21
2016,8,20,13,15,91.5,403.5,3.1,20.0,484.0,442.0,339.02
2016,8,20,13,30,44.0,369.0,3.1,20.0,407.0,367.35,282.53
2016,8,20,13,45,47.5,362.5,3.15,20.0,402.5,358.55,276.47
2016,8,20,14,0,51.0,356.0,3.2,20.0,398.0,349.32,269.8
2016,8,20,14,15,60.0,350.0,3.2,19.5,397.5,343.35,266.11
2016,8,20,14,30,69.0,344.0,3.2,19.0,397.0,336.22,261.38
2016,8,20,14,45,62.0,323.0,3.2,19.0,369.0,307.68,239.51
2016,8,20,15,0,55.0,302.0,3.2,19.0,341.0,280.22,218.4
2016,8,20,15,15,42.5,272.5,3.2,19.0,301.5,245.18,191.31
2016,8,20,15,30,30.0,243.0,3.2,19.0,262.0,212.26,165.79
2016,8,20,15,45,25.0,221.5,3.2,19.0,237.0,194.0,151.68
2016,8,20,16,0,20.0,200.0,3.2,19.0,212.0,172.42,134.89
2016,8,20,16,15,18.5,182.5,3.25,18.5,192.5,155.15,121.67
2016,8,20,16,30,17.0,165.0,3.3,18.0,173.0,138.17,108.69
2016,8,20,16,45,8.5,138.5,3.35,18.0,142.5,115.19,94.96
2016,8,20,17,0,0.0,112.0,3.4,18.0,112.0,94.53,77.34
2016,8,20,17,15,0.0,93.0,3.4,17.5,93.0,79.17,64.2
2016,8,20,17,30,0.0,74.0,3.4,17.0,74.0,63.64,50.65
2016,8,20,17,45,122.5,67.0,3.4,16.5,88.0,51.96,40.23
2016,8,20,18,0,245.0,60.0,3.4,16.0,102.0,45.62,34.22
2016,8,20,18,15,169.5,40.5,3.3,15.5,65.0,31.26,20.88
2016,8,20,18,30,94.0,21.0,3.2,15.0,28.0,16.4,3.44
2016,8,20,18,45,47.0,10.5,3.15,15.0,14.0,9.55,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.0,13.0,2.8,14.5,17.0,28.59,0.0
2016,8,21,6,0,102.0,26.0,3.0,15.0,34.0,79.87,48.94
2016,8,21,6,15,173.5,45.5,3.0,15.0,72.0,142.05,110.24
2016,8,21,6,30,245.0,65.0,3.0,15.0,110.0,219.99,178.36
2016,8,21,6,45,304.5,81.0,3.05,15.0,155.0,284.98,235.21
2016,8,21,7,0,364.0,97.0,3.1,15.0,200.0,355.83,295.6
2016,8,21,7,15,182.0,104.0,3.05,15.0,155.5,247.67,205.88
2016,8,21,7,30,0.0,111.0,3.0,15.0,111.0,103.05,81.67
2016,8,21,7,45,0.0,124.5,2.95,15.5,124.5,115.43,91.79
2016,8,21,8,0,0.0,138.0,2.9,16.0,138.0,127.86,101.58
2016,8,21,8,15,4.5,161.5,2.85,16.0,164.0,154.36,123.16
2016,8,21,8,30,9.0,185.0,2.8,16.0,190.0,181.15,144.69
2016,8,21,8,45,19.5,216.0,2.75,16.5,228.5,221.38,176.67
2016,8,21,9,0,30.0,247.0,2.7,17.0,267.0,278.1,221.0
2016,8,21,9,15,35.0,269.0,2.7,17.0,293.5,305.71,242.01
2016,8,21,9,30,40.0,291.0,2.7,17.0,320.0,333.24,262.87
2016,8,21,9,45,48.5,315.0,2.7,17.5,351.5,366.3,287.37
2016,8,21,10,0,57.0,339.0,2.7,18.0,383.0,399.17,311.35
2016,8,21,10,15,75.5,363.5,2.75,18.0,424.5,442.34,343.87
2016,8,21,10,30,94.0,388.0,2.8,18.0,466.0,485.09,375.67
2016,8,21,10,45,107.0,403.5,2.85,18.5,494.5,511.81,394.47
2016,8,21,11,0,120.0,419.0,2.9,19.0,523.0,554.46,424.65
2016,8,21,11,15,114.0,425.5,2.95,19.0,525.5,550.16,420.78
2016,8,21,11,30,108.0,432.0,3.0,19.0,528.0,530.02,405.83
2016,8,21,11,45,117.5,438.0,3.1,19.0,543.0,554.17,423.72
2016,8,21,12,0,127.0,444.0,3.2,19.0,558.0,561.94,429.58
2016,8,21,12,15,138.5,445.0,3.3,19.0,569.5,565.3,432.47
2016,8,21,12,30,150.0,446.0,3.4,19.0,581.0,567.3,434.4
2016,8,21,12,45,131.0,438.5,3.5,19.0,556.0,533.32,409.24
2016,8,21,13,0,112.0,431.0,3.6,19.0,531.0,500.26,384.75
2016,8,21,13,15,118.0,424.0,3.65,19.0,527.5,488.56,376.55
2016,8,21,13,30,124.0,417.0,3.7,19.0,524.0,476.07,367.61
2016,8,21,13,45,120.5,404.0,3.8,19.0,505.5,450.78,348.92
2016,8,21,14,0,117.0,391.0,3.9,19.0,487.0,425.76,330.31
2016,8,21,14,15,85.0,360.5,3.9,19.0,429.0,367.44,285.76
2016,8,21,14,30,53.0,330.0,3.9,19.0,371.0,315.71,246.0
2016,8,21,14,45,62.5,320.5,3.95,19.0,366.5,305.84,238.69
2016,8,21,15,0,72.0,311.0,4.0,19.0,362.0,294.73,230.09
2016,8,21,15,15,70.0,292.0,4.0,18.5,339.0,270.6,211.61
2016,8,21,15,30,68.0,273.0,4.0,18.0,316.0,246.89,193.26
2016,8,21,15,45,85.5,255.0,4.05,18.0,305.0,229.29,178.64
2016,8,21,16,0,103.0,237.0,4.1,18.0,294.0,209.57,162.04
2016,8,21,16,15,183.0,209.5,4.1,17.5,298.5,184.65,139.03
2016,8,21,16,30,263.0,182.0,4.1,17.0,303.0,148.87,109.76
2016,8,21,16,45,131.5,134.5,4.15,17.0,195.0,103.05,84.87
2016,8,21,17,0,0.0,87.0,4.2,17.0,87.0,75.49,61.04
2016,8,21,17,15,0.0,72.0,4.15,16.5,72.0,62.93,50.19
2016,8,21,17,30,0.0,57.0,4.1,16.0,57.0,50.25,39.02
2016,8,21,17,45,131.5,57.0,4.1,16.0,79.0,44.8,33.98
2016,8,21,18,0,263.0,57.0,4.1,16.0,101.0,43.45,32.28
2016,8,21,18,15,181.0,39.0,4.0,15.5,64.0,30.18,19.81
2016,8,21,18,30,99.0,21.0,3.9,15.0,27.0,16.45,1.7
2016,8,21,18,45,49.5,10.5,3.8,15.0,13.5,9.55,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,3.4,14.0,5.0,4.55,0.0
2016,8,22,6,0,0.0,10.0,3.5,14.0,10.0,8.78,0.27
2016,8,22,6,15,0.0,21.5,3.4,14.0,21.5,18.92,10.0
2016,8,22,6,30,0.0,33.0,3.3,14.0,33.0,29.08,19.01
2016,8,22,6,45,0.0,47.0,3.25,14.5,47.0,41.48,29.8
2016,8,22,7,0,0.0,61.0,3.2,15.0,61.0,54.26,40.76
2016,8,22,7,15,0.0,75.5,3.1,15.5,75.5,67.87,52.23
2016,8,22,7,30,0.0,90.0,3.0,16.0,90.0,81.46,63.47
2016,8,22,7,45,0.0,118.0,2.95,16.5,118.0,108.81,85.97
2016,8,22,8,0,0.0,146.0,2.9,17.0,146.0,136.29,108.15
2016,8,22,8,15,0.0,153.5,2.8,17.0,153.5,142.49,112.8
2016,8,22,8,30,0.0,161.0,2.7,17.0,161.0,148.87,117.6
2016,8,22,8,45,1.5,171.0,2.65,17.5,172.0,159.24,125.45
2016,8,22,9,0,3.0,181.0,2.6,18.0,183.0,169.75,133.32
2016,8,22,9,15,9.5,212.0,2.6,18.0,219.0,206.08,162.18
2016,8,22,9,30,16.0,243.0,2.6,18.0,255.0,242.7,190.85
2016,8,22,9,45,31.5,285.5,2.65,18.5,310.0,317.32,248.5
2016,8,22,10,0,47.0,328.0,2.7,19.0,365.0,377.38,293.62
2016,8,22,10,15,48.0,341.5,2.75,19.0,380.5,390.86,303.12
2016,8,22,10,30,49.0,355.0,2.8,19.0,396.0,404.01,312.58
2016,8,22,10,45,90.5,387.5,2.9,19.0,465.0,478.2,369.05
2016,8,22,11,0,132.0,420.0,3.0,19.0,534.0,568.05,435.47
2016,8,22,11,15,120.0,425.0,3.1,19.0,530.0,556.02,425.65
2016,8,22,11,30,108.0,430.0,3.2,19.0,526.0,528.25,405.06
2016,8,22,11,45,158.5,436.5,3.3,19.5,578.5,592.79,452.9
2016,8,22,12,0,209.0,443.0,3.4,20.0,631.0,639.18,486.57
2016,8,22,12,15,230.0,439.0,3.5,20.0,645.5,644.35,490.78
2016,8,22,12,30,251.0,435.0,3.6,20.0,660.0,657.71,500.93
2016,8,22,12,45,209.0,435.5,3.7,20.0,622.0,598.14,457.14
2016,8,22,13,0,167.0,436.0,3.8,20.0,584.0,550.73,421.95
2016,8,22,13,15,137.0,423.5,3.9,19.5,543.5,503.27,387.49
2016,8,22,13,30,107.0,411.0,4.0,19.0,503.0,452.83,350.34
2016,8,22,13,45,90.0,391.5,4.1,19.0,467.5,414.4,321.48
2016,8,22,14,0,73.0,372.0,4.2,19.0,432.0,377.79,293.71
2016,8,22,14,15,73.0,357.5,4.25,19.0,415.5,357.64,278.62
2016,8,22,14,30,73.0,343.0,4.3,19.0,399.0,337.54,263.37
2016,8,22,14,45,60.5,318.0,4.4,19.0,362.5,302.76,236.6
2016,8,22,15,0,48.0,293.0,4.5,19.0,326.0,269.84,211.15
2016,8,22,15,15,37.0,264.0,4.5,18.5,288.5,236.29,185.38
2016,8,22,15,30,26.0,235.0,4.5,18.0,251.0,208.54,164.06
2016,8,22,15,45,15.0,202.5,4.55,18.0,211.5,176.3,138.76
2016,8,22,16,0,4.0,170.0,4.6,18.0,172.0,145.85,114.84
2016,8,22,16,15,2.0,142.0,4.5,17.5,143.0,121.83,95.81
2016,8,22,16,30,0.0,114.0,4.4,17.0,114.0,98.35,76.95
2016,8,22,16,45,0.0,106.0,4.3,17.0,106.0,90.94,74.4
2016,8,22,17,0,0.0,98.0,4.2,17.0,98.0,83.88,68.41
2016,8,22,17,15,158.5,97.0,4.05,16.5,139.0,72.85,58.93
2016,8,22,17,30,317.0,96.0,3.9,16.0,180.0,70.44,56.82
2016,8,22,17,45,263.5,77.5,3.75,16.0,136.5,59.84,47.15
2016,8,22,18,0,210.0,59.0,3.6,16.0,93.0,46.25,34.63
2016,8,22,18,15,139.0,38.5,3.45,15.5,57.5,30.78,20.11
2016,8,22,18,30,68.0,18.0,3.3,15.0,22.0,14.84,0.0
2016,8,22,18,45,34.0,9.0,3.15,15.0,11.0,8.19,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,13.0,2.8,14.5,18.0,34.91,0.0
2016,8,23,6,0,140.0,26.0,2.9,15.0,36.0,103.13,59.34
2016,8,23,6,15,229.5,42.0,2.85,15.0,75.5,172.97,134.3
2016,8,23,6,30,319.0,58.0,2.8,15.0,115.0,249.44,202.15
2016,8,23,6,45,384.5,70.0,2.75,15.5,161.5,317.08,261.06
2016,8,23,7,0,450.0,82.0,2.7,16.0,208.0,391.19,323.33
2016,8,23,7,15,225.0,86.0,2.55,16.0,149.0,254.44,211.31
2016,8,23,7,30,0.0,90.0,2.4,16.0,90.0,81.53,63.32
2016,8,23,7,45,0.0,106.0,2.3,16.5,106.0,96.63,75.81
2016,8,23,8,0,0.0,122.0,2.2,17.0,122.0,111.73,87.88
2016,8,23,8,15,0.0,138.5,2.15,17.0,138.5,127.32,100.36
2016,8,23,8,30,0.0,155.0,2.1,17.0,155.0,142.91,112.7
2016,8,23,8,45,3.0,173.0,2.05,17.5,175.0,162.7,128.2
2016,8,23,9,0,6.0,191.0,2.0,18.0,195.0,182.64,143.61
2016,8,23,9,15,9.0,210.0,2.0,18.0,216.5,203.7,160.02
2016,8,23,9,30,12.0,229.0,2.0,18.0,238.0,224.83,176.34
2016,8,23,9,45,19.0,260.5,2.05,18.5,275.0,262.5,205.23
2016,8,23,10,0,26.0,292.0,2.1,19.0,312.0,317.39,246.75
2016,8,23,10,15,33.5,317.5,2.1,19.0,344.5,350.52,271.5
2016,8,23,10,30,41.0,343.0,2.1,19.0,377.0,383.29,295.83
2016,8,23,10,45,42.5,351.5,2.15,19.5,388.0,391.36,300.89
2016,8,23,11,0,44.0,360.0,2.2,20.0,399.0,399.11,305.85
2016,8,23,11,15,151.0,392.5,2.25,20.0,525.5,553.27,422.05
2016,8,23,11,30,258.0,425.0,2.3,20.0,652.0,701.78,528.7
2016,8,23,11,45,238.0,432.5,2.35,20.0,643.5,666.21,502.16
2016,8,23,12,0,218.0,440.0,2.4,20.0,635.0,644.97,486.8
2016,8,23,12,15,275.0,425.5,2.45,20.0,671.0,684.43,516.34
2016,8,23,12,30,332.0,411.0,2.5,20.0,707.0,707.23,533.7
2016,8,23,12,45,344.5,396.0,2.55,20.5,700.5,686.67,518.72
2016,8,23,13,0,357.0,381.0,2.6,21.0,694.0,664.35,502.72
2016,8,23,13,15,245.5,398.0,2.65,20.5,611.5,571.96,435.33
2016,8,23,13,30,134.0,415.0,2.7,20.0,529.0,481.97,368.59
2016,8,23,13,45,145.5,403.5,2.8,20.0,524.0,468.03,359.31
2016,8,23,14,0,157.0,392.0,2.9,20.0,519.0,452.8,348.47
2016,8,23,14,15,127.0,372.0,2.95,20.0,472.5,404.1,311.79
2016,8,23,14,30,97.0,352.0,3.0,20.0,426.0,358.16,277.01
2016,8,23,14,45,91.5,332.0,3.15,20.0,399.0,329.36,255.28
2016,8,23,15,0,86.0,312.0,3.3,20.0,372.0,301.37,233.86
2016,8,23,15,15,73.5,287.5,3.4,19.5,336.5,268.14,208.6
2016,8,23,15,30,61.0,263.0,3.5,19.0,301.0,236.81,184.63
2016,8,23,15,45,49.0,237.0,3.65,19.0,266.0,206.48,161.0
2016,8,23,16,0,37.0,211.0,3.8,19.0,231.0,178.17,138.99
2016,8,23,16,15,18.5,175.5,3.85,18.5,185.5,149.41,117.18
2016,8,23,16,30,0.0,140.0,3.9,18.0,140.0,118.19,93.0
2016,8,23,16,45,0.0,127.5,4.0,17.5,127.5,106.85,88.06
2016,8,23,17,0,0.0,115.0,4.1,17.0,115.0,96.35,79.3
2016,8,23,17,15,207.5,98.0,4.05,16.5,152.0,73.83,59.78
2016,8,23,17,30,415.0,81.0,4.0,16.0,189.0,59.94,47.55
2016,8,23,17,45,347.5,67.0,4.0,16.0,143.5,50.45,38.87
2016,8,23,18,0,280.0,53.0,4.0,16.0,98.0,40.6,29.66
2016,8,23,18,15,189.5,35.5,3.85,15.5,61.0,27.58,17.22
2016,8,23,18,30,99.0,18.0,3.7,15.0,24.0,14.13,0.0
2016,8,23,18,45,49.5,9.0,3.6,15.0,12.0,8.19,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,87.0,12.5,2.4,13.5,19.0,40.11,0.0
2016,8,24,6,0,174.0,25.0,2.5,14.0,38.0,114.6,62.74
2016,8,24,6,15,273.0,39.5,2.5,14.0,79.0,189.54,147.48
2016,8,24,6,30,372.0,54.0,2.5,14.0,120.0,271.48,220.55
2016,8,24,6,45,441.5,65.0,2.5,14.5,168.5,347.0,286.12
2016,8,24,7,0,511.0,76.0,2.5,15.0,217.0,426.67,352.88
2016,8,24,7,15,255.5,72.5,2.45,15.0,143.0,272.13,226.97
2016,8,24,7,30,0.0,69.0,2.4,15.0,69.0,61.0,46.25
2016,8,24,7,45,0.0,91.0,2.35,15.5,91.0,81.7,63.64
2016,8,24,8,0,0.0,113.0,2.3,16.0,113.0,102.76,80.82
2016,8,24,8,15,32.5,172.0,2.3,16.0,190.0,200.82,162.14
2016,8,24,8,30,65.0,231.0,2.3,16.0,267.0,295.68,238.26
2016,8,24,8,45,121.5,258.5,2.3,16.5,333.0,393.72,315.01
2016,8,24,9,0,178.0,286.0,2.3,17.0,399.0,478.69,379.43
2016,8,24,9,15,103.0,278.5,2.35,17.0,345.0,382.36,302.8
2016,8,24,9,30,28.0,271.0,2.4,17.0,291.0,300.29,236.41
2016,8,24,9,45,66.5,314.5,2.45,17.5,365.0,384.65,302.05
2016,8,24,10,0,105.0,358.0,2.5,18.0,439.0,469.6,365.69
2016,8,24,10,15,203.5,366.0,2.55,18.0,529.5,593.67,459.24
2016,8,24,10,30,302.0,374.0,2.6,18.0,620.0,717.52,549.26
2016,8,24,10,45,414.5,343.0,2.7,18.5,691.0,809.6,614.83
2016,8,24,11,0,527.0,312.0,2.8,19.0,762.0,885.6,668.28
2016,8,24,11,15,435.0,358.0,2.9,19.0,734.0,831.45,627.63
2016,8,24,11,30,343.0,404.0,3.0,19.0,706.0,764.32,578.73
2016,8,24,11,45,228.0,420.0,3.1,19.0,621.5,643.98,491.09
2016,8,24,12,0,113.0,436.0,3.2,19.0,537.0,541.5,414.0
2016,8,24,12,15,191.5,431.5,3.3,19.0,602.5,601.73,460.99
2016,8,24,12,30,270.0,427.0,3.4,19.0,668.0,667.39,510.14
2016,8,24,12,45,178.5,421.5,3.5,19.5,580.5,558.72,428.25
2016,8,24,13,0,87.0,416.0,3.6,20.0,493.0,457.96,351.5
2016,8,24,13,15,105.5,414.0,3.7,19.5,505.0,463.25,357.24
2016,8,24,13,30,124.0,412.0,3.8,19.0,517.0,471.92,364.98
2016,8,24,13,45,74.0,357.5,3.9,19.0,420.5,372.98,289.72
2016,8,24,14,0,24.0,303.0,4.0,19.0,324.0,283.31,220.43
2016,8,24,14,15,30.5,305.0,4.1,19.0,330.0,287.11,223.95
2016,8,24,14,30,37.0,307.0,4.2,19.0,336.0,287.64,224.67
2016,8,24,14,45,45.5,300.5,4.3,19.0,333.5,280.97,219.75
2016,8,24,15,0,54.0,294.0,4.4,19.0,331.0,273.09,213.73
2016,8,24,15,15,45.0,269.0,4.4,18.5,298.5,243.0,190.59
2016,8,24,15,30,36.0,244.0,4.4,18.0,266.0,214.47,168.57
2016,8,24,15,45,24.0,214.0,4.45,18.0,228.5,187.35,147.4
2016,8,24,16,0,12.0,184.0,4.5,18.0,191.0,158.05,124.48
2016,8,24,16,15,6.5,163.0,4.5,17.5,167.0,138.35,109.25
2016,8,24,16,30,1.0,142.0,4.5,17.0,143.0,119.61,94.59
2016,8,24,16,45,0.5,124.0,4.5,17.0,124.5,104.19,85.97
2016,8,24,17,0,0.0,106.0,4.5,17.0,106.0,89.66,73.48
2016,8,24,17,15,226.5,91.0,4.45,16.5,149.0,69.15,55.66
2016,8,24,17,30,453.0,76.0,4.4,16.0,192.0,56.54,44.53
2016,8,24,17,45,379.0,63.5,4.35,16.0,145.0,48.02,36.69
2016,8,24,18,0,305.0,51.0,4.3,16.0,98.0,39.2,28.38
2016,8,24,18,15,203.5,34.5,4.2,15.5,60.5,26.88,16.36
2016,8,24,18,30,102.0,18.0,4.1,15.0,23.0,14.17,0.0
2016,8,24,18,45,51.0,9.0,4.05,15.0,11.5,8.19,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.9,13.5,19.0,44.51,0.0
2016,8,25,6,0,203.0,24.0,3.0,14.0,38.0,125.45,63.93
2016,8,25,6,15,308.0,36.5,2.95,14.5,79.0,204.08,158.3
2016,8,25,6,30,413.0,49.0,2.9,15.0,120.0,289.66,234.49
2016,8,25,6,45,486.5,57.0,2.85,15.5,169.0,363.82,299.18
2016,8,25,7,0,560.0,65.0,2.8,16.0,218.0,444.63,366.88
2016,8,25,7,15,280.0,52.5,2.75,16.0,129.0,262.02,218.92
2016,8,25,7,30,0.0,40.0,2.7,16.0,40.0,35.27,24.35
2016,8,25,7,45,0.0,58.5,2.65,16.5,58.5,51.67,38.18
2016,8,25,8,0,0.0,77.0,2.6,17.0,77.0,68.12,51.74
2016,8,25,8,15,0.0,83.5,2.6,17.0,83.5,73.92,56.37
2016,8,25,8,30,0.0,90.0,2.6,17.0,90.0,79.76,61.02
2016,8,25,8,45,0.0,107.0,2.6,17.5,107.0,95.63,73.74
2016,8,25,9,0,0.0,124.0,2.6,18.0,124.0,111.57,86.36
2016,8,25,9,15,0.0,131.5,2.65,18.0,131.5,118.49,91.72
2016,8,25,9,30,0.0,139.0,2.7,18.0,139.0,125.41,97.08
2016,8,25,9,45,1.5,155.0,2.75,18.0,156.5,141.88,110.19
2016,8,25,10,0,3.0,171.0,2.8,18.0,174.0,158.39,123.23
2016,8,25,10,15,4.5,180.0,2.85,18.0,184.0,168.23,130.91
2016,8,25,10,30,6.0,189.0,2.9,18.0,194.0,178.04,138.57
2016,8,25,10,45,6.5,193.5,2.95,18.5,199.5,182.52,141.69
2016,8,25,11,0,7.0,198.0,3.0,19.0,205.0,186.95,144.78
2016,8,25,11,15,10.5,235.5,3.0,19.0,245.5,225.45,174.91
2016,8,25,11,30,14.0,273.0,3.0,19.0,286.0,263.81,204.55
2016,8,25,11,45,14.5,275.0,3.0,19.0,288.5,265.22,205.45
2016,8,25,12,0,15.0,277.0,3.0,19.0,291.0,266.51,206.4
2016,8,25,12,15,23.5,317.5,3.0,19.0,338.5,322.06,249.19
2016,8,25,12,30,32.0,358.0,3.0,19.0,386.0,365.91,282.44
2016,8,25,12,45,36.5,364.5,3.05,19.0,396.5,372.1,287.16
2016,8,25,13,0,41.0,371.0,3.1,19.0,407.0,377.57,291.51
2016,8,25,13,15,35.5,352.5,3.15,19.0,383.5,351.19,271.59
2016,8,25,13,30,30.0,334.0,3.2,19.0,360.0,325.62,252.28
2016,8,25,13,45,47.0,347.5,3.3,19.0,386.0,345.23,267.96
2016,8,25,14,0,64.0,361.0,3.4,19.0,412.0,362.44,281.53
2016,8,25,14,15,52.0,335.5,3.5,18.5,376.0,326.24,254.36
2016,8,25,14,30,40.0,310.0,3.6,18.0,340.0,291.81,228.41
2016,8,25,14,45,38.5,293.0,3.7,18.0,321.0,271.34,212.76
2016,8,25,15,0,37.0,276.0,3.8,18.0,302.0,251.26,197.24
2016,8,25,15,15,19.0,222.0,3.85,18.0,235.5,198.58,155.92
2016,8,25,15,30,1.0,168.0,3.9,18.0,169.0,146.14,114.49
2016,8,25,15,45,1.5,165.0,3.95,18.0,166.0,142.69,112.07
2016,8,25,16,0,2.0,162.0,4.0,18.0,163.0,138.92,109.33
2016,8,25,16,15,1.0,125.0,4.0,17.5,125.5,108.05,84.55
2016,8,25,16,30,0.0,88.0,4.0,17.0,88.0,77.35,59.51
2016,8,25,16,45,0.0,76.5,4.0,16.5,76.5,67.51,54.07
2016,8,25,17,0,0.0,65.0,4.0,16.0,65.0,57.44,45.42
2016,8,25,17,15,273.5,63.5,3.9,15.5,132.5,45.63,35.07
2016,8,25,17,30,547.0,62.0,3.8,15.0,200.0,46.93,36.19
2016,8,25,17,45,468.5,53.0,3.75,15.0,151.0,41.2,30.81
2016,8,25,18,0,390.0,44.0,3.7,15.0,102.0,35.29,25.04
2016,8,25,18,15,269.5,30.5,3.55,14.5,63.0,24.87,14.46
2016,8,25,18,30,149.0,17.0,3.4,14.0,24.0,13.97,0.0
2016,8,25,18,45,74.5,8.5,3.3,14.0,12.0,7.73,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,2.9,14.5,18.5,43.58,0.0
2016,8,26,6,0,197.0,24.0,3.0,15.0,37.0,122.4,55.92
2016,8,26,6,15,307.0,36.5,3.0,15.0,78.5,203.93,157.39
2016,8,26,6,30,417.0,49.0,3.0,15.0,120.0,292.05,236.28
2016,8,26,6,45,485.0,58.5,3.05,15.5,169.0,365.15,300.32
2016,8,26,7,0,553.0,68.0,3.1,16.0,218.0,444.4,367.08
2016,8,26,7,15,276.5,70.5,3.1,16.0,145.5,284.31,236.97
2016,8,26,7,30,0.0,73.0,3.1,16.0,73.0,64.74,49.25
2016,8,26,7,45,0.0,87.0,3.15,16.5,87.0,77.85,60.18
2016,8,26,8,0,0.0,101.0,3.2,17.0,101.0,90.97,70.79
2016,8,26,8,15,0.0,120.5,3.15,17.0,120.5,109.53,85.89
2016,8,26,8,30,0.0,140.0,3.1,17.0,140.0,128.12,100.84
2016,8,26,8,45,25.0,200.5,3.1,17.5,216.0,224.32,179.04
2016,8,26,9,0,50.0,261.0,3.1,18.0,292.0,314.4,249.83
2016,8,26,9,15,64.0,287.0,3.05,18.0,330.0,355.62,281.28
2016,8,26,9,30,78.0,313.0,3.0,18.0,368.0,396.99,312.58
2016,8,26,9,45,74.0,328.0,3.0,18.5,382.5,408.0,319.31
2016,8,26,10,0,70.0,343.0,3.0,19.0,397.0,418.53,325.78
2016,8,26,10,15,300.0,314.5,3.0,19.0,556.5,653.22,506.24
2016,8,26,10,30,530.0,286.0,3.0,19.0,716.0,871.47,663.61
2016,8,26,10,45,592.5,269.0,3.0,19.0,762.0,916.96,693.71
2016,8,26,11,0,655.0,252.0,3.0,19.0,808.0,957.14,721.38
2016,8,26,11,15,747.0,204.0,3.05,19.0,848.5,990.2,743.58
2016,8,26,11,30,839.0,156.0,3.1,19.0,889.0,1010.5,756.86
2016,8,26,11,45,842.0,156.0,3.15,19.5,896.0,996.03,745.67
2016,8,26,12,0,845.0,156.0,3.2,20.0,903.0,977.95,732.49
2016,8,26,12,15,684.5,245.0,3.25,20.0,850.0,899.64,679.28
2016,8,26,12,30,524.0,334.0,3.3,20.0,797.0,814.38,616.42
2016,8,26,12,45,362.0,381.0,3.35,20.0,699.0,687.45,523.86
2016,8,26,13,0,200.0,428.0,3.4,20.0,601.0,571.01,436.53
2016,8,26,13,15,202.5,417.0,3.4,20.0,590.0,549.25,421.36
2016,8,26,13,30,205.0,406.0,3.4,20.0,579.0,526.85,405.09
2016,8,26,13,45,218.0,392.5,3.45,20.0,571.5,508.93,392.28
2016,8,26,14,0,231.0,379.0,3.5,20.0,564.0,489.45,378.02
2016,8,26,14,15,230.0,364.0,3.5,19.5,542.5,458.71,355.49
2016,8,26,14,30,229.0,349.0,3.5,19.0,521.0,427.81,332.44
2016,8,26,14,45,228.0,331.5,3.5,19.0,495.5,394.78,306.7
2016,8,26,15,0,227.0,314.0,3.5,19.0,470.0,361.75,280.49
2016,8,26,15,15,184.5,294.5,3.45,18.5,416.0,311.91,241.85
2016,8,26,15,30,142.0,275.0,3.4,18.0,362.0,267.27,207.33
2016,8,26,15,45,137.5,254.5,3.35,18.0,333.5,236.66,182.56
2016,8,26,16,0,133.0,234.0,3.3,18.0,305.0,206.82,158.49
2016,8,26,16,15,129.5,210.5,3.25,18.0,274.0,175.94,134.16
2016,8,26,16,30,126.0,187.0,3.2,18.0,243.0,145.94,112.07
2016,8,26,16,45,366.0,135.0,3.15,18.0,267.5,93.29,76.13
2016,8,26,17,0,606.0,83.0,3.1,18.0,292.0,59.75,47.06
2016,8,26,17,15,552.5,75.0,3.0,17.5,241.0,55.55,43.5
2016,8,26,17,30,499.0,67.0,2.9,17.0,190.0,51.18,39.61
2016,8,26,17,45,421.0,56.0,2.85,16.5,142.5,43.91,32.94
2016,8,26,18,0,343.0,45.0,2.8,16.0,95.0,36.33,25.75
2016,8,26,18,15,171.5,32.5,2.7,16.0,57.5,25.37,14.31
2016,8,26,18,30,0.0,20.0,2.6,16.0,20.0,18.19,0.0
2016,8,26,18,45,0.0,10.0,2.55,16.0,10.0,9.1,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,78.0,11.0,2.9,14.5,16.5,35.92,0.0
2016,8,27,6,0,156.0,22.0,3.0,15.0,33.0,102.36,39.78
2016,8,27,6,15,258.0,37.5,3.0,15.0,73.0,181.93,139.68
2016,8,27,6,30,360.0,53.0,3.0,15.0,113.0,265.9,215.0
2016,8,27,6,45,180.0,52.0,3.0,15.0,82.0,180.88,148.47
2016,8,27,7,0,0.0,51.0,3.0,15.0,51.0,45.02,32.8
2016,8,27,7,15,0.0,63.0,3.0,15.0,63.0,55.67,41.99
2016,8,27,7,30,0.0,75.0,3.0,15.0,75.0,66.75,51.32
2016,8,27,7,45,0.0,85.5,3.0,15.5,85.5,76.42,59.22
2016,8,27,8,0,0.0,96.0,3.0,16.0,96.0,86.11,67.02
2016,8,27,8,15,0.0,113.5,3.0,16.0,113.5,102.68,80.55
2016,8,27,8,30,0.0,131.0,3.0,16.0,131.0,119.26,93.96
2016,8,27,8,45,0.0,140.5,3.05,16.5,140.5,127.98,100.61
2016,8,27,9,0,0.0,150.0,3.1,17.0,150.0,136.72,107.22
2016,8,27,9,15,1.5,164.0,3.15,17.0,165.0,151.29,118.8
2016,8,27,9,30,3.0,178.0,3.2,17.0,180.0,165.92,130.35
2016,8,27,9,45,5.5,196.0,3.25,17.5,200.0,185.46,145.54
2016,8,27,10,0,8.0,214.0,3.3,18.0,220.0,205.02,160.59
2016,8,27,10,15,11.0,238.5,3.3,18.0,247.5,231.42,181.2
2016,8,27,10,30,14.0,263.0,3.3,18.0,275.0,257.75,201.59
2016,8,27,10,45,17.5,284.5,3.35,18.5,300.0,281.49,219.46
2016,8,27,11,0,21.0,306.0,3.4,19.0,325.0,305.01,237.01
2016,8,27,11,15,22.0,314.0,3.45,19.0,333.5,312.55,242.58
2016,8,27,11,30,23.0,322.0,3.5,19.0,342.0,319.9,248.08
2016,8,27,11,45,29.5,343.5,3.55,19.0,369.5,359.78,278.55
2016,8,27,12,0,36.0,365.0,3.6,19.0,397.0,384.33,297.13
2016,8,27,12,15,30.0,349.0,3.65,19.0,376.0,359.27,277.9
2016,8,27,12,30,24.0,333.0,3.7,19.0,355.0,324.42,251.3
2016,8,27,12,45,29.0,343.0,3.75,19.0,369.0,345.36,267.6
2016,8,27,13,0,34.0,353.0,3.8,19.0,383.0,355.09,275.19
2016,8,27,13,15,39.5,356.0,3.8,19.0,390.5,357.83,277.51
2016,8,27,13,30,45.0,359.0,3.8,19.0,398.0,359.76,279.24
2016,8,27,13,45,94.0,371.5,3.8,19.0,448.0,399.55,310.71
2016,8,27,14,0,143.0,384.0,3.8,19.0,498.0,436.72,339.46
2016,8,27,14,15,154.0,368.5,3.75,19.0,487.0,417.07,324.46
2016,8,27,14,30,165.0,353.0,3.7,19.0,476.0,396.21,308.46
2016,8,27,14,45,166.0,334.5,3.7,19.0,453.0,366.79,285.61
2016,8,27,15,0,167.0,316.0,3.7,19.0,430.0,337.3,262.35
2016,8,27,15,15,209.5,289.5,3.65,18.5,423.0,316.92,245.59
2016,8,27,15,30,252.0,263.0,3.6,18.0,416.0,289.01,221.78
2016,8,27,15,45,217.5,244.5,3.6,18.0,369.0,248.67,189.39
2016,8,27,16,0,183.0,226.0,3.6,18.0,322.0,209.96,159.0
2016,8,27,16,15,174.5,205.0,3.55,17.5,289.5,177.11,133.57
2016,8,27,16,30,166.0,184.0,3.5,17.0,257.0,145.62,111.3
2016,8,27,16,45,161.5,160.5,3.45,17.0,224.0,118.79,98.62
2016,8,27,17,0,157.0,137.0,3.4,17.0,191.0,103.24,85.31
2016,8,27,17,15,143.5,114.5,3.4,16.5,157.5,87.74,71.94
2016,8,27,17,30,130.0,92.0,3.4,16.0,124.0,71.77,57.84
2016,8,27,17,45,109.5,70.5,3.45,16.0,92.5,55.98,43.5
2016,8,27,18,0,89.0,49.0,3.5,16.0,61.0,39.77,28.6
2016,8,27,18,15,44.5,30.5,3.5,15.5,36.5,25.24,13.62
2016,8,27,18,30,0.0,12.0,3.5,15.0,12.0,10.91,0.0
2016,8,27,18,45,0.0,6.0,3.5,15.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,6.0,2.05,13.5,6.0,5.46,0.0
2016,8,28,6,0,0.0,12.0,2.1,14.0,12.0,10.55,0.0
2016,8,28,6,15,0.0,27.5,2.0,14.0,27.5,24.25,14.05
2016,8,28,6,30,0.0,43.0,1.9,14.0,43.0,39.25,27.44
2016,8,28,6,45,0.0,61.5,1.85,14.5,61.5,57.41,43.22
2016,8,28,7,0,0.0,80.0,1.8,15.0,80.0,75.29,58.54
2016,8,28,7,15,0.0,99.0,1.75,15.0,99.0,93.57,74.01
2016,8,28,7,30,0.0,118.0,1.7,15.0,118.0,111.74,89.12
2016,8,28,7,45,0.0,122.0,1.7,15.5,122.0,113.73,90.34
2016,8,28,8,0,0.0,126.0,1.7,16.0,126.0,116.27,91.98
2016,8,28,8,15,3.5,151.5,1.75,16.5,153.5,144.09,114.46
2016,8,28,8,30,7.0,177.0,1.8,17.0,181.0,172.17,136.71
2016,8,28,8,45,29.0,218.0,1.9,17.5,236.5,248.31,197.56
2016,8,28,9,0,51.0,259.0,2.0,18.0,292.0,313.8,248.34
2016,8,28,9,15,42.5,267.5,2.1,18.0,296.0,313.55,247.02
2016,8,28,9,30,34.0,276.0,2.2,18.0,300.0,312.95,245.73
2016,8,28,9,45,64.5,313.5,2.35,18.5,361.5,383.02,299.58
2016,8,28,10,0,95.0,351.0,2.5,19.0,423.0,453.4,352.16
2016,8,28,10,15,167.0,367.0,2.6,19.0,499.5,559.62,432.05
2016,8,28,10,30,239.0,383.0,2.7,19.0,576.0,647.34,496.6
2016,8,28,10,45,242.0,391.5,2.85,19.5,591.5,673.21,513.23
2016,8,28,11,0,245.0,400.0,3.0,20.0,607.0,679.75,516.79
2016,8,28,11,15,579.0,257.5,3.1,20.0,757.0,877.2,665.26
2016,8,28,11,30,913.0,115.0,3.2,20.0,907.0,1029.41,768.67
2016,8,28,11,45,915.5,114.5,3.35,20.0,914.0,1013.55,757.61
2016,8,28,12,0,918.0,114.0,3.5,20.0,921.0,993.94,745.57
2016,8,28,12,15,917.5,114.0,3.55,20.0,920.0,968.39,728.79
2016,8,28,12,30,917.0,114.0,3.6,20.0,919.0,939.4,709.7
2016,8,28,12,45,925.5,107.5,3.7,20.0,912.5,908.49,689.53
2016,8,28,13,0,934.0,101.0,3.8,20.0,906.0,873.86,666.64
2016,8,28,13,15,930.5,100.0,3.8,20.0,889.0,831.48,637.64
2016,8,28,13,30,927.0,99.0,3.8,20.0,872.0,786.43,606.57
2016,8,28,13,45,922.0,97.5,3.8,20.0,847.5,737.4,571.92
2016,8,28,14,0,917.0,96.0,3.8,20.0,823.0,686.25,533.2
2016,8,28,14,15,909.0,94.5,3.7,19.5,792.0,631.43,491.35
2016,8,28,14,30,901.0,93.0,3.6,19.0,761.0,575.26,447.16
2016,8,28,14,45,890.5,91.0,3.55,19.0,723.0,516.33,398.74
2016,8,28,15,0,880.0,89.0,3.5,19.0,685.0,456.85,348.39
2016,8,28,15,15,866.0,87.0,3.45,18.5,642.0,395.78,295.94
2016,8,28,15,30,852.0,85.0,3.4,18.0,599.0,335.09,242.41
2016,8,28,15,45,833.0,82.5,3.35,18.0,551.5,268.56,183.49
2016,8,28,16,0,814.0,80.0,3.3,18.0,504.0,207.9,130.62
2016,8,28,16,15,788.5,76.5,3.25,17.5,453.0,147.57,83.3
2016,8,28,16,30,763.0,73.0,3.2,17.0,402.0,90.23,49.3
2016,8,28,16,45,726.5,68.5,3.15,17.0,349.5,52.59,40.89
2016,8,28,17,0,690.0,64.0,3.1,17.0,297.0,50.39,39.05
2016,8,28,17,15,638.5,58.5,3.1,16.5,244.5,43.16,32.73
2016,8,28,17,30,587.0,53.0,3.1,16.0,192.0,40.21,30.04
2016,8,28,17,45,503.5,45.0,3.1,16.0,143.0,34.98,25.11
2016,8,28,18,0,420.0,37.0,3.1,16.0,94.0,29.63,19.81
2016,8,28,18,15,285.0,25.0,3.1,15.5,56.0,20.34,9.22
2016,8,28,18,30,150.0,13.0,3.1,15.0,18.0,11.82,0.0
2016,8,28,18,45,75.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.0,3.65,13.5,6.0,5.46,0.0
2016,8,29,6,0,0.0,12.0,3.8,14.0,12.0,10.55,0.0
2016,8,29,6,15,0.0,28.0,3.8,14.0,28.0,24.93,14.48
2016,8,29,6,30,0.0,44.0,3.8,14.0,44.0,40.61,28.52
2016,8,29,6,45,0.0,63.0,3.8,14.5,63.0,59.36,44.83
2016,8,29,7,0,0.0,82.0,3.8,15.0,82.0,77.78,60.65
2016,8,29,7,15,1.0,101.0,3.75,15.0,101.5,96.69,76.74
2016,8,29,7,30,2.0,120.0,3.7,15.0,121.0,115.59,92.56
2016,8,29,7,45,13.5,144.0,3.7,15.5,150.5,147.98,119.51
2016,8,29,8,0,25.0,168.0,3.7,16.0,180.0,181.22,146.68
2016,8,29,8,15,37.5,194.0,3.7,16.0,213.5,232.26,188.19
2016,8,29,8,30,50.0,220.0,3.7,16.0,247.0,271.66,219.65
2016,8,29,8,45,443.5,155.0,3.75,16.5,429.5,601.1,487.78
2016,8,29,9,0,837.0,90.0,3.8,17.0,612.0,897.28,703.51
2016,8,29,9,15,851.0,92.5,3.8,17.5,653.0,932.26,722.82
2016,8,29,9,30,865.0,95.0,3.8,18.0,694.0,964.4,741.94
2016,8,29,9,45,885.0,92.0,3.85,18.5,732.5,992.98,758.81
2016,8,29,10,0,905.0,89.0,3.9,19.0,771.0,1018.49,773.53
2016,8,29,10,15,912.0,90.0,3.95,19.0,800.5,1032.11,781.69
2016,8,29,10,30,919.0,91.0,4.0,19.0,830.0,1041.93,787.51
2016,8,29,10,45,925.5,91.0,4.05,19.0,852.5,1046.21,789.76
2016,8,29,11,0,932.0,91.0,4.1,19.0,875.0,1046.55,789.53
2016,8,29,11,15,730.0,205.5,4.15,19.0,826.0,974.75,740.34
2016,8,29,11,30,528.0,320.0,4.2,19.0,777.0,875.16,667.19
2016,8,29,11,45,736.5,205.5,4.3,19.5,848.5,950.81,723.86
2016,8,29,12,0,945.0,91.0,4.4,20.0,920.0,995.24,752.76
2016,8,29,12,15,945.0,91.0,4.5,20.0,919.0,969.71,735.8
2016,8,29,12,30,945.0,91.0,4.6,20.0,918.0,940.6,716.8
2016,8,29,12,45,925.0,101.5,4.75,20.0,904.0,901.32,690.93
2016,8,29,13,0,905.0,112.0,4.9,20.0,890.0,859.73,663.11
2016,8,29,13,15,901.5,111.5,5.0,20.0,873.5,818.73,635.07
2016,8,29,13,30,898.0,111.0,5.1,20.0,857.0,775.15,604.82
2016,8,29,13,45,897.0,107.0,5.25,20.0,834.0,727.67,570.69
2016,8,29,14,0,896.0,103.0,5.4,20.0,811.0,677.82,532.68
2016,8,29,14,15,888.0,101.5,5.45,20.0,780.0,623.9,490.07
2016,8,29,14,30,880.0,100.0,5.5,20.0,749.0,568.67,445.25
2016,8,29,14,45,710.0,156.0,5.55,20.0,662.0,481.21,374.45
2016,8,29,15,0,540.0,212.0,5.6,20.0,575.0,409.61,316.27
2016,8,29,15,15,689.0,150.0,5.6,19.5,582.5,376.62,285.07
2016,8,29,15,30,838.0,88.0,5.6,19.0,590.0,327.4,237.35
2016,8,29,15,45,821.0,84.5,5.6,19.0,543.0,265.54,181.67
2016,8,29,16,0,804.0,81.0,5.6,19.0,496.0,205.11,128.76
2016,8,29,16,15,778.0,77.5,5.6,18.5,445.5,145.34,82.03
2016,8,29,16,30,752.0,74.0,5.6,18.0,395.0,88.64,48.97
2016,8,29,16,45,715.5,69.5,5.6,18.0,342.5,53.48,41.51
2016,8,29,17,0,679.0,65.0,5.6,18.0,290.0,51.34,39.71
2016,8,29,17,15,625.5,59.0,5.5,17.5,238.5,43.64,32.98
2016,8,29,17,30,572.0,53.0,5.4,17.0,187.0,40.31,29.96
2016,8,29,17,45,484.5,45.5,5.35,17.0,138.0,35.53,25.41
2016,8,29,18,0,397.0,38.0,5.3,17.0,89.0,30.68,20.49
2016,8,29,18,15,198.5,27.0,5.2,16.5,52.5,21.22,8.82
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,14.55,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
