Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,141.5,16.5,1.4,16.5,31.0,102.28,0.0
2016,9,19,6,30,283.0,33.0,1.5,17.0,62.0,214.4,161.15
2016,9,19,6,45,380.0,43.5,1.6,17.5,107.0,297.62,238.2
2016,9,19,7,0,477.0,54.0,1.7,18.0,152.0,390.58,317.03
2016,9,19,7,15,538.5,61.5,1.7,18.0,201.5,464.82,378.65
2016,9,19,7,30,600.0,69.0,1.7,18.0,251.0,543.32,441.0
2016,9,19,7,45,645.5,73.5,1.7,18.5,302.0,609.43,489.17
2016,9,19,8,0,691.0,78.0,1.7,19.0,353.0,677.13,536.63
2016,9,19,8,15,720.0,82.0,1.75,19.5,401.0,727.24,570.14
2016,9,19,8,30,749.0,86.0,1.8,20.0,449.0,781.1,605.56
2016,9,19,8,45,774.5,88.0,1.85,20.5,494.5,828.22,635.41
2016,9,19,9,0,800.0,90.0,1.9,21.0,540.0,873.58,663.56
2016,9,19,9,15,815.5,92.5,1.95,21.5,580.5,907.96,683.88
2016,9,19,9,30,831.0,95.0,2.0,22.0,621.0,939.52,702.22
2016,9,19,9,45,838.0,99.0,2.1,22.5,654.0,961.49,714.7
2016,9,19,10,0,845.0,103.0,2.2,23.0,687.0,969.44,718.08
2016,9,19,10,15,853.5,104.5,2.3,23.5,715.0,982.7,725.19
2016,9,19,10,30,862.0,106.0,2.4,24.0,743.0,992.32,729.97
2016,9,19,10,45,872.0,105.0,2.5,24.5,764.5,996.87,731.57
2016,9,19,11,0,882.0,104.0,2.6,25.0,786.0,997.63,730.87
2016,9,19,11,15,886.0,105.0,2.7,25.0,799.0,990.84,726.83
2016,9,19,11,30,890.0,106.0,2.8,25.0,812.0,980.22,720.44
2016,9,19,11,45,895.5,104.0,2.9,25.0,818.5,963.97,710.44
2016,9,19,12,0,901.0,102.0,3.0,25.0,825.0,943.94,698.0
2016,9,19,12,15,901.0,102.0,3.15,25.0,822.5,917.37,681.53
2016,9,19,12,30,901.0,102.0,3.3,25.0,820.0,887.38,662.67
2016,9,19,12,45,891.5,105.0,3.45,25.5,807.0,849.33,636.84
2016,9,19,13,0,882.0,108.0,3.6,26.0,794.0,808.74,609.11
2016,9,19,13,15,877.0,107.0,3.7,25.5,775.5,765.3,581.2
2016,9,19,13,30,872.0,106.0,3.8,25.0,757.0,719.53,550.6
2016,9,19,13,45,869.0,102.5,3.95,25.0,732.5,670.56,514.6
2016,9,19,14,0,866.0,99.0,4.1,25.0,708.0,619.54,476.0
2016,9,19,14,15,856.0,97.5,4.1,25.0,675.0,564.7,432.95
2016,9,19,14,30,846.0,96.0,4.1,25.0,642.0,508.3,387.45
2016,9,19,14,45,836.0,92.0,4.2,25.0,604.0,448.77,338.34
2016,9,19,15,0,826.0,88.0,4.3,25.0,566.0,388.96,287.45
2016,9,19,15,15,807.0,85.5,4.25,24.5,522.0,327.66,234.67
2016,9,19,15,30,788.0,83.0,4.2,24.0,478.0,267.65,182.29
2016,9,19,15,45,765.5,78.5,4.2,23.5,430.5,206.84,130.35
2016,9,19,16,0,743.0,74.0,4.2,23.0,383.0,148.37,84.2
2016,9,19,16,15,706.5,69.5,4.1,22.5,332.5,91.72,49.45
2016,9,19,16,30,670.0,65.0,4.0,22.0,282.0,47.11,35.37
2016,9,19,16,45,619.0,58.5,3.9,21.5,231.5,43.46,32.26
2016,9,19,17,0,568.0,52.0,3.8,21.0,181.0,39.7,28.89
2016,9,19,17,15,482.0,43.5,3.75,20.5,133.0,34.01,23.66
2016,9,19,17,30,396.0,35.0,3.7,20.0,85.0,28.19,17.98
2016,9,19,17,45,248.5,22.5,3.65,19.5,49.0,18.36,5.21
2016,9,19,18,0,101.0,10.0,3.6,19.0,13.0,9.1,0.0
2016,9,19,18,15,50.5,5.0,3.55,18.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.75,14.0,31.5,99.37,0.0
2016,9,20,6,30,280.0,34.0,2.9,14.0,63.0,213.77,161.6
2016,9,20,6,45,384.0,45.0,3.1,14.5,108.5,301.66,245.25
2016,9,20,7,0,488.0,56.0,3.3,15.0,154.0,399.87,330.54
2016,9,20,7,15,551.0,63.0,3.35,15.0,204.5,475.23,395.17
2016,9,20,7,30,614.0,70.0,3.4,15.0,255.0,554.78,460.65
2016,9,20,7,45,307.0,79.0,3.45,15.5,171.5,350.36,293.29
2016,9,20,8,0,0.0,88.0,3.5,16.0,88.0,79.42,61.48
2016,9,20,8,15,0.0,107.0,3.55,16.5,107.0,97.79,76.75
2016,9,20,8,30,0.0,126.0,3.6,17.0,126.0,116.17,91.57
2016,9,20,8,45,3.5,154.5,3.65,17.5,157.0,147.58,117.01
2016,9,20,9,0,7.0,183.0,3.7,18.0,188.0,179.27,142.24
2016,9,20,9,15,25.0,220.5,3.7,18.0,237.0,234.52,186.89
2016,9,20,9,30,43.0,258.0,3.7,18.0,286.0,309.22,245.98
2016,9,20,9,45,68.5,286.5,3.7,18.5,333.0,364.82,288.92
2016,9,20,10,0,94.0,315.0,3.7,19.0,380.0,420.45,331.09
2016,9,20,10,15,67.0,310.0,3.7,19.0,357.5,384.75,302.07
2016,9,20,10,30,40.0,305.0,3.7,19.0,335.0,349.23,273.44
2016,9,20,10,45,111.0,338.5,3.75,19.5,423.5,472.11,368.5
2016,9,20,11,0,182.0,372.0,3.8,20.0,512.0,574.85,445.22
2016,9,20,11,15,189.5,378.0,3.85,20.0,526.0,582.44,450.16
2016,9,20,11,30,197.0,384.0,3.9,20.0,540.0,588.82,454.73
2016,9,20,11,45,200.5,383.5,4.0,20.0,543.0,583.22,450.67
2016,9,20,12,0,204.0,383.0,4.1,20.0,546.0,576.62,445.95
2016,9,20,12,15,220.5,379.0,4.2,20.0,554.5,576.91,446.74
2016,9,20,12,30,237.0,375.0,4.3,20.0,563.0,575.43,446.19
2016,9,20,12,45,232.0,372.5,4.45,20.0,555.0,555.8,431.88
2016,9,20,13,0,227.0,370.0,4.6,20.0,547.0,535.69,417.15
2016,9,20,13,15,243.5,357.5,4.7,20.0,543.0,521.56,407.21
2016,9,20,13,30,260.0,345.0,4.8,20.0,539.0,512.36,400.66
2016,9,20,13,45,176.5,332.5,4.95,20.0,462.0,422.7,331.39
2016,9,20,14,0,93.0,320.0,5.1,20.0,385.0,343.57,269.52
2016,9,20,14,15,93.0,304.5,5.1,19.5,367.0,321.36,252.91
2016,9,20,14,30,93.0,289.0,5.1,19.0,349.0,299.2,235.96
2016,9,20,14,45,72.5,264.5,5.2,19.0,309.5,260.78,205.61
2016,9,20,15,0,52.0,240.0,5.3,19.0,270.0,225.23,177.52
2016,9,20,15,15,51.5,220.5,5.35,18.5,248.5,202.75,159.8
2016,9,20,15,30,51.0,201.0,5.4,18.0,227.0,180.59,142.11
2016,9,20,15,45,146.5,182.0,5.45,18.0,245.0,174.39,133.08
2016,9,20,16,0,242.0,163.0,5.5,18.0,263.0,154.58,112.96
2016,9,20,16,15,436.5,117.0,5.5,17.5,267.5,107.5,72.29
2016,9,20,16,30,631.0,71.0,5.5,17.0,272.0,51.72,40.2
2016,9,20,16,45,572.0,64.0,5.5,17.0,221.5,47.86,36.76
2016,9,20,17,0,513.0,57.0,5.5,17.0,171.0,43.91,33.06
2016,9,20,17,15,422.5,47.5,5.4,16.5,124.5,37.57,27.12
2016,9,20,17,30,332.0,38.0,5.3,16.0,78.0,31.07,20.59
2016,9,20,17,45,166.0,19.0,5.25,16.0,39.0,15.21,1.8
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.0,17.0,5.15,14.0,30.0,97.25,0.0
2016,9,21,6,30,272.0,34.0,5.4,14.0,60.0,209.62,157.29
2016,9,21,6,45,377.0,44.5,5.7,14.5,105.5,297.29,242.96
2016,9,21,7,0,482.0,55.0,6.0,15.0,151.0,395.18,329.66
2016,9,21,7,15,546.5,62.5,6.1,15.0,201.0,471.78,396.99
2016,9,21,7,30,611.0,70.0,6.2,15.0,251.0,552.76,465.65
2016,9,21,7,45,513.5,98.5,6.3,15.5,270.5,533.32,448.28
2016,9,21,8,0,416.0,127.0,6.4,16.0,290.0,510.48,426.95
2016,9,21,8,15,449.5,139.0,6.45,16.0,336.0,567.37,472.41
2016,9,21,8,30,483.0,151.0,6.5,16.0,382.0,624.88,517.25
2016,9,21,8,45,647.5,121.0,6.6,16.0,462.5,758.93,621.56
2016,9,21,9,0,812.0,91.0,6.7,16.0,543.0,885.27,715.89
2016,9,21,9,15,518.0,186.5,6.75,16.0,482.5,733.53,597.32
2016,9,21,9,30,224.0,282.0,6.8,16.0,422.0,531.42,431.25
2016,9,21,9,45,549.0,190.5,6.9,16.5,559.0,781.27,632.49
2016,9,21,10,0,874.0,99.0,7.0,17.0,696.0,992.04,786.88
2016,9,21,10,15,883.5,100.5,7.0,17.0,725.0,1006.31,795.03
2016,9,21,10,30,893.0,102.0,7.0,17.0,754.0,1016.83,801.5
2016,9,21,10,45,899.0,103.5,7.0,17.0,775.5,1019.99,802.8
2016,9,21,11,0,905.0,105.0,7.0,17.0,797.0,1019.21,801.46
2016,9,21,11,15,910.0,105.5,7.0,17.0,811.0,1012.37,795.92
2016,9,21,11,30,915.0,106.0,7.0,17.0,825.0,1001.59,787.72
2016,9,21,11,45,917.5,106.5,7.0,17.0,831.0,984.51,775.11
2016,9,21,12,0,920.0,107.0,7.0,17.0,837.0,963.64,759.88
2016,9,21,12,15,920.5,107.0,7.1,17.0,835.5,936.73,740.78
2016,9,21,12,30,921.0,107.0,7.2,17.0,834.0,906.32,719.1
2016,9,21,12,45,920.5,106.0,7.3,17.0,823.5,870.67,693.47
2016,9,21,13,0,920.0,105.0,7.4,17.0,813.0,831.87,665.37
2016,9,21,13,15,916.5,104.0,7.45,17.0,794.5,787.85,632.99
2016,9,21,13,30,913.0,103.0,7.5,17.0,776.0,741.25,597.85
2016,9,21,13,45,908.5,101.0,7.55,17.5,750.5,690.67,556.28
2016,9,21,14,0,904.0,99.0,7.6,18.0,725.0,638.06,512.31
2016,9,21,14,15,894.0,97.0,7.65,17.5,691.0,580.65,465.39
2016,9,21,14,30,884.0,95.0,7.7,17.0,657.0,522.24,416.17
2016,9,21,14,45,872.5,91.5,7.75,17.0,617.5,459.67,361.37
2016,9,21,15,0,861.0,88.0,7.8,17.0,578.0,397.55,305.47
2016,9,21,15,15,841.5,85.5,7.75,17.0,532.5,333.97,247.42
2016,9,21,15,30,822.0,83.0,7.7,17.0,487.0,271.71,190.28
2016,9,21,15,45,798.0,78.5,7.7,17.0,437.5,208.54,134.19
2016,9,21,16,0,774.0,74.0,7.7,17.0,388.0,147.88,85.17
2016,9,21,16,15,735.0,69.5,7.65,16.5,336.0,89.27,49.56
2016,9,21,16,30,696.0,65.0,7.6,16.0,284.0,47.63,36.74
2016,9,21,16,45,635.0,59.5,7.55,16.0,231.0,44.72,34.1
2016,9,21,17,0,574.0,54.0,7.5,16.0,178.0,41.81,31.3
2016,9,21,17,15,476.0,45.0,7.45,15.5,128.5,35.73,25.56
2016,9,21,17,30,378.0,36.0,7.4,15.0,79.0,29.54,19.17
2016,9,21,17,45,189.0,18.0,7.4,14.5,39.5,14.48,0.0
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,134.0,16.5,7.75,13.0,29.0,95.22,0.0
2016,9,22,6,30,268.0,33.0,7.8,13.0,58.0,206.81,154.05
2016,9,22,6,45,376.5,44.0,7.85,13.5,104.0,296.6,243.77
2016,9,22,7,0,485.0,55.0,7.9,14.0,150.0,397.16,333.73
2016,9,22,7,15,551.0,62.5,7.75,14.0,201.0,474.92,402.84
2016,9,22,7,30,617.0,70.0,7.6,14.0,252.0,557.16,473.21
2016,9,22,7,45,668.5,73.5,7.45,14.5,304.5,627.18,528.82
2016,9,22,8,0,720.0,77.0,7.3,15.0,357.0,699.09,583.95
2016,9,22,8,15,750.5,81.0,7.15,15.5,406.0,751.18,621.77
2016,9,22,8,30,781.0,85.0,7.0,16.0,455.0,807.15,661.57
2016,9,22,8,45,807.0,86.5,6.85,16.5,502.0,854.8,694.01
2016,9,22,9,0,833.0,88.0,6.7,17.0,549.0,900.56,724.34
2016,9,22,9,15,848.5,90.5,6.6,17.0,589.5,935.4,747.7
2016,9,22,9,30,864.0,93.0,6.5,17.0,630.0,957.29,761.38
2016,9,22,9,45,881.0,92.0,6.4,17.5,666.0,983.02,776.41
2016,9,22,10,0,898.0,91.0,6.3,18.0,702.0,1005.45,788.93
2016,9,22,10,15,906.0,92.5,6.2,18.0,730.0,1018.37,796.17
2016,9,22,10,30,914.0,94.0,6.1,18.0,758.0,1027.44,800.81
2016,9,22,10,45,919.0,94.5,6.0,18.5,778.5,1028.41,798.29
2016,9,22,11,0,924.0,95.0,5.9,19.0,799.0,1025.41,793.17
2016,9,22,11,15,927.0,95.5,5.85,19.0,811.5,1016.45,785.95
2016,9,22,11,30,930.0,96.0,5.8,19.0,824.0,1003.54,776.13
2016,9,22,11,45,929.0,97.5,5.8,19.0,828.0,984.05,762.15
2016,9,22,12,0,928.0,99.0,5.8,19.0,832.0,960.83,745.67
2016,9,22,12,15,927.0,99.0,5.85,19.0,828.5,932.41,725.83
2016,9,22,12,30,926.0,99.0,5.9,19.0,825.0,900.54,703.52
2016,9,22,12,45,920.0,100.0,5.95,19.0,812.5,862.31,676.52
2016,9,22,13,0,914.0,101.0,6.0,19.0,800.0,821.28,647.34
2016,9,22,13,15,909.0,100.0,6.0,19.0,780.5,776.39,614.9
2016,9,22,13,30,904.0,99.0,6.0,19.0,761.0,729.1,579.84
2016,9,22,13,45,893.0,99.0,6.05,19.0,733.5,676.7,538.75
2016,9,22,14,0,882.0,99.0,6.1,19.0,706.0,622.9,495.57
2016,9,22,14,15,871.0,97.0,6.1,19.0,672.0,566.09,448.84
2016,9,22,14,30,860.0,95.0,6.1,19.0,638.0,507.86,399.7
2016,9,22,14,45,842.0,93.5,6.2,19.0,597.5,446.39,346.81
2016,9,22,15,0,824.0,92.0,6.3,19.0,557.0,385.5,292.98
2016,9,22,15,15,803.0,89.5,6.4,18.5,512.0,323.69,237.91
2016,9,22,15,30,782.0,87.0,6.5,18.0,467.0,263.45,183.73
2016,9,22,15,45,749.5,84.0,6.6,18.0,417.5,202.63,130.65
2016,9,22,16,0,717.0,81.0,6.7,18.0,368.0,141.19,81.89
2016,9,22,16,15,675.5,76.0,6.65,17.5,317.0,85.28,48.48
2016,9,22,16,30,634.0,71.0,6.6,17.0,266.0,52.2,40.62
2016,9,22,16,45,570.5,64.0,6.6,16.5,215.0,48.32,37.2
2016,9,22,17,0,507.0,57.0,6.6,16.0,164.0,44.38,33.53
2016,9,22,17,15,408.5,47.0,6.4,15.5,117.0,37.59,27.11
2016,9,22,17,30,310.0,37.0,6.2,15.0,70.0,30.64,19.82
2016,9,22,17,45,155.0,18.5,6.05,15.0,35.0,15.07,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,161.5,14.0,2.7,13.0,28.5,86.64,0.0
2016,9,23,6,30,323.0,28.0,2.8,13.0,57.0,230.87,168.58
2016,9,23,6,45,426.5,37.0,2.9,13.5,102.5,317.31,257.63
2016,9,23,7,0,530.0,46.0,3.0,14.0,148.0,414.4,342.77
2016,9,23,7,15,590.5,52.0,2.95,14.5,198.0,488.06,405.54
2016,9,23,7,30,651.0,58.0,2.9,15.0,248.0,561.64,464.51
2016,9,23,7,45,693.0,62.0,2.9,15.5,298.5,626.69,513.57
2016,9,23,8,0,735.0,66.0,2.9,16.0,349.0,692.77,561.49
2016,9,23,8,15,762.0,69.5,2.85,16.5,397.0,746.22,598.1
2016,9,23,8,30,789.0,73.0,2.8,17.0,445.0,798.7,632.93
2016,9,23,8,45,810.0,75.0,2.8,17.5,489.5,842.47,660.92
2016,9,23,9,0,831.0,77.0,2.8,18.0,534.0,875.02,680.52
2016,9,23,9,15,845.5,79.0,2.75,18.0,573.5,907.96,701.14
2016,9,23,9,30,860.0,81.0,2.7,18.0,613.0,938.01,719.56
2016,9,23,9,45,871.0,82.5,2.7,18.5,647.0,960.88,732.03
2016,9,23,10,0,882.0,84.0,2.7,19.0,681.0,980.32,742.22
2016,9,23,10,15,889.5,85.0,2.7,19.5,708.0,992.07,747.31
2016,9,23,10,30,897.0,86.0,2.7,20.0,735.0,1000.05,750.06
2016,9,23,10,45,901.5,87.0,2.75,20.5,754.5,1001.18,748.9
2016,9,23,11,0,906.0,88.0,2.8,21.0,774.0,998.41,745.36
2016,9,23,11,15,908.5,88.5,2.9,21.0,786.0,989.2,739.59
2016,9,23,11,30,911.0,89.0,3.0,21.0,798.0,976.12,731.37
2016,9,23,11,45,911.0,89.5,3.2,21.0,802.0,956.87,719.84
2016,9,23,12,0,911.0,90.0,3.4,21.0,806.0,933.97,705.76
2016,9,23,12,15,909.5,90.0,3.55,21.0,802.5,905.64,687.51
2016,9,23,12,30,908.0,90.0,3.7,21.0,799.0,873.97,666.83
2016,9,23,12,45,902.0,91.0,3.9,21.0,786.5,836.47,642.11
2016,9,23,13,0,896.0,92.0,4.1,21.0,774.0,796.24,615.13
2016,9,23,13,15,890.5,91.5,4.25,20.5,755.0,752.32,586.06
2016,9,23,13,30,885.0,91.0,4.4,20.0,736.0,706.09,554.42
2016,9,23,13,45,876.0,90.5,4.6,20.0,709.0,655.51,516.23
2016,9,23,14,0,867.0,90.0,4.8,20.0,682.0,603.4,475.61
2016,9,23,14,15,856.5,88.0,4.9,19.5,649.0,547.78,431.53
2016,9,23,14,30,846.0,86.0,5.0,19.0,616.0,491.32,385.17
2016,9,23,14,45,834.0,83.0,5.15,19.0,578.0,432.75,334.91
2016,9,23,15,0,822.0,80.0,5.3,19.0,540.0,371.71,281.17
2016,9,23,15,15,802.5,77.5,5.35,19.0,496.0,310.69,226.35
2016,9,23,15,30,783.0,75.0,5.4,19.0,452.0,251.06,172.45
2016,9,23,15,45,755.5,72.0,5.5,19.0,404.5,191.26,120.35
2016,9,23,16,0,728.0,69.0,5.6,19.0,357.0,134.41,75.67
2016,9,23,16,15,689.0,64.5,5.55,18.5,307.0,79.01,43.56
2016,9,23,16,30,650.0,60.0,5.5,18.0,257.0,43.88,33.14
2016,9,23,16,45,593.5,54.0,5.45,17.5,207.5,40.47,30.12
2016,9,23,17,0,537.0,48.0,5.4,17.0,158.0,37.0,26.88
2016,9,23,17,15,441.0,39.0,5.3,16.5,112.0,30.75,21.01
2016,9,23,17,30,345.0,30.0,5.2,16.0,66.0,24.35,14.25
2016,9,23,17,45,172.5,15.0,5.15,16.0,33.0,12.03,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,179.0,12.5,2.0,14.5,28.5,93.31,0.0
2016,9,24,6,30,358.0,25.0,2.0,15.0,57.0,245.72,174.37
2016,9,24,6,45,459.5,33.0,2.05,15.5,102.5,331.02,265.29
2016,9,24,7,0,561.0,41.0,2.1,16.0,148.0,422.42,345.0
2016,9,24,7,15,621.5,47.0,2.05,16.0,198.5,498.08,408.99
2016,9,24,7,30,682.0,53.0,2.0,16.0,249.0,577.59,471.64
2016,9,24,7,45,722.0,56.5,1.95,16.5,300.0,641.54,518.39
2016,9,24,8,0,762.0,60.0,1.9,17.0,351.0,706.34,563.73
2016,9,24,8,15,790.0,63.0,1.9,17.5,400.0,760.81,600.2
2016,9,24,8,30,818.0,66.0,1.9,18.0,449.0,805.92,629.0
2016,9,24,8,45,838.5,68.5,1.95,18.5,494.5,850.35,657.16
2016,9,24,9,0,859.0,71.0,2.0,19.0,540.0,892.67,683.35
2016,9,24,9,15,874.0,72.5,2.15,19.5,580.5,926.05,704.15
2016,9,24,9,30,889.0,74.0,2.3,20.0,621.0,956.46,722.89
2016,9,24,9,45,903.0,74.0,2.45,21.0,656.0,980.78,736.08
2016,9,24,10,0,917.0,74.0,2.6,22.0,691.0,1001.66,746.97
2016,9,24,10,15,924.5,75.0,2.65,22.0,719.0,1013.63,753.95
2016,9,24,10,30,932.0,76.0,2.7,22.0,747.0,1021.7,758.59
2016,9,24,10,45,937.5,76.5,2.75,22.5,767.5,1023.17,757.61
2016,9,24,11,0,943.0,77.0,2.8,23.0,788.0,1020.59,754.2
2016,9,24,11,15,946.5,77.5,2.85,23.5,801.0,1011.99,747.02
2016,9,24,11,30,950.0,78.0,2.9,24.0,814.0,999.34,737.4
2016,9,24,11,45,951.5,78.5,2.95,24.5,818.5,980.8,724.06
2016,9,24,12,0,953.0,79.0,3.0,25.0,823.0,958.37,708.3
2016,9,24,12,15,952.0,78.5,3.1,25.0,820.0,928.85,689.63
2016,9,24,12,30,951.0,78.0,3.2,25.0,817.0,895.82,668.52
2016,9,24,12,45,940.0,82.5,3.35,25.0,803.5,856.58,643.3
2016,9,24,13,0,929.0,87.0,3.5,25.0,790.0,814.71,615.95
2016,9,24,13,15,924.0,86.5,3.6,25.0,770.5,769.78,585.86
2016,9,24,13,30,919.0,86.0,3.7,25.0,751.0,722.4,553.29
2016,9,24,13,45,910.5,85.0,3.85,25.0,723.5,670.04,514.59
2016,9,24,14,0,902.0,84.0,4.0,25.0,696.0,616.02,473.48
2016,9,24,14,15,891.0,82.5,4.05,24.5,662.5,558.8,429.27
2016,9,24,14,30,880.0,81.0,4.1,24.0,629.0,500.71,382.78
2016,9,24,14,45,865.0,79.5,4.2,24.0,589.0,440.36,332.29
2016,9,24,15,0,850.0,78.0,4.3,24.0,549.0,380.13,280.37
2016,9,24,15,15,830.0,75.5,4.35,23.5,504.0,314.94,224.03
2016,9,24,15,30,810.0,73.0,4.4,23.0,459.0,253.53,170.13
2016,9,24,15,45,782.5,69.5,4.45,23.0,410.0,191.66,117.36
2016,9,24,16,0,755.0,66.0,4.5,23.0,361.0,132.73,72.15
2016,9,24,16,15,715.5,62.0,4.45,22.0,310.0,76.11,40.8
2016,9,24,16,30,676.0,58.0,4.4,21.0,259.0,46.61,35.09
2016,9,24,16,45,614.0,52.5,4.4,20.5,208.0,39.53,28.9
2016,9,24,17,0,552.0,47.0,4.4,20.0,157.0,36.39,25.97
2016,9,24,17,15,452.0,38.0,4.3,19.0,110.5,30.1,20.14
2016,9,24,17,30,352.0,29.0,4.2,18.0,64.0,23.64,13.17
2016,9,24,17,45,176.0,14.5,4.1,17.5,32.0,11.7,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.0,13.0,2.9,15.5,27.5,91.04,0.0
2016,9,25,6,30,346.0,26.0,3.0,16.0,55.0,240.22,166.08
2016,9,25,6,45,459.5,34.0,3.15,17.0,102.5,332.67,265.69
2016,9,25,7,0,573.0,42.0,3.3,18.0,150.0,430.96,350.98
2016,9,25,7,15,634.5,48.0,3.15,18.5,201.0,507.98,415.64
2016,9,25,7,30,696.0,54.0,3.0,19.0,252.0,588.79,478.56
2016,9,25,7,45,738.0,57.5,2.9,19.5,304.0,654.86,527.03
2016,9,25,8,0,780.0,61.0,2.8,20.0,356.0,721.84,574.03
2016,9,25,8,15,807.0,64.0,2.7,20.5,405.5,776.06,609.89
2016,9,25,8,30,834.0,67.0,2.6,21.0,455.0,820.75,637.81
2016,9,25,8,45,854.0,69.5,2.55,22.0,500.5,865.08,663.79
2016,9,25,9,0,874.0,72.0,2.5,23.0,546.0,907.22,687.5
2016,9,25,9,15,887.5,74.0,2.45,23.5,586.5,940.02,705.71
2016,9,25,9,30,901.0,76.0,2.4,24.0,627.0,969.72,721.66
2016,9,25,9,45,916.0,75.0,2.35,25.0,662.0,993.8,732.32
2016,9,25,10,0,931.0,74.0,2.3,26.0,697.0,1014.42,740.65
2016,9,25,10,15,937.5,75.0,2.15,26.5,724.5,1025.37,743.07
2016,9,25,10,30,944.0,76.0,2.0,27.0,752.0,1032.35,743.02
2016,9,25,10,45,947.0,77.5,1.85,27.5,772.0,1032.41,738.67
2016,9,25,11,0,950.0,79.0,1.7,28.0,792.0,1028.36,731.89
2016,9,25,11,15,952.5,79.5,1.5,28.5,804.0,1018.58,720.91
2016,9,25,11,30,955.0,80.0,1.3,29.0,816.0,1004.75,707.51
2016,9,25,11,45,954.0,81.0,1.15,29.5,820.0,984.22,690.93
2016,9,25,12,0,953.0,82.0,1.0,30.0,824.0,959.9,672.22
2016,9,25,12,15,952.0,82.0,0.8,30.0,820.0,930.8,651.12
2016,9,25,12,30,951.0,82.0,0.6,30.0,816.0,898.18,627.89
2016,9,25,12,45,943.0,84.0,0.4,30.5,802.5,858.6,599.26
2016,9,25,13,0,935.0,86.0,0.2,31.0,789.0,816.27,569.41
2016,9,25,13,15,929.5,85.5,0.4,31.0,769.0,770.68,545.25
2016,9,25,13,30,924.0,85.0,0.6,31.0,749.0,722.67,518.33
2016,9,25,13,45,913.5,85.0,0.85,31.0,721.0,669.77,485.39
2016,9,25,14,0,903.0,85.0,1.1,31.0,693.0,615.37,449.2
2016,9,25,14,15,892.5,83.5,1.3,31.0,659.0,558.31,408.63
2016,9,25,14,30,882.0,82.0,1.5,31.0,625.0,500.34,365.3
2016,9,25,14,45,863.5,81.0,1.7,31.0,584.0,438.85,317.39
2016,9,25,15,0,845.0,80.0,1.9,31.0,543.0,377.89,267.94
2016,9,25,15,15,824.5,77.0,2.05,30.5,498.0,312.47,214.13
2016,9,25,15,30,804.0,74.0,2.2,30.0,453.0,250.85,162.4
2016,9,25,15,45,771.5,71.5,2.35,29.5,403.5,189.43,112.5
2016,9,25,16,0,739.0,69.0,2.5,29.0,354.0,131.6,70.23
2016,9,25,16,15,698.0,64.5,2.65,28.0,303.0,75.61,40.66
2016,9,25,16,30,657.0,60.0,2.8,27.0,252.0,44.27,32.18
2016,9,25,16,45,591.0,54.0,2.95,26.0,201.0,40.82,29.28
2016,9,25,17,0,525.0,48.0,3.1,25.0,150.0,37.35,26.16
2016,9,25,17,15,423.5,38.0,3.15,24.0,104.0,30.22,19.7
2016,9,25,17,30,322.0,28.0,3.2,23.0,58.0,22.87,11.75
2016,9,25,17,45,161.0,14.0,3.25,22.0,29.0,12.73,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,114.5,13.5,1.2,18.5,23.5,64.72,0.0
2016,9,26,6,30,229.0,27.0,1.2,19.0,47.0,179.89,117.98
2016,9,26,6,45,332.0,40.5,1.3,19.5,90.5,268.06,210.14
2016,9,26,7,0,435.0,54.0,1.4,20.0,134.0,365.26,292.53
2016,9,26,7,15,502.5,63.0,1.35,20.5,183.5,443.29,356.27
2016,9,26,7,30,570.0,72.0,1.3,21.0,233.0,526.05,420.53
2016,9,26,7,45,616.0,78.5,1.3,21.5,283.5,593.59,469.77
2016,9,26,8,0,662.0,85.0,1.3,22.0,334.0,662.71,517.76
2016,9,26,8,15,695.0,90.5,1.2,22.5,383.0,720.8,555.05
2016,9,26,8,30,728.0,96.0,1.1,23.0,432.0,778.5,590.54
2016,9,26,8,45,752.5,99.5,1.05,24.0,477.0,825.19,616.72
2016,9,26,9,0,777.0,103.0,1.0,25.0,522.0,864.97,637.56
2016,9,26,9,15,794.5,106.5,0.95,25.5,562.5,901.38,656.94
2016,9,26,9,30,812.0,110.0,0.9,26.0,603.0,935.02,674.17
2016,9,26,9,45,826.0,111.5,0.9,26.5,638.0,959.85,686.55
2016,9,26,10,0,840.0,113.0,0.9,27.0,673.0,981.33,696.9
2016,9,26,10,15,849.5,115.0,1.0,27.0,701.0,995.42,706.08
2016,9,26,10,30,859.0,117.0,1.1,27.0,729.0,1005.76,713.15
2016,9,26,10,45,867.0,117.5,1.2,27.5,749.5,1009.04,714.59
2016,9,26,11,0,875.0,118.0,1.3,28.0,770.0,997.95,707.31
2016,9,26,11,15,878.5,119.0,1.45,28.0,783.0,989.91,704.29
2016,9,26,11,30,882.0,120.0,1.6,28.0,796.0,978.07,698.77
2016,9,26,11,45,886.0,119.0,1.8,28.5,801.0,960.82,689.01
2016,9,26,12,0,890.0,118.0,2.0,29.0,806.0,939.87,676.69
2016,9,26,12,15,889.0,117.5,2.1,29.0,802.0,911.41,659.65
2016,9,26,12,30,888.0,117.0,2.2,29.0,798.0,879.67,640.38
2016,9,26,12,45,908.0,105.5,2.35,29.0,792.5,850.62,623.09
2016,9,26,13,0,928.0,94.0,2.5,29.0,787.0,817.06,602.49
2016,9,26,13,15,923.0,93.0,2.55,29.0,767.0,771.45,572.81
2016,9,26,13,30,918.0,92.0,2.6,29.0,747.0,723.41,540.39
2016,9,26,13,45,912.5,89.5,2.7,29.0,720.5,671.37,503.17
2016,9,26,14,0,907.0,87.0,2.8,29.0,694.0,617.41,463.35
2016,9,26,14,15,896.5,85.5,2.8,28.5,659.5,560.08,420.22
2016,9,26,14,30,886.0,84.0,2.8,28.0,625.0,501.84,374.79
2016,9,26,14,45,873.5,81.0,2.85,28.0,585.5,440.73,324.97
2016,9,26,15,0,861.0,78.0,2.9,28.0,546.0,379.51,273.46
2016,9,26,15,15,841.0,75.0,2.85,27.5,500.5,313.31,217.48
2016,9,26,15,30,821.0,72.0,2.8,27.0,455.0,250.84,163.9
2016,9,26,15,45,794.0,68.5,2.75,26.5,406.0,188.48,112.25
2016,9,26,16,0,767.0,65.0,2.7,26.0,357.0,129.01,68.23
2016,9,26,16,15,727.0,60.5,2.6,25.5,305.5,71.38,38.04
2016,9,26,16,30,687.0,56.0,2.5,25.0,254.0,45.31,33.36
2016,9,26,16,45,626.0,50.0,2.45,24.5,202.5,41.38,29.94
2016,9,26,17,0,565.0,44.0,2.4,24.0,151.0,34.26,23.62
2016,9,26,17,15,462.5,35.0,2.25,23.0,104.5,27.85,17.73
2016,9,26,17,30,360.0,26.0,2.1,22.0,58.0,21.27,9.99
2016,9,26,17,45,180.0,13.0,1.95,21.5,29.0,11.82,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,129.0,13.0,1.05,17.0,23.5,70.93,0.0
2016,9,27,6,30,258.0,26.0,1.1,17.0,47.0,192.59,122.6
2016,9,27,6,45,357.0,38.5,1.15,17.5,90.0,280.24,220.55
2016,9,27,7,0,456.0,51.0,1.2,18.0,133.0,375.04,301.68
2016,9,27,7,15,523.5,59.0,1.15,18.5,182.5,452.62,365.36
2016,9,27,7,30,591.0,67.0,1.1,19.0,232.0,534.91,429.4
2016,9,27,7,45,357.0,109.5,1.05,19.5,215.0,429.7,345.38
2016,9,27,8,0,123.0,152.0,1.0,20.0,198.0,279.12,223.61
2016,9,27,8,15,131.5,173.5,0.95,20.5,228.5,313.83,250.65
2016,9,27,8,30,140.0,195.0,0.9,21.0,259.0,348.49,275.88
2016,9,27,8,45,119.0,214.5,0.9,21.5,273.0,354.01,277.77
2016,9,27,9,0,98.0,234.0,0.9,22.0,287.0,340.51,265.61
2016,9,27,9,15,98.5,252.5,0.95,22.5,309.0,361.3,280.16
2016,9,27,9,30,99.0,271.0,1.0,23.0,331.0,381.67,294.0
2016,9,27,9,45,128.0,290.0,1.05,23.5,372.0,448.31,342.28
2016,9,27,10,0,157.0,309.0,1.1,24.0,413.0,496.61,376.14
2016,9,27,10,15,140.0,321.5,1.2,24.0,417.5,491.29,371.17
2016,9,27,10,30,123.0,334.0,1.3,24.0,422.0,485.1,366.04
2016,9,27,10,45,140.5,345.5,1.45,24.5,448.5,511.0,384.52
2016,9,27,11,0,158.0,357.0,1.6,25.0,475.0,535.84,401.88
2016,9,27,11,15,159.5,362.0,1.7,25.0,482.5,536.72,402.42
2016,9,27,11,30,161.0,367.0,1.8,25.0,490.0,536.76,402.57
2016,9,27,11,45,145.0,368.0,1.95,25.5,479.5,515.39,386.49
2016,9,27,12,0,129.0,369.0,2.1,26.0,469.0,494.09,370.52
2016,9,27,12,15,127.5,368.0,2.2,26.0,466.5,483.61,363.3
2016,9,27,12,30,126.0,367.0,2.3,26.0,464.0,472.69,355.67
2016,9,27,12,45,143.5,362.5,2.4,26.0,471.0,473.15,356.78
2016,9,27,13,0,161.0,358.0,2.5,26.0,478.0,471.83,356.48
2016,9,27,13,15,163.0,347.0,2.55,26.0,465.5,451.08,341.59
2016,9,27,13,30,165.0,336.0,2.6,26.0,453.0,429.9,326.32
2016,9,27,13,45,123.0,317.5,2.7,26.0,403.0,373.65,284.36
2016,9,27,14,0,81.0,299.0,2.8,26.0,353.0,317.11,241.87
2016,9,27,14,15,81.0,283.5,2.85,25.5,335.0,295.69,226.39
2016,9,27,14,30,81.0,268.0,2.9,25.0,317.0,274.36,210.58
2016,9,27,14,45,94.0,252.0,2.95,25.0,305.5,257.99,197.85
2016,9,27,15,0,107.0,236.0,3.0,25.0,294.0,240.11,183.52
2016,9,27,15,15,78.0,210.5,3.0,24.5,251.0,201.06,153.65
2016,9,27,15,30,49.0,185.0,3.0,24.0,208.0,166.14,127.16
2016,9,27,15,45,26.0,156.0,3.05,23.5,168.0,133.86,102.64
2016,9,27,16,0,3.0,127.0,3.1,23.0,128.0,107.74,82.97
2016,9,27,16,15,323.5,93.0,3.05,22.5,184.5,77.45,52.35
2016,9,27,16,30,644.0,59.0,3.0,22.0,241.0,43.77,32.46
2016,9,27,16,45,583.0,52.0,2.95,21.5,191.0,39.52,28.71
2016,9,27,17,0,522.0,45.0,2.9,21.0,141.0,35.16,24.67
2016,9,27,17,15,417.0,35.0,2.85,20.0,96.0,27.92,17.95
2016,9,27,17,30,312.0,25.0,2.8,19.0,51.0,20.46,8.71
2016,9,27,17,45,156.0,12.5,2.75,18.5,25.5,11.37,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,15,114.0,13.0,1.85,14.0,22.0,64.07,0.0
2016,9,28,6,30,228.0,26.0,1.9,14.0,44.0,175.88,107.71
2016,9,28,6,45,339.5,38.0,1.95,14.5,87.0,269.85,215.23
2016,9,28,7,0,451.0,50.0,2.0,15.0,130.0,370.84,303.4
2016,9,28,7,15,520.0,57.5,1.95,15.0,179.0,448.47,369.73
2016,9,28,7,30,589.0,65.0,1.9,15.0,228.0,530.91,437.02
2016,9,28,7,45,294.5,82.0,1.9,15.5,163.5,346.66,287.78
2016,9,28,8,0,0.0,99.0,1.9,16.0,99.0,91.84,71.79
2016,9,28,8,15,4.5,128.0,1.9,16.5,130.5,125.1,99.66
2016,9,28,8,30,9.0,157.0,1.9,17.0,162.0,158.73,126.87
2016,9,28,8,45,8.5,168.0,1.9,17.5,173.0,168.09,133.75
2016,9,28,9,0,8.0,179.0,1.9,18.0,184.0,177.55,140.7
2016,9,28,9,15,16.0,202.5,1.95,18.0,212.5,208.49,165.41
2016,9,28,9,30,24.0,226.0,2.0,18.0,241.0,239.61,189.92
2016,9,28,9,45,26.5,241.5,2.05,18.5,258.5,256.86,202.69
2016,9,28,10,0,29.0,257.0,2.1,19.0,276.0,291.95,229.21
2016,9,28,10,15,37.0,277.0,2.2,19.0,302.5,320.04,250.71
2016,9,28,10,30,45.0,297.0,2.3,19.0,329.0,347.78,271.84
2016,9,28,10,45,37.0,293.5,2.45,19.5,320.0,333.02,259.49
2016,9,28,11,0,29.0,290.0,2.6,20.0,311.0,318.56,247.59
2016,9,28,11,15,27.0,290.5,2.8,20.0,311.0,314.48,244.43
2016,9,28,11,30,25.0,291.0,3.0,20.0,311.0,295.15,229.55
2016,9,28,11,45,23.0,286.5,3.2,20.0,305.0,287.13,223.4
2016,9,28,12,0,21.0,282.0,3.4,20.0,299.0,279.26,217.34
2016,9,28,12,15,36.5,307.0,3.6,20.0,335.0,328.38,255.81
2016,9,28,12,30,52.0,332.0,3.8,20.0,371.0,363.08,282.81
2016,9,28,12,45,52.5,327.0,4.05,20.0,366.0,353.79,275.87
2016,9,28,13,0,53.0,322.0,4.3,20.0,361.0,344.37,268.99
2016,9,28,13,15,53.0,313.5,4.4,19.5,351.5,331.06,259.5
2016,9,28,13,30,53.0,305.0,4.5,19.0,342.0,317.74,249.92
2016,9,28,13,45,34.0,268.0,4.65,19.0,291.5,266.12,209.49
2016,9,28,14,0,15.0,231.0,4.8,19.0,241.0,214.01,168.32
2016,9,28,14,15,13.0,217.0,4.8,18.5,225.5,198.74,156.73
2016,9,28,14,30,11.0,203.0,4.8,18.0,210.0,183.81,145.27
2016,9,28,14,45,6.0,183.0,4.85,18.0,187.0,162.85,128.62
2016,9,28,15,0,1.0,163.0,4.9,18.0,164.0,142.73,112.61
2016,9,28,15,15,0.5,133.0,4.9,17.5,133.5,116.35,91.46
2016,9,28,15,30,0.0,103.0,4.9,17.0,103.0,90.36,70.34
2016,9,28,15,45,0.0,82.5,4.9,17.0,82.5,72.72,55.78
2016,9,28,16,0,0.0,62.0,4.9,17.0,62.0,54.77,40.81
2016,9,28,16,15,294.5,64.0,4.85,16.5,145.5,54.56,35.4
2016,9,28,16,30,589.0,66.0,4.8,16.0,229.0,49.32,38.22
2016,9,28,16,45,519.5,58.5,4.8,16.0,180.0,44.91,34.12
2016,9,28,17,0,450.0,51.0,4.8,16.0,131.0,40.42,29.77
2016,9,28,17,15,336.0,39.0,4.7,15.5,88.0,31.6,21.35
2016,9,28,17,30,222.0,27.0,4.6,15.0,45.0,22.46,9.02
2016,9,28,17,45,111.0,13.5,4.55,14.5,22.5,12.28,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
