Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,45,652.5,49.0,3.1,15.5,214.5,566.97,467.21
2016,10,19,8,0,706.0,54.0,3.2,16.0,262.0,638.85,523.03
2016,10,19,8,15,741.0,57.5,3.2,16.0,308.0,695.16,565.47
2016,10,19,8,30,776.0,61.0,3.2,16.0,354.0,750.97,606.21
2016,10,19,8,45,800.5,63.5,3.2,16.5,397.0,795.43,636.28
2016,10,19,9,0,825.0,66.0,3.2,17.0,440.0,837.97,664.24
2016,10,19,9,15,842.0,68.0,3.15,17.0,477.5,861.74,679.15
2016,10,19,9,30,859.0,70.0,3.1,17.0,515.0,891.57,698.38
2016,10,19,9,45,871.5,71.5,3.05,17.5,547.0,913.49,710.46
2016,10,19,10,0,884.0,73.0,3.0,18.0,579.0,932.05,720.19
2016,10,19,10,15,892.5,74.0,2.95,18.5,604.5,942.63,724.41
2016,10,19,10,30,901.0,75.0,2.9,19.0,630.0,949.49,726.24
2016,10,19,10,45,904.0,77.0,2.9,19.5,647.5,948.59,723.33
2016,10,19,11,0,907.0,79.0,2.9,20.0,665.0,943.85,718.04
2016,10,19,11,15,910.0,79.5,2.85,20.0,675.5,933.46,710.07
2016,10,19,11,30,913.0,80.0,2.8,20.0,686.0,919.28,699.71
2016,10,19,11,45,911.0,81.0,2.75,20.0,687.5,897.54,684.34
2016,10,19,12,0,909.0,82.0,2.7,20.0,689.0,872.32,666.72
2016,10,19,12,15,907.5,82.0,2.75,20.0,684.0,843.04,647.08
2016,10,19,12,30,906.0,82.0,2.8,20.0,679.0,810.53,625.12
2016,10,19,12,45,900.5,82.0,2.9,20.5,665.5,771.94,597.85
2016,10,19,13,0,895.0,82.0,3.0,21.0,652.0,730.73,568.55
2016,10,19,13,15,888.5,81.0,3.05,21.0,631.0,685.38,535.77
2016,10,19,13,30,882.0,80.0,3.1,21.0,610.0,637.94,499.57
2016,10,19,13,45,873.0,78.0,3.2,21.0,582.5,586.17,459.29
2016,10,19,14,0,864.0,76.0,3.3,21.0,555.0,533.05,416.69
2016,10,19,14,15,849.5,74.0,3.4,20.5,521.0,476.24,370.57
2016,10,19,14,30,835.0,72.0,3.5,20.0,487.0,419.17,322.53
2016,10,19,14,45,815.0,70.0,3.6,20.0,447.0,359.02,270.02
2016,10,19,15,0,795.0,68.0,3.7,20.0,407.0,300.36,217.57
2016,10,19,15,15,766.5,64.5,3.7,19.5,363.0,239.59,163.76
2016,10,19,15,30,738.0,61.0,3.7,19.0,319.0,181.47,113.44
2016,10,19,15,45,696.5,57.0,3.7,19.0,272.0,124.41,68.88
2016,10,19,16,0,655.0,53.0,3.7,19.0,225.0,72.22,38.03
2016,10,19,16,15,590.5,47.0,3.55,18.5,178.0,35.95,25.88
2016,10,19,16,30,526.0,41.0,3.4,18.0,131.0,32.17,22.29
2016,10,19,16,45,418.5,32.0,3.3,17.5,88.5,25.61,15.98
2016,10,19,17,0,311.0,23.0,3.2,17.0,46.0,18.9,5.74
2016,10,19,17,15,155.5,11.5,3.2,16.5,23.0,10.46,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,15.0,2.4,14.0,36.5,153.87,10.15
2016,10,20,7,0,409.0,30.0,2.5,14.0,73.0,318.06,246.96
2016,10,20,7,15,501.0,38.0,2.6,14.5,119.0,405.48,330.73
2016,10,20,7,30,593.0,46.0,2.7,15.0,165.0,494.16,407.05
2016,10,20,7,45,650.5,51.0,2.85,15.5,213.5,567.02,466.34
2016,10,20,8,0,708.0,56.0,3.0,16.0,262.0,641.88,524.58
2016,10,20,8,15,744.5,60.0,2.85,16.5,309.0,700.09,566.6
2016,10,20,8,30,781.0,64.0,2.7,17.0,356.0,757.86,606.45
2016,10,20,8,45,807.0,66.5,2.55,17.5,399.5,803.68,636.02
2016,10,20,9,0,833.0,69.0,2.4,18.0,443.0,847.61,663.23
2016,10,20,9,15,850.5,71.0,2.4,18.5,481.0,871.86,677.09
2016,10,20,9,30,868.0,73.0,2.4,19.0,519.0,902.13,695.13
2016,10,20,9,45,884.0,73.0,2.4,19.5,552.5,925.34,708.05
2016,10,20,10,0,900.0,73.0,2.4,20.0,586.0,945.24,718.72
2016,10,20,10,15,908.5,74.5,2.4,20.0,611.5,956.44,724.92
2016,10,20,10,30,917.0,76.0,2.4,20.0,637.0,963.83,728.78
2016,10,20,10,45,922.0,77.0,2.4,20.5,655.0,963.43,726.2
2016,10,20,11,0,927.0,78.0,2.4,21.0,673.0,959.12,721.24
2016,10,20,11,15,929.5,78.0,2.45,21.5,683.0,947.38,712.0
2016,10,20,11,30,932.0,78.0,2.5,22.0,693.0,931.82,700.41
2016,10,20,11,45,932.0,78.5,2.6,22.5,695.5,910.85,685.75
2016,10,20,12,0,932.0,79.0,2.7,23.0,698.0,886.26,668.7
2016,10,20,12,15,930.5,79.0,2.75,23.0,692.0,856.35,648.92
2016,10,20,12,30,929.0,79.0,2.8,23.0,686.0,823.14,626.82
2016,10,20,12,45,922.5,79.0,2.85,23.0,672.5,783.02,599.76
2016,10,20,13,0,916.0,79.0,2.9,23.0,659.0,740.3,570.63
2016,10,20,13,15,909.5,78.0,2.95,23.0,637.5,694.12,537.7
2016,10,20,13,30,903.0,77.0,3.0,23.0,616.0,645.8,501.2
2016,10,20,13,45,893.0,75.5,3.05,23.0,588.0,593.04,460.38
2016,10,20,14,0,883.0,74.0,3.1,23.0,560.0,538.96,417.31
2016,10,20,14,15,868.5,72.5,3.1,23.0,525.5,481.73,370.36
2016,10,20,14,30,854.0,71.0,3.1,23.0,491.0,424.17,321.69
2016,10,20,14,45,833.5,68.5,3.15,23.0,450.5,362.36,268.52
2016,10,20,15,0,813.0,66.0,3.2,23.0,410.0,302.09,215.42
2016,10,20,15,15,784.5,63.0,3.2,22.5,365.5,240.83,161.85
2016,10,20,15,30,756.0,60.0,3.2,22.0,321.0,182.17,111.76
2016,10,20,15,45,714.0,56.0,3.2,21.5,273.0,124.07,67.29
2016,10,20,16,0,672.0,52.0,3.2,21.0,225.0,70.88,36.71
2016,10,20,16,15,606.5,46.0,3.1,20.0,177.5,38.55,27.94
2016,10,20,16,30,541.0,40.0,3.0,19.0,130.0,31.51,21.57
2016,10,20,16,45,426.0,31.0,2.9,18.5,87.0,24.89,15.17
2016,10,20,17,0,311.0,22.0,2.8,18.0,44.0,18.12,3.69
2016,10,20,17,15,155.5,11.0,2.8,17.5,22.0,10.01,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,190.5,14.5,2.7,14.5,34.0,144.27,0.0
2016,10,21,7,0,381.0,29.0,2.7,15.0,68.0,299.82,229.84
2016,10,21,7,15,473.5,37.0,2.65,15.0,112.5,385.94,314.12
2016,10,21,7,30,566.0,45.0,2.6,15.0,157.0,479.77,395.19
2016,10,21,7,45,623.0,50.5,2.6,15.5,204.0,545.37,448.61
2016,10,21,8,0,680.0,56.0,2.6,16.0,251.0,619.28,505.8
2016,10,21,8,15,368.5,102.0,2.5,16.5,210.0,449.62,370.59
2016,10,21,8,30,57.0,148.0,2.4,17.0,169.0,211.45,171.78
2016,10,21,8,45,41.5,159.0,2.35,17.5,175.0,208.64,168.91
2016,10,21,9,0,26.0,170.0,2.3,18.0,181.0,190.39,152.82
2016,10,21,9,15,60.0,196.0,2.3,18.0,226.0,265.42,213.98
2016,10,21,9,30,94.0,222.0,2.3,18.0,271.0,326.18,262.34
2016,10,21,9,45,86.0,235.0,2.3,18.5,281.5,331.68,264.97
2016,10,21,10,0,78.0,248.0,2.3,19.0,292.0,336.78,267.51
2016,10,21,10,15,119.5,264.5,2.35,19.5,335.5,409.88,323.92
2016,10,21,10,30,161.0,281.0,2.4,20.0,379.0,464.66,365.1
2016,10,21,10,45,158.5,290.0,2.45,20.5,388.5,468.22,366.23
2016,10,21,11,0,156.0,299.0,2.5,21.0,398.0,471.06,367.15
2016,10,21,11,15,158.0,304.0,2.55,21.0,406.0,472.65,368.1
2016,10,21,11,30,160.0,309.0,2.6,21.0,414.0,473.48,368.54
2016,10,21,11,45,161.0,309.5,2.7,21.0,415.5,467.61,364.18
2016,10,21,12,0,162.0,310.0,2.8,21.0,417.0,461.1,359.38
2016,10,21,12,15,141.5,307.0,2.9,21.0,400.0,432.61,337.54
2016,10,21,12,30,121.0,304.0,3.0,21.0,383.0,404.98,316.32
2016,10,21,12,45,121.0,297.0,3.2,21.0,375.0,389.53,304.97
2016,10,21,13,0,121.0,290.0,3.4,21.0,367.0,373.87,293.28
2016,10,21,13,15,410.5,213.0,3.55,21.0,459.0,498.38,393.62
2016,10,21,13,30,700.0,136.0,3.7,21.0,551.0,582.52,459.15
2016,10,21,13,45,696.5,128.5,3.85,21.0,525.0,535.16,421.46
2016,10,21,14,0,693.0,121.0,4.0,21.0,499.0,486.52,382.35
2016,10,21,14,15,751.0,100.0,4.1,20.5,486.0,452.11,353.36
2016,10,21,14,30,809.0,79.0,4.2,20.0,473.0,411.47,317.41
2016,10,21,14,45,786.0,76.5,4.35,20.0,433.0,351.82,265.21
2016,10,21,15,0,763.0,74.0,4.5,20.0,393.0,293.58,213.18
2016,10,21,15,15,732.5,70.5,4.55,19.5,349.0,234.4,160.8
2016,10,21,15,30,702.0,67.0,4.6,19.0,305.0,178.17,112.33
2016,10,21,15,45,657.0,62.0,4.65,19.0,259.0,119.24,66.6
2016,10,21,16,0,612.0,57.0,4.7,19.0,213.0,68.29,36.88
2016,10,21,16,15,542.5,50.5,4.7,18.5,166.5,38.99,28.47
2016,10,21,16,30,473.0,44.0,4.7,18.0,120.0,34.98,24.6
2016,10,21,16,45,355.0,33.5,4.7,17.5,79.0,27.18,16.98
2016,10,21,17,0,237.0,23.0,4.7,17.0,38.0,19.15,2.05
2016,10,21,17,15,118.5,11.5,4.7,16.5,19.0,10.46,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,109.0,17.0,3.0,12.5,27.5,99.32,0.0
2016,10,22,7,0,218.0,34.0,3.0,13.0,55.0,207.7,157.78
2016,10,22,7,15,280.5,49.0,3.05,13.0,93.0,274.6,225.26
2016,10,22,7,30,343.0,64.0,3.1,13.0,131.0,347.1,289.89
2016,10,22,7,45,387.5,76.5,3.15,13.5,171.0,407.52,341.86
2016,10,22,8,0,432.0,89.0,3.2,14.0,211.0,470.37,393.79
2016,10,22,8,15,468.0,97.0,3.15,14.0,250.5,522.21,435.75
2016,10,22,8,30,504.0,105.0,3.1,14.0,290.0,574.81,476.58
2016,10,22,8,45,462.5,129.0,3.05,14.5,314.0,581.71,479.08
2016,10,22,9,0,421.0,153.0,3.0,15.0,338.0,583.7,477.3
2016,10,22,9,15,634.5,116.5,2.95,15.0,423.5,745.87,600.8
2016,10,22,9,30,848.0,80.0,2.9,15.0,509.0,898.75,709.01
2016,10,22,9,45,848.5,86.5,2.9,15.5,539.0,915.54,716.72
2016,10,22,10,0,849.0,93.0,2.9,16.0,569.0,928.57,723.06
2016,10,22,10,15,761.5,120.5,2.9,16.0,562.0,886.04,691.82
2016,10,22,10,30,674.0,148.0,2.9,16.0,555.0,833.64,653.97
2016,10,22,10,45,656.5,160.0,2.95,16.5,566.0,824.79,646.42
2016,10,22,11,0,639.0,172.0,3.0,17.0,577.0,812.81,636.41
2016,10,22,11,15,670.5,164.5,3.0,17.0,595.5,821.5,642.28
2016,10,22,11,30,702.0,157.0,3.0,17.0,614.0,826.21,645.26
2016,10,22,11,45,673.5,168.5,3.05,17.0,608.0,795.36,623.26
2016,10,22,12,0,645.0,180.0,3.1,17.0,602.0,762.52,599.49
2016,10,22,12,15,647.0,177.0,3.15,17.0,597.5,738.21,581.95
2016,10,22,12,30,649.0,174.0,3.2,17.0,593.0,711.32,562.26
2016,10,22,12,45,765.5,135.5,3.3,17.0,620.0,730.29,578.34
2016,10,22,13,0,882.0,97.0,3.4,17.0,647.0,735.77,583.67
2016,10,22,13,15,782.0,118.5,3.45,17.0,594.0,651.56,518.79
2016,10,22,13,30,682.0,140.0,3.5,17.0,541.0,573.99,458.21
2016,10,22,13,45,675.0,133.5,3.6,17.0,514.5,526.5,420.63
2016,10,22,14,0,668.0,127.0,3.7,17.0,488.0,478.11,381.11
2016,10,22,14,15,523.5,154.0,3.7,17.0,426.0,393.66,312.41
2016,10,22,14,30,379.0,181.0,3.7,17.0,364.0,322.29,254.29
2016,10,22,14,45,435.5,153.5,3.75,17.0,346.5,294.85,228.8
2016,10,22,15,0,492.0,126.0,3.8,17.0,329.0,256.86,193.09
2016,10,22,15,15,461.5,118.5,3.8,16.5,292.0,209.57,152.05
2016,10,22,15,30,431.0,111.0,3.8,16.0,255.0,165.54,114.79
2016,10,22,15,45,407.5,96.5,3.85,16.0,216.5,120.02,78.65
2016,10,22,16,0,384.0,82.0,3.9,16.0,178.0,77.5,50.97
2016,10,22,16,15,337.0,67.5,3.8,15.5,138.5,50.91,39.3
2016,10,22,16,30,290.0,53.0,3.7,15.0,99.0,40.65,29.82
2016,10,22,16,45,211.5,37.5,3.65,15.0,64.5,29.18,18.67
2016,10,22,17,0,133.0,22.0,3.6,15.0,30.0,17.34,0.0
2016,10,22,17,15,66.5,11.0,3.55,14.5,15.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.0,14.5,1.75,12.5,32.0,135.69,0.0
2016,10,23,7,0,358.0,29.0,1.8,13.0,64.0,285.47,213.74
2016,10,23,7,15,457.0,38.0,1.85,13.0,108.0,375.69,305.55
2016,10,23,7,30,556.0,47.0,1.9,13.0,152.0,474.24,390.86
2016,10,23,7,45,614.0,53.0,1.95,13.5,199.5,545.91,449.58
2016,10,23,8,0,672.0,59.0,2.0,14.0,247.0,614.52,502.96
2016,10,23,8,15,710.5,63.0,2.05,14.0,293.0,672.99,547.36
2016,10,23,8,30,749.0,67.0,2.1,14.0,339.0,731.11,590.05
2016,10,23,8,45,774.0,71.0,2.2,14.5,381.5,776.93,621.76
2016,10,23,9,0,799.0,75.0,2.3,15.0,424.0,820.88,651.48
2016,10,23,9,15,578.5,135.0,2.3,15.0,399.5,715.46,572.76
2016,10,23,9,30,358.0,195.0,2.3,15.0,375.0,568.71,458.76
2016,10,23,9,45,344.0,212.5,2.35,15.5,394.0,578.23,464.74
2016,10,23,10,0,330.0,230.0,2.4,16.0,413.0,585.69,468.05
2016,10,23,10,15,390.0,226.5,2.45,16.0,453.0,634.99,505.69
2016,10,23,10,30,450.0,223.0,2.5,16.0,493.0,700.95,554.28
2016,10,23,10,45,392.5,246.0,2.6,16.5,486.5,651.08,514.64
2016,10,23,11,0,335.0,269.0,2.7,17.0,480.0,617.66,487.4
2016,10,23,11,15,323.0,276.5,2.8,17.0,483.0,606.91,479.13
2016,10,23,11,30,311.0,284.0,2.9,17.0,486.0,594.96,469.83
2016,10,23,11,45,407.5,256.0,3.0,17.5,521.0,636.54,502.51
2016,10,23,12,0,504.0,228.0,3.1,18.0,556.0,687.68,540.92
2016,10,23,12,15,433.5,248.5,3.2,18.0,529.0,632.54,498.34
2016,10,23,12,30,363.0,269.0,3.3,18.0,502.0,568.39,449.4
2016,10,23,12,45,268.0,278.0,3.4,18.0,448.5,489.89,388.44
2016,10,23,13,0,173.0,287.0,3.5,18.0,395.0,407.36,323.59
2016,10,23,13,15,172.0,277.5,3.55,18.0,381.5,386.09,307.36
2016,10,23,13,30,171.0,268.0,3.6,18.0,368.0,364.6,290.55
2016,10,23,13,45,168.5,254.0,3.7,18.0,348.5,337.76,269.39
2016,10,23,14,0,166.0,240.0,3.8,18.0,329.0,311.07,248.06
2016,10,23,14,15,154.0,224.0,3.9,18.0,303.0,278.37,221.63
2016,10,23,14,30,142.0,208.0,4.0,18.0,277.0,247.02,196.02
2016,10,23,14,45,371.0,154.5,4.1,18.0,311.5,272.73,211.76
2016,10,23,15,0,600.0,101.0,4.2,18.0,346.0,267.11,197.73
2016,10,23,15,15,566.5,96.0,4.2,17.5,306.5,215.13,152.12
2016,10,23,15,30,533.0,91.0,4.2,17.0,267.0,166.73,110.93
2016,10,23,15,45,494.0,81.5,4.25,16.5,225.0,117.68,73.05
2016,10,23,16,0,455.0,72.0,4.3,16.0,183.0,73.5,46.31
2016,10,23,16,15,401.0,60.0,4.2,15.5,142.0,47.23,36.02
2016,10,23,16,30,347.0,48.0,4.1,15.0,101.0,38.7,28.05
2016,10,23,16,45,246.5,34.5,4.1,15.0,65.0,26.94,16.56
2016,10,23,17,0,146.0,21.0,4.1,15.0,29.0,16.59,0.0
2016,10,23,17,15,73.0,10.5,4.0,14.5,14.5,9.55,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,6.35,14.5,11.5,10.12,0.0
2016,10,24,7,0,0.0,23.0,6.6,15.0,23.0,20.28,9.55
2016,10,24,7,15,0.0,40.5,6.75,15.0,40.5,39.29,26.88
2016,10,24,7,30,0.0,58.0,6.9,15.0,58.0,57.38,42.75
2016,10,24,7,45,0.0,76.5,7.1,15.0,77.0,76.25,59.17
2016,10,24,8,0,0.0,95.0,7.3,15.0,96.0,94.77,75.11
2016,10,24,8,15,5.5,112.0,7.4,15.0,114.5,115.6,93.0
2016,10,24,8,30,11.0,129.0,7.5,15.0,133.0,136.74,110.96
2016,10,24,8,45,17.5,146.5,7.65,15.5,153.5,159.6,129.96
2016,10,24,9,0,24.0,164.0,7.8,16.0,174.0,182.71,148.92
2016,10,24,9,15,281.5,157.5,7.75,16.0,296.5,449.89,376.5
2016,10,24,9,30,539.0,151.0,7.7,16.0,419.0,697.88,578.22
2016,10,24,9,45,426.0,191.0,7.7,16.0,411.5,645.32,532.0
2016,10,24,10,0,313.0,231.0,7.7,16.0,404.0,570.79,469.14
2016,10,24,10,15,310.5,243.0,7.75,16.0,421.5,580.33,475.86
2016,10,24,10,30,308.0,255.0,7.8,16.0,439.0,588.31,481.18
2016,10,24,10,45,257.0,272.0,7.85,16.5,428.5,555.72,452.38
2016,10,24,11,0,206.0,289.0,7.9,17.0,418.0,505.52,410.16
2016,10,24,11,15,183.5,295.0,7.85,17.0,411.5,485.58,393.33
2016,10,24,11,30,161.0,301.0,7.8,17.0,405.0,465.53,376.41
2016,10,24,11,45,150.5,302.0,7.8,17.5,399.0,450.36,363.19
2016,10,24,12,0,140.0,303.0,7.8,18.0,393.0,435.11,350.0
2016,10,24,12,15,132.5,300.0,7.8,18.0,384.5,417.99,336.19
2016,10,24,12,30,125.0,297.0,7.8,18.0,376.0,400.96,322.46
2016,10,24,12,45,76.0,267.5,7.85,18.0,315.5,315.08,253.08
2016,10,24,13,0,27.0,238.0,7.9,18.0,255.0,236.95,189.26
2016,10,24,13,15,13.5,192.0,7.9,18.0,200.5,182.5,145.05
2016,10,24,13,30,0.0,146.0,7.9,18.0,146.0,130.62,102.56
2016,10,24,13,45,2.0,159.0,7.95,18.0,160.5,143.36,113.25
2016,10,24,14,0,4.0,172.0,8.0,18.0,175.0,155.69,123.59
2016,10,24,14,15,2.0,108.0,7.95,17.5,109.5,96.66,75.22
2016,10,24,14,30,0.0,44.0,7.9,17.0,44.0,38.84,27.12
2016,10,24,14,45,0.0,41.0,7.9,17.0,41.0,36.17,24.95
2016,10,24,15,0,0.0,38.0,7.9,17.0,38.0,33.5,22.76
2016,10,24,15,15,0.0,33.5,7.7,16.5,33.5,29.52,19.48
2016,10,24,15,30,0.0,29.0,7.5,16.0,29.0,25.53,16.15
2016,10,24,15,45,0.0,24.0,7.3,16.0,24.0,21.11,12.37
2016,10,24,16,0,0.0,19.0,7.1,16.0,19.0,16.7,8.56
2016,10,24,16,15,0.0,14.5,6.9,16.0,14.5,12.74,5.57
2016,10,24,16,30,0.0,10.0,6.7,16.0,10.0,8.77,1.95
2016,10,24,16,45,0.0,6.0,6.55,16.0,6.0,5.26,0.0
2016,10,24,17,0,0.0,2.0,6.4,16.0,2.0,1.75,0.0
2016,10,24,17,15,0.0,1.0,6.4,15.5,1.0,0.91,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.0,6.5,15.5,12.0,10.91,0.0
2016,10,25,7,0,0.0,24.0,6.6,16.0,24.0,22.03,10.41
2016,10,25,7,15,0.5,43.0,6.6,16.0,43.5,43.87,30.45
2016,10,25,7,30,1.0,62.0,6.6,16.0,63.0,64.25,48.3
2016,10,25,7,45,9.5,80.5,6.65,16.0,83.5,89.06,69.99
2016,10,25,8,0,18.0,99.0,6.7,16.0,104.0,114.19,91.79
2016,10,25,8,15,23.5,117.0,6.7,16.0,124.5,148.63,121.04
2016,10,25,8,30,29.0,135.0,6.7,16.0,145.0,172.64,141.21
2016,10,25,8,45,134.0,155.5,6.7,16.5,212.0,300.46,250.03
2016,10,25,9,0,239.0,176.0,6.7,17.0,279.0,434.81,360.77
2016,10,25,9,15,119.5,124.5,6.75,17.0,176.0,246.69,204.35
2016,10,25,9,30,0.0,73.0,6.8,17.0,73.0,64.58,48.61
2016,10,25,9,45,0.0,87.5,6.85,17.5,87.5,77.52,59.24
2016,10,25,10,0,0.0,102.0,6.9,18.0,102.0,91.25,70.37
2016,10,25,10,15,0.0,107.5,6.9,18.0,107.5,96.35,74.44
2016,10,25,10,30,0.0,113.0,6.9,18.0,113.0,101.45,78.53
2016,10,25,10,45,0.0,105.5,6.95,18.0,105.5,94.19,72.46
2016,10,25,11,0,0.0,98.0,7.0,18.0,98.0,87.11,66.56
2016,10,25,11,15,0.0,98.5,6.9,18.0,98.5,87.55,66.87
2016,10,25,11,30,0.0,99.0,6.8,18.0,99.0,87.99,67.2
2016,10,25,11,45,3.5,150.5,6.75,18.0,153.0,139.35,109.36
2016,10,25,12,0,7.0,202.0,6.7,18.0,207.0,191.72,151.93
2016,10,25,12,15,3.5,162.5,6.6,18.0,165.0,150.08,118.02
2016,10,25,12,30,0.0,123.0,6.5,18.0,123.0,110.01,85.26
2016,10,25,12,45,5.5,165.0,6.4,18.5,168.5,153.12,120.49
2016,10,25,13,0,11.0,207.0,6.3,19.0,214.0,196.14,155.22
2016,10,25,13,15,10.0,200.5,6.2,19.0,207.0,188.28,148.93
2016,10,25,13,30,9.0,194.0,6.1,19.0,200.0,180.55,142.82
2016,10,25,13,45,19.0,199.5,6.1,19.0,210.0,190.19,150.95
2016,10,25,14,0,29.0,205.0,6.1,19.0,220.0,203.0,161.54
2016,10,25,14,15,52.0,201.5,6.0,19.0,226.5,206.8,164.68
2016,10,25,14,30,75.0,198.0,5.9,19.0,233.0,207.77,165.14
2016,10,25,14,45,68.5,180.0,5.85,19.0,210.0,182.99,144.74
2016,10,25,15,0,62.0,162.0,5.8,19.0,187.0,159.22,125.1
2016,10,25,15,15,58.0,144.0,5.7,18.5,165.0,137.01,106.84
2016,10,25,15,30,54.0,126.0,5.6,18.0,143.0,115.53,89.14
2016,10,25,15,45,46.5,107.0,5.5,18.0,120.0,93.7,71.34
2016,10,25,16,0,39.0,88.0,5.4,18.0,97.0,73.16,55.04
2016,10,25,16,15,27.0,68.5,5.15,17.5,74.5,55.89,43.15
2016,10,25,16,30,15.0,49.0,4.9,17.0,52.0,40.74,29.38
2016,10,25,16,45,7.5,31.0,4.7,17.0,32.5,26.61,15.48
2016,10,25,17,0,0.0,13.0,4.5,17.0,13.0,11.45,0.0
2016,10,25,17,15,0.0,6.5,4.45,16.5,6.5,5.91,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,169.5,13.0,3.65,13.5,27.5,103.64,0.0
2016,10,26,7,0,339.0,26.0,3.8,14.0,55.0,268.14,186.61
2016,10,26,7,15,441.5,34.5,3.85,14.5,97.5,359.76,291.49
2016,10,26,7,30,544.0,43.0,3.9,15.0,140.0,458.51,378.55
2016,10,26,7,45,606.0,48.5,4.0,15.5,186.5,525.52,435.41
2016,10,26,8,0,668.0,54.0,4.1,16.0,233.0,601.9,496.68
2016,10,26,8,15,706.5,57.5,4.05,16.0,278.0,659.04,541.18
2016,10,26,8,30,745.0,61.0,4.0,16.0,323.0,715.91,583.93
2016,10,26,8,45,772.5,64.0,3.95,16.5,365.0,762.08,616.2
2016,10,26,9,0,800.0,67.0,3.9,17.0,407.0,806.57,646.33
2016,10,26,9,15,819.0,69.0,3.95,17.0,444.0,840.08,669.45
2016,10,26,9,30,838.0,71.0,4.0,17.0,481.0,861.81,683.86
2016,10,26,9,45,853.5,72.0,4.1,17.5,513.0,885.05,698.33
2016,10,26,10,0,869.0,73.0,4.2,18.0,545.0,905.09,710.44
2016,10,26,10,15,878.0,74.5,4.25,18.0,570.0,916.32,717.42
2016,10,26,10,30,887.0,76.0,4.3,18.0,595.0,923.91,722.0
2016,10,26,10,45,890.5,78.0,4.4,18.5,612.0,923.3,719.94
2016,10,26,11,0,894.0,80.0,4.5,19.0,629.0,918.93,715.56
2016,10,26,11,15,898.5,80.5,4.6,19.0,640.0,909.88,709.42
2016,10,26,11,30,903.0,81.0,4.7,19.0,651.0,897.07,700.73
2016,10,26,11,45,901.5,82.0,4.8,19.5,653.5,875.96,684.84
2016,10,26,12,0,900.0,83.0,4.9,20.0,656.0,851.42,666.6
2016,10,26,12,15,899.5,83.0,4.85,20.0,651.0,823.25,646.18
2016,10,26,12,30,899.0,83.0,4.8,20.0,646.0,791.84,623.46
2016,10,26,12,45,892.5,83.5,4.8,20.0,632.5,753.49,595.89
2016,10,26,13,0,886.0,84.0,4.8,20.0,619.0,712.64,566.34
2016,10,26,13,15,879.0,83.0,4.7,19.5,598.5,667.57,532.04
2016,10,26,13,30,872.0,82.0,4.6,19.0,578.0,620.52,495.22
2016,10,26,13,45,860.5,80.5,4.55,19.0,550.0,568.67,453.01
2016,10,26,14,0,849.0,79.0,4.5,19.0,522.0,516.84,409.7
2016,10,26,14,15,833.0,77.0,4.35,19.0,488.0,459.87,361.04
2016,10,26,14,30,817.0,75.0,4.2,19.0,454.0,402.88,311.16
2016,10,26,14,45,794.5,72.5,4.05,19.0,414.5,343.48,258.42
2016,10,26,15,0,772.0,70.0,3.9,19.0,375.0,285.4,206.02
2016,10,26,15,15,739.5,66.5,3.7,18.5,331.0,225.82,153.23
2016,10,26,15,30,707.0,63.0,3.5,18.0,287.0,169.41,104.94
2016,10,26,15,45,658.5,58.0,3.3,18.0,240.5,110.68,60.35
2016,10,26,16,0,610.0,53.0,3.1,18.0,194.0,60.17,32.72
2016,10,26,16,15,533.0,46.0,2.75,17.5,148.5,35.93,25.76
2016,10,26,16,30,456.0,39.0,2.4,17.0,103.0,31.33,21.27
2016,10,26,16,45,228.0,32.0,2.1,16.5,64.0,25.08,13.91
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,20.34,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,11.37,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,14.5,4.0,3.64,0.0
2016,10,27,7,0,0.0,8.0,4.9,15.0,8.0,7.02,0.0
2016,10,27,7,15,0.0,14.5,4.95,15.0,14.5,12.74,4.82
2016,10,27,7,30,0.0,21.0,5.0,15.0,21.0,18.47,9.92
2016,10,27,7,45,0.0,28.0,5.05,15.5,28.0,24.65,15.31
2016,10,27,8,0,0.0,35.0,5.1,16.0,35.0,30.83,20.65
2016,10,27,8,15,0.0,42.5,5.0,16.0,42.5,37.47,26.34
2016,10,27,8,30,0.0,50.0,4.9,16.0,50.0,44.12,31.98
2016,10,27,8,45,0.0,85.5,4.8,16.5,85.5,77.27,59.84
2016,10,27,9,0,0.0,121.0,4.7,17.0,121.0,113.74,90.03
2016,10,27,9,15,0.0,120.0,4.6,17.0,120.0,111.19,87.67
2016,10,27,9,30,0.0,119.0,4.5,17.0,119.0,109.15,85.78
2016,10,27,9,45,0.0,112.5,4.45,17.5,112.5,101.95,79.47
2016,10,27,10,0,0.0,106.0,4.4,18.0,106.0,95.2,73.6
2016,10,27,10,15,2.0,144.5,4.3,18.0,146.0,134.76,106.01
2016,10,27,10,30,4.0,183.0,4.2,18.0,186.0,175.2,138.7
2016,10,27,10,45,2.0,133.0,4.1,18.0,134.5,122.46,95.58
2016,10,27,11,0,0.0,83.0,4.0,18.0,83.0,73.54,55.36
2016,10,27,11,15,9.0,156.0,4.25,17.5,161.5,150.44,118.83
2016,10,27,11,30,18.0,229.0,4.5,17.0,240.0,230.64,183.99
2016,10,27,11,45,18.5,229.5,4.8,17.0,241.0,230.21,183.56
2016,10,27,12,0,19.0,230.0,5.1,17.0,242.0,229.77,183.3
2016,10,27,12,15,11.5,208.0,5.1,17.0,215.5,200.65,159.61
2016,10,27,12,30,4.0,186.0,5.1,17.0,189.0,172.63,136.77
2016,10,27,12,45,2.0,152.5,5.1,17.0,154.0,138.89,109.35
2016,10,27,13,0,0.0,119.0,5.1,17.0,119.0,106.19,82.59
2016,10,27,13,15,3.5,153.5,5.05,17.0,155.5,140.17,110.71
2016,10,27,13,30,7.0,188.0,5.0,17.0,192.0,173.89,138.43
2016,10,27,13,45,4.5,176.5,4.95,17.0,179.5,160.99,128.0
2016,10,27,14,0,2.0,165.0,4.9,17.0,167.0,148.46,117.93
2016,10,27,14,15,1.0,121.5,4.75,17.0,122.5,108.29,85.01
2016,10,27,14,30,0.0,78.0,4.6,17.0,78.0,69.01,52.49
2016,10,27,14,45,0.0,84.0,4.45,17.0,84.0,74.28,57.05
2016,10,27,15,0,0.0,90.0,4.3,17.0,90.0,79.36,61.43
2016,10,27,15,15,0.0,79.0,4.1,17.0,79.0,69.6,53.32
2016,10,27,15,30,0.0,68.0,3.9,17.0,68.0,59.91,45.2
2016,10,27,15,45,0.0,56.5,3.7,17.0,56.5,49.89,36.69
2016,10,27,16,0,0.0,45.0,3.5,17.0,45.0,39.71,27.94
2016,10,27,16,15,0.0,34.0,3.35,16.5,34.0,29.97,20.63
2016,10,27,16,30,0.0,23.0,3.2,16.0,23.0,20.25,11.77
2016,10,27,16,45,0.0,14.0,3.1,16.0,14.0,12.31,3.7
2016,10,27,17,0,0.0,5.0,3.0,16.0,5.0,4.55,0.0
2016,10,27,17,15,0.0,2.5,2.95,16.0,2.5,2.27,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,15.5,2.5,2.27,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.38,0.0
2016,10,28,7,15,0.0,9.5,0.65,16.0,9.5,8.34,1.19
2016,10,28,7,30,0.0,14.0,0.7,16.0,14.0,12.29,4.71
2016,10,28,7,45,0.0,19.5,0.8,16.0,19.5,17.14,8.96
2016,10,28,8,0,0.0,25.0,0.9,16.0,25.0,22.0,13.18
2016,10,28,8,15,0.0,30.0,1.0,16.0,30.0,26.41,16.98
2016,10,28,8,30,0.0,35.0,1.1,16.0,35.0,30.84,20.75
2016,10,28,8,45,352.0,58.5,1.2,16.5,205.0,399.2,331.63
2016,10,28,9,0,704.0,82.0,1.3,17.0,375.0,744.31,587.8
2016,10,28,9,15,501.0,139.0,1.4,17.0,357.5,639.4,507.55
2016,10,28,9,30,298.0,196.0,1.5,17.0,340.0,514.05,410.21
2016,10,28,9,45,158.5,197.0,1.65,17.0,274.0,369.81,297.46
2016,10,28,10,0,19.0,198.0,1.8,17.0,208.0,208.29,165.73
2016,10,28,10,15,85.5,231.0,1.9,17.0,280.0,321.91,258.48
2016,10,28,10,30,152.0,264.0,2.0,17.0,352.0,436.87,348.27
2016,10,28,10,45,87.0,246.0,2.15,17.5,297.0,334.44,266.28
2016,10,28,11,0,22.0,228.0,2.3,18.0,242.0,236.36,186.92
2016,10,28,11,15,11.0,171.0,2.5,18.0,178.0,167.07,131.58
2016,10,28,11,30,0.0,114.0,2.7,18.0,114.0,102.0,78.54
2016,10,28,11,45,0.0,136.5,2.9,18.0,136.5,123.13,95.82
2016,10,28,12,0,0.0,159.0,3.1,18.0,159.0,144.4,113.05
2016,10,28,12,15,0.0,146.0,3.2,18.0,146.0,131.77,102.82
2016,10,28,12,30,0.0,133.0,3.3,18.0,133.0,119.38,92.83
2016,10,28,12,45,1.5,156.0,3.45,18.0,157.0,141.86,111.25
2016,10,28,13,0,3.0,179.0,3.6,18.0,181.0,164.24,129.49
2016,10,28,13,15,1.5,167.5,3.6,18.0,168.5,151.97,119.63
2016,10,28,13,30,0.0,156.0,3.6,18.0,156.0,140.0,110.05
2016,10,28,13,45,1.5,161.5,3.6,18.0,162.5,145.57,114.81
2016,10,28,14,0,3.0,167.0,3.6,18.0,169.0,150.85,119.32
2016,10,28,14,15,1.5,150.0,3.5,17.5,151.0,134.12,106.05
2016,10,28,14,30,0.0,133.0,3.4,17.0,133.0,117.79,93.03
2016,10,28,14,45,0.0,121.5,3.35,17.0,121.5,107.18,84.45
2016,10,28,15,0,0.0,110.0,3.3,17.0,110.0,96.66,75.87
2016,10,28,15,15,351.5,85.0,3.15,17.0,193.5,152.53,108.82
2016,10,28,15,30,703.0,60.0,3.0,17.0,277.0,163.96,100.98
2016,10,28,15,45,657.5,54.5,2.85,17.0,231.5,108.47,59.07
2016,10,28,16,0,612.0,49.0,2.7,17.0,186.0,58.39,32.23
2016,10,28,16,15,533.5,42.5,2.4,16.5,141.0,33.22,23.44
2016,10,28,16,30,455.0,36.0,2.1,16.0,96.0,28.94,19.17
2016,10,28,16,45,227.5,28.5,1.85,15.5,58.5,23.54,11.65
2016,10,28,17,0,0.0,21.0,1.6,15.0,21.0,19.1,0.0
2016,10,28,17,15,0.0,10.5,1.5,14.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,9.0,3.25,15.0,9.0,8.19,0.0
2016,10,29,7,0,0.0,18.0,3.5,15.0,18.0,15.86,3.9
2016,10,29,7,15,0.0,34.5,3.75,15.0,34.5,33.14,21.39
2016,10,29,7,30,0.0,51.0,4.0,15.0,51.0,50.28,36.55
2016,10,29,7,45,0.0,70.0,4.25,15.5,70.0,70.17,53.73
2016,10,29,8,0,0.0,89.0,4.5,16.0,89.0,89.56,70.29
2016,10,29,8,15,6.0,105.5,4.65,16.0,107.5,110.19,88.0
