Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,30,12.0,122.0,4.8,16.0,126.0,131.16,105.8
2016,10,29,8,45,386.5,97.5,4.95,16.5,256.5,471.72,395.42
2016,10,29,9,0,761.0,73.0,5.1,17.0,387.0,775.73,631.49
2016,10,29,9,15,782.5,75.5,5.15,17.0,424.5,811.19,655.52
2016,10,29,9,30,804.0,78.0,5.2,17.0,462.0,844.13,678.83
2016,10,29,9,45,492.5,157.5,5.3,17.5,397.5,662.16,538.31
2016,10,29,10,0,181.0,237.0,5.4,18.0,333.0,438.19,354.94
2016,10,29,10,15,177.0,249.0,5.35,18.0,347.0,445.84,360.64
2016,10,29,10,30,173.0,261.0,5.3,18.0,361.0,452.67,365.06
2016,10,29,10,45,117.5,261.5,5.25,18.0,330.0,397.81,319.75
2016,10,29,11,0,62.0,262.0,5.2,18.0,299.0,327.19,261.96
2016,10,29,11,15,257.5,248.0,5.1,18.0,406.5,513.49,413.55
2016,10,29,11,30,453.0,234.0,5.0,18.0,514.0,675.46,540.0
2016,10,29,11,45,370.0,255.5,4.9,18.5,484.5,600.16,478.83
2016,10,29,12,0,287.0,277.0,4.8,19.0,455.0,542.1,431.29
2016,10,29,12,15,331.0,264.5,4.7,19.0,468.5,550.98,438.9
2016,10,29,12,30,375.0,252.0,4.6,19.0,482.0,556.32,443.36
2016,10,29,12,45,631.5,165.5,4.5,19.0,543.0,652.65,520.38
2016,10,29,13,0,888.0,79.0,4.4,19.0,604.0,703.07,560.65
2016,10,29,13,15,880.0,78.0,4.3,19.0,582.5,657.51,524.2
2016,10,29,13,30,872.0,77.0,4.2,19.0,561.0,610.07,486.19
2016,10,29,13,45,861.0,75.5,4.15,19.0,533.5,558.79,444.46
2016,10,29,14,0,850.0,74.0,4.1,19.0,506.0,506.39,400.76
2016,10,29,14,15,833.5,72.0,4.05,18.5,471.5,450.54,353.82
2016,10,29,14,30,817.0,70.0,4.0,18.0,437.0,393.68,304.62
2016,10,29,14,45,534.0,110.5,3.95,18.0,342.0,287.11,219.33
2016,10,29,15,0,251.0,151.0,3.9,18.0,247.0,204.87,156.85
2016,10,29,15,15,475.0,104.5,3.85,18.0,259.0,195.51,138.77
2016,10,29,15,30,699.0,58.0,3.8,18.0,271.0,160.53,97.95
2016,10,29,15,45,645.5,53.5,3.8,18.0,225.0,105.62,57.13
2016,10,29,16,0,592.0,49.0,3.8,18.0,179.0,53.97,29.18
2016,10,29,16,15,511.5,42.0,3.65,17.5,134.5,32.85,22.97
2016,10,29,16,30,431.0,35.0,3.5,17.0,90.0,28.13,18.28
2016,10,29,16,45,287.5,24.5,3.35,16.5,54.0,20.0,8.31
2016,10,29,17,0,144.0,14.0,3.2,16.0,18.0,12.73,0.0
2016,10,29,17,15,72.0,7.0,3.2,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.8,15.0,0.5,0.45,0.0
2016,10,30,7,0,0.0,1.0,8.0,15.0,1.0,0.87,0.0
2016,10,30,7,15,0.0,3.0,8.05,15.0,3.0,2.63,0.0
2016,10,30,7,30,0.0,5.0,8.1,15.0,5.0,4.38,0.0
2016,10,30,7,45,0.0,7.5,8.15,15.5,7.5,6.58,0.0
2016,10,30,8,0,0.0,10.0,8.2,16.0,10.0,8.78,1.83
2016,10,30,8,15,0.0,12.0,8.2,16.0,12.0,10.54,3.35
2016,10,30,8,30,0.0,14.0,8.2,16.0,14.0,12.31,4.86
2016,10,30,8,45,0.0,28.5,8.2,16.0,28.5,25.1,15.75
2016,10,30,9,0,0.0,43.0,8.2,16.0,43.0,37.93,26.61
2016,10,30,9,15,0.0,74.0,8.2,16.0,74.0,65.45,49.8
2016,10,30,9,30,0.0,105.0,8.2,16.0,105.0,95.2,74.67
2016,10,30,9,45,0.0,129.5,8.2,16.5,129.5,119.46,94.56
2016,10,30,10,0,0.0,154.0,8.2,17.0,154.0,143.95,114.44
2016,10,30,10,15,14.5,188.5,8.1,17.0,197.0,192.55,154.81
2016,10,30,10,30,29.0,223.0,8.0,17.0,240.0,257.89,208.32
2016,10,30,10,45,413.0,169.0,7.95,17.5,415.0,593.73,488.24
2016,10,30,11,0,797.0,115.0,7.9,18.0,590.0,873.69,704.73
2016,10,30,11,15,482.5,200.5,7.75,18.0,490.0,675.76,548.59
2016,10,30,11,30,168.0,286.0,7.6,18.0,390.0,454.99,367.14
2016,10,30,11,45,84.0,156.5,7.45,18.0,208.5,233.82,189.21
2016,10,30,12,0,0.0,27.0,7.3,18.0,27.0,23.85,14.19
2016,10,30,12,15,409.0,69.0,7.15,18.0,317.5,416.08,345.16
2016,10,30,12,30,818.0,111.0,7.0,18.0,608.0,759.09,614.96
2016,10,30,12,45,435.0,180.0,6.9,18.0,444.0,518.54,421.73
2016,10,30,13,0,52.0,249.0,6.8,18.0,280.0,275.37,220.57
2016,10,30,13,15,420.0,177.5,6.7,18.0,410.0,462.74,376.89
2016,10,30,13,30,788.0,106.0,6.6,18.0,540.0,591.14,479.59
2016,10,30,13,45,591.5,148.0,6.55,18.0,464.5,484.54,391.62
2016,10,30,14,0,395.0,190.0,6.5,18.0,389.0,382.45,307.82
2016,10,30,14,15,558.5,143.0,6.4,17.5,403.0,391.78,313.22
2016,10,30,14,30,722.0,96.0,6.3,17.0,417.0,379.79,298.34
2016,10,30,14,45,605.0,104.5,6.25,17.0,357.0,304.35,233.98
2016,10,30,15,0,488.0,113.0,6.2,17.0,297.0,238.2,178.28
2016,10,30,15,15,539.0,95.5,6.05,17.0,276.0,203.05,143.43
2016,10,30,15,30,590.0,78.0,5.9,17.0,255.0,158.65,101.78
2016,10,30,15,45,539.0,70.0,5.8,17.0,211.0,107.11,63.08
2016,10,30,16,0,488.0,62.0,5.7,17.0,167.0,61.82,38.07
2016,10,30,16,15,398.0,52.5,5.5,16.5,124.5,42.02,30.99
2016,10,30,16,30,308.0,43.0,5.3,16.0,82.0,33.47,22.79
2016,10,30,16,45,154.0,29.0,5.15,16.0,48.5,22.78,9.3
2016,10,30,17,0,0.0,15.0,5.0,16.0,15.0,13.64,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,94.5,13.0,2.45,13.0,19.5,62.35,0.0
2016,10,31,7,0,189.0,26.0,2.5,13.0,39.0,170.73,76.27
2016,10,31,7,15,307.0,37.5,2.65,13.5,78.0,274.89,218.22
2016,10,31,7,30,425.0,49.0,2.8,14.0,117.0,381.13,313.35
2016,10,31,7,45,505.0,55.5,2.95,14.5,162.5,463.56,384.4
2016,10,31,8,0,585.0,62.0,3.1,15.0,208.0,549.92,454.86
2016,10,31,8,15,431.5,93.0,3.2,15.0,212.0,482.73,401.7
2016,10,31,8,30,278.0,124.0,3.3,15.0,216.0,393.07,327.77
2016,10,31,8,45,360.5,128.5,3.45,15.0,264.0,489.07,406.3
2016,10,31,9,0,443.0,133.0,3.6,15.0,312.0,571.89,472.18
2016,10,31,9,15,221.5,120.5,3.65,15.0,210.0,347.42,289.23
2016,10,31,9,30,0.0,108.0,3.7,15.0,108.0,98.33,77.24
2016,10,31,9,45,50.0,169.0,3.75,15.5,195.5,220.57,180.11
2016,10,31,10,0,100.0,230.0,3.8,16.0,283.0,338.63,275.65
2016,10,31,10,15,62.0,223.0,3.8,16.0,256.0,291.57,235.95
2016,10,31,10,30,24.0,216.0,3.8,16.0,229.0,229.53,184.45
2016,10,31,10,45,244.0,217.5,3.85,16.0,361.5,477.81,388.32
2016,10,31,11,0,464.0,219.0,3.9,16.0,494.0,688.77,552.22
2016,10,31,11,15,318.5,251.0,3.95,16.0,441.5,570.42,457.81
2016,10,31,11,30,173.0,283.0,4.0,16.0,389.0,455.95,366.0
2016,10,31,11,45,520.5,187.0,4.1,16.5,506.5,666.06,535.27
2016,10,31,12,0,868.0,91.0,4.2,17.0,624.0,824.5,652.89
2016,10,31,12,15,866.5,91.0,4.3,17.0,618.5,796.46,631.91
2016,10,31,12,30,865.0,91.0,4.4,17.0,613.0,771.01,614.24
2016,10,31,12,45,609.5,165.5,4.55,17.0,529.5,634.27,509.55
2016,10,31,13,0,354.0,240.0,4.7,17.0,446.0,492.22,396.33
2016,10,31,13,15,337.5,233.5,4.8,17.0,424.5,456.07,368.1
2016,10,31,13,30,321.0,227.0,4.9,17.0,403.0,420.51,339.54
2016,10,31,13,45,168.0,204.0,5.0,17.0,296.0,288.33,232.68
2016,10,31,14,0,15.0,181.0,5.1,17.0,189.0,169.83,135.56
2016,10,31,14,15,17.0,172.5,5.2,17.0,180.5,161.46,129.0
2016,10,31,14,30,19.0,164.0,5.3,17.0,172.0,152.84,122.02
2016,10,31,14,45,216.0,144.0,5.4,17.0,225.5,204.84,160.9
2016,10,31,15,0,413.0,124.0,5.5,17.0,279.0,226.95,171.19
2016,10,31,15,15,387.0,113.0,5.6,16.5,244.0,183.05,132.96
2016,10,31,15,30,361.0,102.0,5.7,16.0,209.0,142.05,98.4
2016,10,31,15,45,324.5,88.0,5.8,16.0,172.0,100.73,66.64
2016,10,31,16,0,288.0,74.0,5.9,16.0,135.0,63.99,43.63
2016,10,31,16,15,238.5,58.0,5.85,15.5,100.0,44.17,32.94
2016,10,31,16,30,189.0,42.0,5.8,15.0,65.0,32.49,21.93
2016,10,31,16,45,94.5,26.5,5.75,15.0,38.0,21.42,7.31
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,10.01,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,100.0,12.0,3.3,13.0,18.5,64.24,0.0
2016,11,1,7,0,200.0,24.0,3.2,13.0,37.0,171.4,60.1
2016,11,1,7,15,321.0,35.0,3.25,13.5,76.5,280.79,221.85
2016,11,1,7,30,442.0,46.0,3.3,14.0,116.0,388.52,319.51
2016,11,1,7,45,517.5,53.0,3.4,14.5,161.0,468.46,388.92
2016,11,1,8,0,593.0,60.0,3.5,15.0,206.0,552.24,457.48
2016,11,1,8,15,640.0,65.0,3.5,15.0,250.5,614.37,506.99
2016,11,1,8,30,687.0,70.0,3.5,15.0,295.0,677.09,555.22
2016,11,1,8,45,719.5,73.5,3.55,15.0,336.5,725.7,591.47
2016,11,1,9,0,752.0,77.0,3.6,15.0,378.0,768.1,622.27
2016,11,1,9,15,775.0,80.0,3.5,15.0,415.5,805.2,647.86
2016,11,1,9,30,798.0,83.0,3.4,15.0,453.0,839.82,671.18
2016,11,1,9,45,816.0,84.5,3.35,15.5,485.0,865.27,686.53
2016,11,1,10,0,834.0,86.0,3.3,16.0,517.0,887.58,699.51
2016,11,1,10,15,845.0,87.5,3.2,16.0,542.0,900.12,706.48
2016,11,1,10,30,856.0,89.0,3.1,16.0,567.0,909.09,711.04
2016,11,1,10,45,862.0,90.5,3.05,16.0,584.5,909.82,710.29
2016,11,1,11,0,868.0,92.0,3.0,16.0,602.0,906.85,707.15
2016,11,1,11,15,871.5,92.5,2.95,16.0,612.5,896.7,699.15
2016,11,1,11,30,875.0,93.0,2.9,16.0,623.0,882.91,688.8
2016,11,1,11,45,874.0,94.0,2.9,16.5,624.5,862.27,672.87
2016,11,1,12,0,873.0,95.0,2.9,17.0,626.0,838.26,654.73
2016,11,1,12,15,871.0,94.5,2.9,17.0,620.5,808.48,633.79
2016,11,1,12,30,869.0,94.0,2.9,17.0,615.0,775.68,610.67
2016,11,1,12,45,864.5,93.0,2.9,17.0,601.5,737.63,583.66
2016,11,1,13,0,860.0,92.0,2.9,17.0,588.0,697.07,553.71
2016,11,1,13,15,851.5,90.5,2.8,17.0,567.0,651.09,517.83
2016,11,1,13,30,843.0,89.0,2.7,17.0,546.0,603.36,479.91
2016,11,1,13,45,829.5,87.5,2.65,17.0,518.0,551.39,438.02
2016,11,1,14,0,816.0,86.0,2.6,17.0,490.0,498.65,394.41
2016,11,1,14,15,797.5,83.5,2.55,17.0,456.0,442.2,346.73
2016,11,1,14,30,779.0,81.0,2.5,17.0,422.0,386.1,298.03
2016,11,1,14,45,750.0,78.5,2.5,17.0,382.0,327.19,246.2
2016,11,1,15,0,721.0,76.0,2.5,17.0,342.0,268.62,193.99
2016,11,1,15,15,683.5,71.5,2.6,16.5,299.0,210.3,142.89
2016,11,1,15,30,646.0,67.0,2.7,16.0,256.0,155.81,96.88
2016,11,1,15,45,588.5,61.0,2.8,16.0,211.0,102.36,57.47
2016,11,1,16,0,531.0,55.0,2.9,16.0,166.0,55.81,33.09
2016,11,1,16,15,440.0,46.5,2.95,15.5,122.5,37.05,26.72
2016,11,1,16,30,349.0,38.0,3.0,15.0,79.0,31.22,20.75
2016,11,1,16,45,205.5,24.5,3.05,14.5,45.5,20.33,5.32
2016,11,1,17,0,62.0,11.0,3.1,14.0,12.0,10.01,0.0
2016,11,1,17,15,31.0,5.5,3.1,14.0,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,2.45,11.0,18.0,71.96,0.0
2016,11,2,7,0,233.0,22.0,2.5,11.0,36.0,186.99,43.07
2016,11,2,7,15,353.0,32.5,2.65,11.5,75.5,297.7,234.74
2016,11,2,7,30,473.0,43.0,2.8,12.0,115.0,405.01,334.04
2016,11,2,7,45,544.0,50.0,2.95,12.5,160.5,482.49,401.86
2016,11,2,8,0,615.0,57.0,3.1,13.0,206.0,563.57,468.52
2016,11,2,8,15,660.5,62.0,3.1,13.5,250.5,625.03,516.68
2016,11,2,8,30,706.0,67.0,3.1,14.0,295.0,681.31,558.91
2016,11,2,8,45,737.5,70.5,3.1,14.5,337.0,730.06,593.94
2016,11,2,9,0,769.0,74.0,3.1,15.0,379.0,777.31,626.78
2016,11,2,9,15,790.5,76.5,2.95,15.0,416.0,812.69,650.39
2016,11,2,9,30,812.0,79.0,2.8,15.0,453.0,845.49,671.65
2016,11,2,9,45,837.0,78.0,2.7,15.5,486.0,874.13,688.6
2016,11,2,10,0,862.0,77.0,2.6,16.0,519.0,899.65,703.07
2016,11,2,10,15,872.0,78.5,2.35,16.5,544.0,902.38,700.09
2016,11,2,10,30,882.0,80.0,2.1,17.0,569.0,910.6,701.0
2016,11,2,10,45,887.5,81.0,1.9,17.5,586.5,910.43,696.49
2016,11,2,11,0,893.0,82.0,1.7,18.0,604.0,906.55,689.54
2016,11,2,11,15,896.5,82.5,1.6,18.0,614.0,896.57,681.09
2016,11,2,11,30,900.0,83.0,1.5,18.0,624.0,882.92,670.36
2016,11,2,11,45,900.0,83.5,1.4,18.0,626.0,862.67,655.32
2016,11,2,12,0,900.0,84.0,1.3,18.0,628.0,838.98,638.13
2016,11,2,12,15,898.0,83.5,1.3,18.0,622.5,809.24,618.18
2016,11,2,12,30,896.0,83.0,1.3,18.0,617.0,776.43,596.12
2016,11,2,12,45,894.0,81.5,1.3,18.5,604.0,739.57,570.07
2016,11,2,13,0,892.0,80.0,1.3,19.0,591.0,699.96,541.64
2016,11,2,13,15,884.0,79.0,1.35,19.0,570.0,654.48,508.37
2016,11,2,13,30,876.0,78.0,1.4,19.0,549.0,607.1,472.75
2016,11,2,13,45,863.5,76.5,1.5,19.0,521.0,555.09,432.81
2016,11,2,14,0,851.0,75.0,1.6,19.0,493.0,503.27,391.49
2016,11,2,14,15,833.5,73.0,1.7,19.0,459.0,446.21,344.67
2016,11,2,14,30,816.0,71.0,1.8,19.0,425.0,389.3,296.32
2016,11,2,14,45,791.0,68.5,1.9,19.0,385.0,329.88,244.68
2016,11,2,15,0,766.0,66.0,2.0,19.0,345.0,272.08,193.37
2016,11,2,15,15,731.0,62.0,2.1,18.5,302.0,212.68,141.56
2016,11,2,15,30,696.0,58.0,2.2,18.0,259.0,156.75,94.6
2016,11,2,15,45,641.0,53.0,2.3,17.5,213.0,101.95,54.81
2016,11,2,16,0,586.0,48.0,2.4,17.0,167.0,50.58,28.04
2016,11,2,16,15,500.0,40.0,2.4,16.5,123.0,31.6,21.84
2016,11,2,16,30,414.0,32.0,2.4,16.0,79.0,25.92,16.08
2016,11,2,16,45,207.0,16.0,2.45,15.5,39.5,12.63,0.07
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,10.0,3.25,11.5,16.5,70.35,0.0
2016,11,3,7,0,231.0,20.0,3.3,12.0,33.0,182.13,11.73
2016,11,3,7,15,353.0,30.5,3.45,12.5,73.0,294.97,230.07
2016,11,3,7,30,475.0,41.0,3.6,13.0,113.0,403.12,331.76
2016,11,3,7,45,548.0,48.0,3.8,13.5,158.0,481.73,401.01
2016,11,3,8,0,621.0,55.0,4.0,14.0,203.0,564.19,469.28
2016,11,3,8,15,667.0,60.0,3.95,14.0,248.0,626.05,519.05
2016,11,3,8,30,713.0,65.0,3.9,14.0,293.0,683.02,563.19
2016,11,3,8,45,745.5,68.5,3.85,14.5,335.0,732.64,599.15
2016,11,3,9,0,778.0,72.0,3.8,15.0,377.0,780.8,632.88
2016,11,3,9,15,799.5,74.5,3.65,15.5,414.0,816.26,655.81
2016,11,3,9,30,821.0,77.0,3.5,16.0,451.0,849.13,676.3
2016,11,3,9,45,842.5,77.0,3.4,16.5,484.0,875.92,692.25
2016,11,3,10,0,864.0,77.0,3.3,17.0,517.0,899.55,705.75
2016,11,3,10,15,874.5,78.0,3.05,17.5,541.5,902.1,703.18
2016,11,3,10,30,885.0,79.0,2.8,18.0,566.0,910.12,704.59
2016,11,3,10,45,891.0,80.0,2.6,18.5,584.0,910.4,700.92
2016,11,3,11,0,897.0,81.0,2.4,19.0,602.0,906.95,694.8
2016,11,3,11,15,900.0,82.0,2.25,19.0,611.5,897.11,686.18
2016,11,3,11,30,903.0,83.0,2.1,19.0,621.0,883.59,675.22
2016,11,3,11,45,902.5,83.5,1.95,19.5,623.0,862.89,658.23
2016,11,3,12,0,902.0,84.0,1.8,20.0,625.0,838.77,639.13
2016,11,3,12,15,900.0,83.5,1.65,20.0,619.0,809.01,617.5
2016,11,3,12,30,898.0,83.0,1.5,20.0,613.0,776.18,593.83
2016,11,3,12,45,892.0,82.5,1.4,20.0,599.5,737.55,566.64
2016,11,3,13,0,886.0,82.0,1.3,20.0,586.0,696.44,537.11
2016,11,3,13,15,877.5,81.0,1.3,20.0,565.0,650.93,503.5
2016,11,3,13,30,869.0,80.0,1.3,20.0,544.0,603.59,467.69
2016,11,3,13,45,855.0,79.0,1.3,20.5,515.5,553.59,427.99
2016,11,3,14,0,841.0,78.0,1.3,21.0,487.0,500.16,384.75
2016,11,3,14,15,823.5,75.5,1.3,20.5,453.0,443.16,338.95
2016,11,3,14,30,806.0,73.0,1.3,20.0,419.0,386.34,291.64
2016,11,3,14,45,672.0,85.5,1.35,20.0,355.5,305.15,226.01
2016,11,3,15,0,538.0,98.0,1.4,20.0,292.0,238.44,172.31
2016,11,3,15,15,502.5,91.5,1.4,19.5,255.0,189.51,130.85
2016,11,3,15,30,467.0,85.0,1.4,19.0,218.0,142.24,92.15
2016,11,3,15,45,424.5,74.5,1.4,19.0,179.0,97.34,59.09
2016,11,3,16,0,382.0,64.0,1.4,19.0,140.0,57.53,36.79
2016,11,3,16,15,323.0,50.0,1.4,18.5,102.5,38.45,27.48
2016,11,3,16,30,264.0,36.0,1.4,18.0,65.0,28.09,17.57
2016,11,3,16,45,132.0,18.0,1.45,18.0,32.5,14.13,0.0
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,96.0,10.0,2.65,12.5,15.0,59.86,0.0
2016,11,4,7,0,192.0,20.0,2.5,13.0,30.0,157.65,0.0
2016,11,4,7,15,317.5,31.5,2.45,13.0,69.0,273.36,209.67
2016,11,4,7,30,443.0,43.0,2.4,13.0,108.0,383.22,313.42
2016,11,4,7,45,517.5,50.5,2.4,13.5,152.5,462.43,382.38
2016,11,4,8,0,592.0,58.0,2.4,14.0,197.0,545.5,450.16
2016,11,4,8,15,640.0,63.5,2.25,14.5,241.5,608.63,498.67
2016,11,4,8,30,688.0,69.0,2.1,15.0,286.0,672.43,545.29
2016,11,4,8,45,720.0,73.0,1.95,15.5,327.5,721.04,578.48
2016,11,4,9,0,752.0,77.0,1.8,16.0,369.0,763.08,605.52
2016,11,4,9,15,774.5,80.0,1.6,16.5,406.5,799.59,627.04
2016,11,4,9,30,797.0,83.0,1.4,17.0,444.0,833.59,645.81
2016,11,4,9,45,814.0,85.0,1.2,17.5,475.5,858.63,657.53
2016,11,4,10,0,831.0,87.0,1.0,18.0,507.0,880.52,666.53
2016,11,4,10,15,842.5,88.5,0.8,18.0,532.0,893.44,670.25
2016,11,4,10,30,854.0,90.0,0.6,18.0,557.0,902.81,671.38
2016,11,4,10,45,862.5,91.0,0.45,18.5,575.0,905.18,667.62
2016,11,4,11,0,871.0,92.0,0.3,19.0,593.0,903.82,661.7
2016,11,4,11,15,649.0,160.0,0.35,19.0,537.0,778.38,580.13
2016,11,4,11,30,427.0,228.0,0.4,19.0,481.0,641.51,484.86
2016,11,4,11,45,654.5,160.0,0.5,19.5,549.5,751.38,566.83
2016,11,4,12,0,882.0,92.0,0.6,20.0,618.0,836.73,622.91
2016,11,4,12,15,880.0,91.5,0.75,20.0,612.0,806.88,604.52
2016,11,4,12,30,878.0,91.0,0.9,20.0,606.0,773.99,585.25
2016,11,4,12,45,876.5,89.0,1.05,20.5,593.5,736.87,561.45
2016,11,4,13,0,875.0,87.0,1.2,21.0,581.0,697.02,534.25
2016,11,4,13,15,866.5,86.0,1.2,21.0,560.0,651.25,500.72
2016,11,4,13,30,858.0,85.0,1.2,21.0,539.0,603.68,465.02
2016,11,4,13,45,846.0,83.0,1.3,21.0,511.0,551.6,425.64
2016,11,4,14,0,834.0,81.0,1.4,21.0,483.0,498.59,384.04
2016,11,4,14,15,816.0,78.5,1.4,20.5,449.0,441.77,338.28
2016,11,4,14,30,798.0,76.0,1.4,20.0,415.0,385.22,291.08
2016,11,4,14,45,773.5,72.5,1.4,20.0,376.0,326.12,240.1
2016,11,4,15,0,749.0,69.0,1.4,20.0,337.0,268.64,189.54
2016,11,4,15,15,712.0,65.0,1.4,19.5,293.5,210.02,139.02
2016,11,4,15,30,675.0,61.0,1.4,19.0,250.0,152.73,91.6
2016,11,4,15,45,619.5,55.0,1.4,19.0,205.0,98.1,52.27
2016,11,4,16,0,564.0,49.0,1.4,19.0,160.0,50.05,28.27
2016,11,4,16,15,473.0,40.5,1.35,18.5,116.5,32.23,22.1
2016,11,4,16,30,382.0,32.0,1.3,18.0,73.0,26.13,15.8
2016,11,4,16,45,191.0,16.0,1.3,17.5,36.5,12.76,0.0
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,9.5,1.5,13.0,14.0,61.11,0.0
2016,11,5,7,0,199.0,19.0,1.5,13.0,28.0,158.9,0.0
2016,11,5,7,15,320.5,30.0,1.55,13.5,66.0,273.16,205.35
2016,11,5,7,30,442.0,41.0,1.6,14.0,104.0,379.48,307.1
2016,11,5,7,45,511.5,49.0,1.65,14.5,147.0,455.38,372.84
2016,11,5,8,0,581.0,57.0,1.7,15.0,190.0,534.94,437.34
2016,11,5,8,15,628.0,62.0,1.65,15.0,233.5,596.12,485.05
2016,11,5,8,30,675.0,67.0,1.6,15.0,277.0,657.93,531.23
2016,11,5,8,45,496.5,105.5,1.55,15.5,272.0,569.15,462.27
2016,11,5,9,0,318.0,144.0,1.5,16.0,267.0,458.69,373.58
2016,11,5,9,15,304.0,162.0,1.45,16.0,289.0,472.57,383.66
2016,11,5,9,30,290.0,180.0,1.4,16.0,311.0,484.45,391.05
2016,11,5,9,45,233.0,201.0,1.35,16.5,310.5,459.86,368.8
2016,11,5,10,0,176.0,222.0,1.3,17.0,310.0,415.63,332.12
2016,11,5,10,15,149.5,233.5,1.3,17.0,311.0,402.56,320.95
2016,11,5,10,30,123.0,245.0,1.3,17.0,312.0,388.8,309.07
2016,11,5,10,45,97.0,248.0,1.35,17.5,301.5,348.23,276.51
2016,11,5,11,0,71.0,251.0,1.4,18.0,291.0,324.67,256.96
2016,11,5,11,15,166.0,256.5,1.5,18.0,353.5,425.85,337.32
2016,11,5,11,30,261.0,262.0,1.6,18.0,416.0,522.65,411.38
2016,11,5,11,45,253.5,264.5,1.7,18.0,414.5,509.67,400.9
2016,11,5,12,0,246.0,267.0,1.8,18.0,413.0,482.17,380.56
2016,11,5,12,15,553.5,175.5,1.85,18.0,499.0,639.14,503.79
2016,11,5,12,30,861.0,84.0,1.9,18.0,585.0,746.24,582.86
2016,11,5,12,45,770.5,108.5,2.0,18.5,549.0,681.04,534.41
2016,11,5,13,0,680.0,133.0,2.1,19.0,513.0,615.33,484.08
2016,11,5,13,15,749.0,109.0,2.1,18.5,514.0,601.38,474.81
2016,11,5,13,30,818.0,85.0,2.1,18.0,515.0,578.91,457.88
2016,11,5,13,45,663.5,119.0,2.1,18.0,455.5,489.46,387.18
2016,11,5,14,0,509.0,153.0,2.1,18.0,396.0,406.08,320.87
2016,11,5,14,15,442.0,153.0,2.05,18.0,354.0,346.15,272.24
2016,11,5,14,30,375.0,153.0,2.0,18.0,312.0,292.31,227.98
2016,11,5,14,45,360.5,139.5,2.0,18.0,280.0,249.92,191.84
2016,11,5,15,0,346.0,126.0,2.0,18.0,248.0,208.91,156.38
2016,11,5,15,15,324.5,112.5,2.0,17.5,215.5,166.62,120.46
2016,11,5,15,30,303.0,99.0,2.0,17.0,183.0,129.12,89.39
2016,11,5,15,45,274.5,83.5,2.05,17.0,149.0,92.03,61.12
2016,11,5,16,0,246.0,68.0,2.1,17.0,115.0,57.22,39.0
2016,11,5,16,15,200.0,51.5,2.0,16.5,83.0,39.41,28.42
2016,11,5,16,30,154.0,35.0,1.9,16.0,51.0,27.18,16.6
2016,11,5,16,45,77.0,17.5,1.8,16.0,25.5,13.72,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.0,15.0,6.5,5.91,0.0
2016,11,6,7,0,0.0,13.0,0.9,15.0,13.0,11.45,0.0
2016,11,6,7,15,11.0,30.5,0.9,15.0,32.0,44.24,28.02
2016,11,6,7,30,22.0,48.0,0.9,15.0,51.0,72.63,54.9
2016,11,6,7,45,34.5,66.5,0.95,15.5,73.5,103.22,81.71
2016,11,6,8,0,47.0,85.0,1.0,16.0,96.0,133.92,108.16
2016,11,6,8,15,55.0,103.5,1.05,16.0,118.5,161.52,131.64
2016,11,6,8,30,63.0,122.0,1.1,16.0,141.0,189.24,154.78
2016,11,6,8,45,68.0,139.0,1.15,16.0,162.5,212.45,173.73
2016,11,6,9,0,73.0,156.0,1.2,16.0,184.0,235.68,192.39
2016,11,6,9,15,36.5,132.5,1.15,16.0,146.5,170.06,137.56
2016,11,6,9,30,0.0,109.0,1.1,16.0,109.0,100.0,78.39
2016,11,6,9,45,34.5,160.5,1.1,16.5,178.0,197.97,159.68
2016,11,6,10,0,69.0,212.0,1.1,17.0,247.0,290.12,232.87
2016,11,6,10,15,180.0,220.5,1.1,17.0,316.5,413.84,331.0
2016,11,6,10,30,291.0,229.0,1.1,17.0,386.0,537.49,424.69
2016,11,6,10,45,167.5,232.5,1.1,17.5,323.5,409.14,323.52
2016,11,6,11,0,44.0,236.0,1.1,18.0,261.0,283.28,223.18
2016,11,6,11,15,55.0,245.5,1.1,18.0,277.5,300.78,237.55
2016,11,6,11,30,66.0,255.0,1.1,18.0,294.0,317.67,250.61
2016,11,6,11,45,160.5,259.0,1.1,18.0,353.5,411.27,324.33
2016,11,6,12,0,255.0,263.0,1.1,18.0,413.0,498.64,390.57
2016,11,6,12,15,173.5,261.5,1.1,18.0,363.5,409.25,321.36
2016,11,6,12,30,92.0,260.0,1.1,18.0,314.0,326.43,257.0
2016,11,6,12,45,163.0,254.0,1.1,18.0,346.0,375.73,296.71
2016,11,6,13,0,234.0,248.0,1.1,18.0,378.0,407.68,321.69
2016,11,6,13,15,300.0,227.0,1.05,18.0,387.5,423.77,333.97
2016,11,6,13,30,366.0,206.0,1.0,18.0,397.0,423.86,333.77
2016,11,6,13,45,320.0,201.5,1.0,18.5,362.5,373.74,293.83
2016,11,6,14,0,274.0,197.0,1.0,19.0,328.0,327.34,256.79
2016,11,6,14,15,308.0,177.0,1.05,18.5,314.0,304.99,238.85
2016,11,6,14,30,342.0,157.0,1.1,18.0,300.0,278.93,216.7
2016,11,6,14,45,315.5,144.5,1.15,18.0,266.5,236.37,181.17
2016,11,6,15,0,289.0,132.0,1.2,18.0,233.0,196.58,147.68
2016,11,6,15,15,271.5,117.0,1.2,17.5,202.5,159.41,116.34
2016,11,6,15,30,254.0,102.0,1.2,17.0,172.0,124.33,87.41
2016,11,6,15,45,232.5,85.0,1.2,17.0,140.0,89.53,60.62
2016,11,6,16,0,211.0,68.0,1.2,17.0,108.0,57.64,39.89
2016,11,6,16,15,170.5,51.0,1.0,16.5,77.5,40.26,29.11
2016,11,6,16,30,130.0,34.0,0.8,16.0,47.0,27.33,16.51
2016,11,6,16,45,65.0,17.0,0.65,16.0,23.5,14.0,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,2.05,14.0,10.0,9.1,0.0
2016,11,7,7,0,0.0,20.0,2.0,14.0,20.0,18.19,0.0
2016,11,7,7,15,146.0,31.5,2.05,14.0,51.0,167.26,119.4
2016,11,7,7,30,292.0,43.0,2.1,14.0,82.0,279.93,226.96
2016,11,7,7,45,346.0,55.0,2.15,14.5,119.5,342.2,282.51
2016,11,7,8,0,400.0,67.0,2.2,15.0,157.0,408.0,338.5
2016,11,7,8,15,434.0,78.0,2.1,15.5,194.0,459.68,380.6
2016,11,7,8,30,468.0,89.0,2.0,16.0,231.0,512.06,421.4
2016,11,7,8,45,490.5,99.0,1.95,16.5,266.5,553.82,452.22
2016,11,7,9,0,513.0,109.0,1.9,17.0,302.0,594.77,481.45
2016,11,7,9,15,477.0,129.5,1.85,17.5,323.0,597.46,480.77
2016,11,7,9,30,441.0,150.0,1.8,18.0,344.0,596.18,476.67
2016,11,7,9,45,486.0,151.5,1.75,18.5,379.5,640.53,508.2
2016,11,7,10,0,531.0,153.0,1.7,19.0,415.0,683.61,537.67
2016,11,7,10,15,502.5,170.0,1.55,19.0,427.5,677.4,529.84
2016,11,7,10,30,474.0,187.0,1.4,19.0,440.0,668.38,520.49
2016,11,7,10,45,495.0,187.5,1.3,19.5,459.5,682.25,528.27
2016,11,7,11,0,516.0,188.0,1.2,20.0,479.0,693.63,533.91
2016,11,7,11,15,459.5,208.0,1.1,20.0,470.5,656.78,504.83
2016,11,7,11,30,403.0,228.0,1.0,20.0,462.0,604.08,465.3
2016,11,7,11,45,337.5,243.0,0.9,20.5,439.5,554.72,426.88
2016,11,7,12,0,272.0,258.0,0.8,21.0,417.0,506.59,389.23
2016,11,7,12,15,244.0,259.0,0.7,21.0,401.0,461.25,355.44
2016,11,7,12,30,216.0,260.0,0.6,21.0,385.0,430.55,331.91
2016,11,7,12,45,240.5,250.5,0.55,21.0,386.5,426.93,329.54
2016,11,7,13,0,265.0,241.0,0.5,21.0,388.0,431.04,332.28
2016,11,7,13,15,208.0,236.5,0.4,21.0,349.0,366.6,283.04
2016,11,7,13,30,151.0,232.0,0.3,21.0,310.0,316.59,244.66
2016,11,7,13,45,124.5,218.0,0.25,21.0,280.5,278.4,215.5
2016,11,7,14,0,98.0,204.0,0.2,21.0,251.0,237.27,183.79
2016,11,7,14,15,148.0,188.5,0.15,21.0,253.5,241.74,186.81
2016,11,7,14,30,198.0,173.0,0.1,21.0,256.0,235.33,180.21
2016,11,7,14,45,190.5,157.5,0.1,21.0,230.5,204.9,155.36
2016,11,7,15,0,183.0,142.0,0.1,21.0,205.0,175.32,131.04
2016,11,7,15,15,172.5,124.5,0.15,20.5,177.5,144.35,105.92
2016,11,7,15,30,162.0,107.0,0.2,20.0,150.0,114.8,82.18
2016,11,7,15,45,145.0,88.5,0.25,20.0,122.0,85.46,59.7
2016,11,7,16,0,128.0,70.0,0.3,20.0,94.0,58.57,41.2
2016,11,7,16,15,97.0,51.5,0.3,19.5,67.0,41.58,29.8
2016,11,7,16,30,66.0,33.0,0.3,19.0,40.0,27.28,15.97
2016,11,7,16,45,33.0,16.5,0.3,19.0,20.0,14.08,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,0.85,14.5,9.5,8.64,0.0
2016,11,8,7,0,0.0,19.0,0.9,15.0,19.0,17.28,0.0
2016,11,8,7,15,160.5,30.5,0.9,15.0,51.5,173.57,119.69
2016,11,8,7,30,321.0,42.0,0.9,15.0,84.0,298.27,238.42
2016,11,8,7,45,384.0,53.0,0.9,15.5,123.0,368.11,298.9
2016,11,8,8,0,447.0,64.0,0.9,16.0,162.0,441.54,359.23
2016,11,8,8,15,489.0,72.5,0.75,16.5,201.0,498.97,403.37
2016,11,8,8,30,531.0,81.0,0.6,17.0,240.0,557.03,444.98
2016,11,8,8,45,567.5,85.5,0.5,17.5,277.5,606.0,478.2
2016,11,8,9,0,604.0,90.0,0.4,18.0,315.0,654.26,509.45
2016,11,8,9,15,684.0,84.0,0.3,18.0,363.0,725.35,556.23
2016,11,8,9,30,764.0,78.0,0.2,18.0,411.0,791.34,597.5
2016,11,8,9,45,794.5,76.5,0.15,18.5,444.0,823.39,614.79
2016,11,8,10,0,825.0,75.0,0.1,19.0,477.0,852.58,630.47
2016,11,8,10,15,836.0,76.0,0.1,19.5,501.5,864.39,635.46
2016,11,8,10,30,847.0,77.0,0.1,20.0,526.0,864.06,632.97
2016,11,8,10,45,853.5,78.0,0.15,20.5,543.0,865.03,632.4
2016,11,8,11,0,860.0,79.0,0.2,21.0,560.0,862.47,629.76
2016,11,8,11,15,864.5,79.5,0.25,21.0,570.0,853.97,624.76
2016,11,8,11,30,869.0,80.0,0.3,21.0,580.0,841.93,617.72
