Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,45,869.0,80.5,0.35,21.5,582.5,822.63,604.94
2016,11,8,12,0,869.0,81.0,0.4,22.0,585.0,800.03,590.17
2016,11,8,12,15,867.5,81.0,0.4,22.0,579.5,772.5,572.44
2016,11,8,12,30,866.0,81.0,0.4,22.0,574.0,741.99,552.73
2016,11,8,12,45,860.5,80.5,0.45,22.0,561.5,705.23,529.48
2016,11,8,13,0,855.0,80.0,0.5,22.0,549.0,666.07,503.36
2016,11,8,13,15,847.5,79.0,0.45,22.0,529.0,626.25,473.86
2016,11,8,13,30,840.0,78.0,0.4,22.0,509.0,580.59,439.64
2016,11,8,13,45,827.0,76.5,0.4,22.0,482.5,529.85,401.46
2016,11,8,14,0,814.0,75.0,0.4,22.0,456.0,478.31,361.46
2016,11,8,14,15,796.5,72.5,0.45,22.0,423.0,423.25,317.88
2016,11,8,14,30,779.0,70.0,0.5,22.0,390.0,368.43,272.87
2016,11,8,14,45,752.5,67.5,0.6,22.0,352.0,311.25,224.97
2016,11,8,15,0,726.0,65.0,0.7,22.0,314.0,255.9,177.41
2016,11,8,15,15,688.5,61.0,0.95,21.5,272.0,199.02,129.49
2016,11,8,15,30,651.0,57.0,1.2,21.0,230.0,143.69,84.49
2016,11,8,15,45,592.0,51.5,1.5,21.0,186.5,91.19,47.54
2016,11,8,16,0,533.0,46.0,1.8,21.0,143.0,45.62,25.71
2016,11,8,16,15,440.0,37.5,2.0,20.0,102.0,29.96,19.81
2016,11,8,16,30,347.0,29.0,2.2,19.0,61.0,23.79,12.89
2016,11,8,16,45,173.5,14.5,2.45,18.5,30.5,11.68,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,53.5,7.0,1.95,14.0,9.0,0.0,0.0
2016,11,9,7,0,107.0,14.0,1.9,14.0,18.0,73.09,0.0
2016,11,9,7,15,224.5,28.0,1.95,14.0,51.5,206.79,138.88
2016,11,9,7,30,342.0,42.0,2.0,14.0,85.0,310.99,250.22
2016,11,9,7,45,419.0,51.5,2.05,14.5,126.5,389.8,320.07
2016,11,9,8,0,496.0,61.0,2.1,15.0,168.0,472.87,389.81
2016,11,9,8,15,547.5,68.0,2.0,15.0,210.0,537.16,441.52
2016,11,9,8,30,599.0,75.0,1.9,15.0,252.0,602.47,491.72
2016,11,9,8,45,552.5,91.0,1.85,15.5,273.0,598.93,487.32
2016,11,9,9,0,506.0,107.0,1.8,16.0,294.0,584.36,474.6
2016,11,9,9,15,601.0,97.0,1.8,16.5,341.0,669.23,536.7
2016,11,9,9,30,696.0,87.0,1.8,17.0,388.0,746.8,590.58
2016,11,9,9,45,604.0,121.0,1.8,17.5,395.5,713.47,563.56
2016,11,9,10,0,512.0,155.0,1.8,18.0,403.0,667.04,527.57
2016,11,9,10,15,667.5,122.0,1.8,18.5,462.5,773.94,603.62
2016,11,9,10,30,823.0,89.0,1.8,19.0,522.0,864.64,663.86
2016,11,9,10,45,830.0,90.5,1.8,19.5,539.0,866.51,662.11
2016,11,9,11,0,837.0,92.0,1.8,20.0,556.0,864.81,659.05
2016,11,9,11,15,841.0,92.5,1.75,20.0,566.0,855.72,651.84
2016,11,9,11,30,845.0,93.0,1.7,20.0,576.0,843.1,642.44
2016,11,9,11,45,845.0,93.5,1.65,20.5,578.0,823.69,627.35
2016,11,9,12,0,845.0,94.0,1.6,21.0,580.0,801.02,610.25
2016,11,9,12,15,842.5,93.5,1.55,21.0,574.5,772.11,590.12
2016,11,9,12,30,840.0,93.0,1.5,21.0,569.0,740.33,568.05
2016,11,9,12,45,844.5,89.0,1.5,21.5,558.0,706.87,544.18
2016,11,9,13,0,849.0,85.0,1.5,22.0,547.0,670.38,516.73
2016,11,9,13,15,840.0,83.5,1.45,22.0,526.5,625.3,482.81
2016,11,9,13,30,831.0,82.0,1.4,22.0,506.0,578.55,446.97
2016,11,9,13,45,815.5,80.5,1.4,22.0,478.5,526.93,406.87
2016,11,9,14,0,800.0,79.0,1.4,22.0,451.0,474.76,365.18
2016,11,9,14,15,737.5,82.0,1.4,22.0,405.0,406.69,310.56
2016,11,9,14,30,675.0,85.0,1.4,22.0,359.0,342.7,258.09
2016,11,9,14,45,635.0,85.5,1.4,22.0,323.5,289.4,212.73
2016,11,9,15,0,595.0,86.0,1.4,22.0,288.0,239.49,169.7
2016,11,9,15,15,611.5,72.5,1.3,21.5,256.5,191.85,127.06
2016,11,9,15,30,628.0,59.0,1.2,21.0,225.0,141.9,84.03
2016,11,9,15,45,570.0,53.0,1.2,21.0,182.0,90.49,47.83
2016,11,9,16,0,512.0,47.0,1.2,21.0,139.0,45.94,26.37
2016,11,9,16,15,417.0,38.0,1.2,20.5,98.0,30.48,20.15
2016,11,9,16,30,322.0,29.0,1.2,20.0,57.0,23.87,12.58
2016,11,9,16,45,161.0,14.5,1.25,19.5,28.5,11.74,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.7,14.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.9,15.0,10.0,9.1,0.0
2016,11,10,7,15,22.0,27.0,3.05,15.0,29.5,46.88,25.55
2016,11,10,7,30,44.0,44.0,3.2,15.0,49.0,94.41,72.3
2016,11,10,7,45,61.5,63.0,3.35,15.5,73.5,131.14,105.14
2016,11,10,8,0,79.0,82.0,3.5,16.0,98.0,168.01,137.33
2016,11,10,8,15,90.5,100.5,3.3,16.0,123.0,200.01,164.94
2016,11,10,8,30,102.0,119.0,3.1,16.0,148.0,232.19,192.07
2016,11,10,8,45,111.5,135.5,2.9,16.5,172.0,259.92,214.52
2016,11,10,9,0,121.0,152.0,2.7,17.0,196.0,287.71,236.44
2016,11,10,9,15,323.5,139.5,2.45,17.0,274.0,457.93,376.47
2016,11,10,9,30,526.0,127.0,2.2,17.0,352.0,639.1,515.81
2016,11,10,9,45,286.5,162.0,1.95,17.5,285.5,456.34,368.66
2016,11,10,10,0,47.0,197.0,1.7,18.0,219.0,253.06,202.02
2016,11,10,10,15,190.5,205.0,1.5,18.0,303.0,404.02,324.69
2016,11,10,10,30,334.0,213.0,1.3,18.0,387.0,555.1,439.16
2016,11,10,10,45,581.0,151.0,1.1,18.5,466.5,720.25,558.83
2016,11,10,11,0,828.0,89.0,0.9,19.0,546.0,851.61,642.78
2016,11,10,11,15,720.5,123.0,0.9,19.0,525.5,790.59,599.3
2016,11,10,11,30,613.0,157.0,0.9,19.0,505.0,722.52,552.85
2016,11,10,11,45,608.5,160.0,0.9,19.5,506.5,705.85,540.41
2016,11,10,12,0,604.0,163.0,0.9,20.0,508.0,686.81,525.67
2016,11,10,12,15,715.0,127.5,1.0,20.0,532.0,713.7,547.18
2016,11,10,12,30,826.0,92.0,1.1,20.0,556.0,727.51,557.89
2016,11,10,12,45,822.5,90.0,1.2,20.5,543.0,691.22,532.68
2016,11,10,13,0,819.0,88.0,1.3,21.0,530.0,652.53,504.34
2016,11,10,13,15,809.5,86.5,1.25,21.0,510.0,608.42,471.06
2016,11,10,13,30,800.0,85.0,1.2,21.0,490.0,562.79,435.94
2016,11,10,13,45,786.0,83.5,1.15,21.5,463.5,513.47,396.45
2016,11,10,14,0,772.0,82.0,1.1,22.0,437.0,463.53,355.58
2016,11,10,14,15,752.5,79.0,1.05,22.0,404.5,409.37,311.21
2016,11,10,14,30,733.0,76.0,1.0,22.0,372.0,355.76,266.06
2016,11,10,14,45,706.0,72.5,0.95,22.0,334.5,300.12,218.44
2016,11,10,15,0,679.0,69.0,0.9,22.0,297.0,244.9,170.58
2016,11,10,15,15,639.0,64.5,0.9,21.5,256.5,189.62,123.83
2016,11,10,15,30,599.0,60.0,0.9,21.0,216.0,138.45,82.36
2016,11,10,15,45,540.0,53.5,0.9,21.0,174.0,88.35,47.21
2016,11,10,16,0,481.0,47.0,0.9,21.0,132.0,45.26,26.29
2016,11,10,16,15,386.0,37.5,0.95,20.5,92.5,30.07,19.76
2016,11,10,16,30,291.0,28.0,1.0,20.0,53.0,22.99,11.56
2016,11,10,16,45,145.5,14.0,1.05,20.0,26.5,12.73,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,1.25,14.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,1.3,15.0,5.0,4.55,0.0
2016,11,11,7,15,0.0,18.0,1.4,15.0,18.0,15.86,4.14
2016,11,11,7,30,0.0,31.0,1.5,15.0,31.0,28.31,17.46
2016,11,11,7,45,0.0,47.0,1.6,15.5,47.0,45.29,32.3
2016,11,11,8,0,0.0,63.0,1.7,16.0,63.0,61.66,46.44
2016,11,11,8,15,0.0,79.0,1.65,16.0,79.0,77.72,60.25
2016,11,11,8,30,0.0,95.0,1.6,16.0,95.0,93.61,73.72
2016,11,11,8,45,1.0,110.0,1.6,16.5,110.5,108.99,86.45
2016,11,11,9,0,2.0,125.0,1.6,17.0,126.0,124.42,98.99
2016,11,11,9,15,21.5,147.0,1.65,17.5,156.5,164.05,131.94
2016,11,11,9,30,41.0,169.0,1.7,18.0,187.0,219.6,177.01
2016,11,11,9,45,90.0,189.5,1.8,18.5,231.5,285.57,230.49
2016,11,11,10,0,139.0,210.0,1.9,19.0,276.0,368.33,295.5
2016,11,11,10,15,169.0,220.0,1.95,19.0,304.5,404.0,323.02
2016,11,11,10,30,199.0,230.0,2.0,19.0,333.0,439.07,350.01
2016,11,11,10,45,214.0,237.0,2.05,19.0,351.0,456.17,362.79
2016,11,11,11,0,229.0,244.0,2.1,19.0,369.0,472.23,374.83
2016,11,11,11,15,317.5,232.0,2.1,19.0,409.0,543.58,429.97
2016,11,11,11,30,406.0,220.0,2.1,19.0,449.0,595.31,469.43
2016,11,11,11,45,403.5,221.5,2.15,19.5,450.0,583.12,458.89
2016,11,11,12,0,401.0,223.0,2.2,20.0,451.0,569.48,447.75
2016,11,11,12,15,350.0,231.5,2.2,20.0,429.0,524.88,413.26
2016,11,11,12,30,299.0,240.0,2.2,20.0,407.0,481.79,379.83
2016,11,11,12,45,356.0,222.0,2.2,20.0,416.5,488.18,385.72
2016,11,11,13,0,413.0,204.0,2.2,20.0,426.0,499.96,394.8
2016,11,11,13,15,404.5,199.0,2.2,19.5,409.5,467.99,370.48
2016,11,11,13,30,396.0,194.0,2.2,19.0,393.0,427.52,339.52
2016,11,11,13,45,302.5,195.0,2.2,19.0,342.0,357.03,283.55
2016,11,11,14,0,209.0,196.0,2.2,19.0,291.0,288.69,229.04
2016,11,11,14,15,249.0,176.5,2.15,19.0,281.5,278.53,219.92
2016,11,11,14,30,289.0,157.0,2.1,19.0,272.0,258.17,201.57
2016,11,11,14,45,276.0,143.5,2.1,19.0,245.0,222.14,170.84
2016,11,11,15,0,263.0,130.0,2.1,19.0,218.0,187.42,140.99
2016,11,11,15,15,247.5,114.0,2.0,18.5,187.5,151.44,110.53
2016,11,11,15,30,232.0,98.0,1.9,18.0,157.0,117.37,82.36
2016,11,11,15,45,210.0,80.5,1.8,18.0,126.5,83.62,56.38
2016,11,11,16,0,188.0,63.0,1.7,18.0,96.0,52.87,36.23
2016,11,11,16,15,143.5,46.0,1.55,17.5,67.0,36.44,25.37
2016,11,11,16,30,99.0,29.0,1.4,17.0,38.0,23.42,11.64
2016,11,11,16,45,49.5,14.5,1.25,16.5,19.0,13.19,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,1.85,15.0,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,1.7,15.0,14.0,12.73,0.0
2016,11,12,7,15,189.0,24.0,1.65,15.0,46.5,173.39,93.11
2016,11,12,7,30,378.0,34.0,1.6,15.0,79.0,324.05,256.13
2016,11,12,7,45,462.5,41.5,1.6,15.5,120.0,405.31,329.06
2016,11,12,8,0,547.0,49.0,1.6,16.0,161.0,491.77,400.47
2016,11,12,8,15,598.5,54.0,1.5,16.0,202.5,554.1,449.87
2016,11,12,8,30,650.0,59.0,1.4,16.0,244.0,617.58,497.86
2016,11,12,8,45,687.0,62.5,1.3,16.5,284.0,662.83,529.26
2016,11,12,9,0,724.0,66.0,1.2,17.0,324.0,712.68,562.64
2016,11,12,9,15,748.0,68.5,1.15,17.0,359.5,748.79,586.51
2016,11,12,9,30,772.0,71.0,1.1,17.0,395.0,782.64,608.33
2016,11,12,9,45,794.0,71.5,1.1,17.5,426.5,809.58,624.44
2016,11,12,10,0,816.0,72.0,1.1,18.0,458.0,833.63,638.4
2016,11,12,10,15,606.0,134.0,1.15,18.0,428.5,728.93,565.05
2016,11,12,10,30,396.0,196.0,1.2,18.0,399.0,588.37,461.75
2016,11,12,10,45,368.0,209.5,1.25,18.5,403.5,574.87,451.26
2016,11,12,11,0,340.0,223.0,1.3,19.0,408.0,559.93,438.52
2016,11,12,11,15,341.0,227.5,1.4,19.0,416.0,558.15,437.42
2016,11,12,11,30,342.0,232.0,1.5,19.0,424.0,554.91,435.12
2016,11,12,11,45,602.0,155.5,1.65,19.0,494.0,693.62,542.09
2016,11,12,12,0,862.0,79.0,1.8,19.0,564.0,786.04,608.24
2016,11,12,12,15,860.0,78.5,2.0,19.0,559.0,758.04,589.32
2016,11,12,12,30,858.0,78.0,2.2,19.0,554.0,727.13,569.16
2016,11,12,12,45,847.0,79.0,2.45,19.0,540.0,688.85,543.51
2016,11,12,13,0,836.0,80.0,2.7,19.0,526.0,652.64,517.33
2016,11,12,13,15,827.5,79.0,2.8,19.0,506.5,609.31,483.98
2016,11,12,13,30,819.0,78.0,2.9,19.0,487.0,564.3,448.47
2016,11,12,13,45,806.5,76.0,3.0,19.0,460.5,514.67,408.38
2016,11,12,14,0,794.0,74.0,3.1,19.0,434.0,464.24,366.44
2016,11,12,14,15,775.0,72.0,3.15,19.0,401.5,410.5,320.6
2016,11,12,14,30,756.0,70.0,3.2,19.0,369.0,357.17,273.84
2016,11,12,14,45,730.5,66.5,3.3,19.0,332.0,301.0,223.96
2016,11,12,15,0,705.0,63.0,3.4,19.0,295.0,246.59,174.97
2016,11,12,15,15,665.5,59.0,3.6,18.5,254.5,190.96,126.35
2016,11,12,15,30,626.0,55.0,3.8,18.0,214.0,137.24,81.64
2016,11,12,15,45,565.0,49.0,4.0,18.0,171.5,86.05,45.15
2016,11,12,16,0,504.0,43.0,4.2,18.0,129.0,42.01,23.87
2016,11,12,16,15,402.5,34.5,4.3,17.5,90.0,27.61,17.8
2016,11,12,16,30,301.0,26.0,4.4,17.0,51.0,21.34,9.64
2016,11,12,16,45,150.5,13.0,4.5,16.5,25.5,11.82,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,49.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,11,13,7,0,99.0,11.0,0.9,14.0,13.0,65.1,0.0
2016,11,13,7,15,237.0,22.5,0.7,14.0,45.0,200.15,94.48
2016,11,13,7,30,375.0,34.0,0.5,14.0,77.0,321.32,250.71
2016,11,13,7,45,457.0,42.5,0.35,14.5,118.0,401.88,321.58
2016,11,13,8,0,539.0,51.0,0.2,15.0,159.0,487.51,389.28
2016,11,13,8,15,592.0,56.5,0.3,15.0,201.0,551.42,439.52
2016,11,13,8,30,645.0,62.0,0.4,15.0,243.0,616.5,488.96
2016,11,13,8,45,682.0,66.0,0.55,15.5,283.0,667.2,526.11
2016,11,13,9,0,719.0,70.0,0.7,16.0,323.0,711.88,558.08
2016,11,13,9,15,743.5,73.0,0.8,16.0,359.0,749.01,584.4
2016,11,13,9,30,768.0,76.0,0.9,16.0,395.0,783.87,608.83
2016,11,13,9,45,785.5,78.0,1.0,16.5,425.5,808.8,624.95
2016,11,13,10,0,803.0,80.0,1.1,17.0,456.0,830.75,639.0
2016,11,13,10,15,815.0,81.5,1.15,17.0,480.5,844.04,647.57
2016,11,13,10,30,827.0,83.0,1.2,17.0,505.0,853.94,654.01
2016,11,13,10,45,834.5,84.5,1.25,17.5,522.5,856.38,654.27
2016,11,13,11,0,842.0,86.0,1.3,18.0,540.0,855.27,652.32
2016,11,13,11,15,846.5,86.5,1.4,18.0,550.0,846.76,647.36
2016,11,13,11,30,851.0,87.0,1.5,18.0,560.0,834.74,640.1
2016,11,13,11,45,853.5,86.5,1.6,18.5,563.0,816.38,627.31
2016,11,13,12,0,856.0,86.0,1.7,19.0,566.0,794.66,612.24
2016,11,13,12,15,854.5,86.0,1.75,19.0,560.5,767.19,593.78
2016,11,13,12,30,853.0,86.0,1.8,19.0,555.0,736.74,573.16
2016,11,13,12,45,631.5,143.5,1.85,19.0,486.5,614.42,482.53
2016,11,13,13,0,410.0,201.0,1.9,19.0,418.0,494.15,390.21
2016,11,13,13,15,623.5,139.5,1.85,19.0,455.0,547.37,432.56
2016,11,13,13,30,837.0,78.0,1.8,19.0,492.0,573.73,451.68
2016,11,13,13,45,825.0,76.0,1.8,19.5,465.5,523.6,410.36
2016,11,13,14,0,813.0,74.0,1.8,20.0,439.0,472.58,367.89
2016,11,13,14,15,793.5,71.5,1.75,19.5,406.0,417.23,322.12
2016,11,13,14,30,774.0,69.0,1.7,19.0,373.0,362.31,275.26
2016,11,13,14,45,747.0,66.0,1.7,19.0,335.5,305.27,225.28
2016,11,13,15,0,720.0,63.0,1.7,19.0,298.0,250.1,176.2
2016,11,13,15,15,680.5,58.5,1.7,18.5,256.5,193.2,126.93
2016,11,13,15,30,641.0,54.0,1.7,18.0,215.0,140.31,83.23
2016,11,13,15,45,579.5,48.5,1.7,18.0,172.5,86.65,45.05
2016,11,13,16,0,518.0,43.0,1.7,18.0,130.0,42.23,23.96
2016,11,13,16,15,417.0,34.0,1.65,17.5,90.0,27.29,17.49
2016,11,13,16,30,316.0,25.0,1.6,17.0,50.0,20.52,8.6
2016,11,13,16,45,158.0,12.5,1.55,16.5,25.0,11.37,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,53.0,5.0,2.2,13.0,5.5,0.0,0.0
2016,11,14,7,0,106.0,10.0,2.2,13.0,11.0,67.88,0.0
2016,11,14,7,15,252.0,21.0,2.15,13.5,43.5,205.48,79.9
2016,11,14,7,30,398.0,32.0,2.1,14.0,76.0,333.09,261.45
2016,11,14,7,45,483.0,40.0,2.1,14.5,118.0,415.49,338.43
2016,11,14,8,0,568.0,48.0,2.1,15.0,160.0,503.26,411.98
2016,11,14,8,15,620.5,53.0,2.0,15.0,202.5,566.77,463.29
2016,11,14,8,30,673.0,58.0,1.9,15.0,245.0,625.73,508.81
2016,11,14,8,45,336.5,76.5,1.8,15.5,170.0,392.66,325.37
2016,11,14,9,0,0.0,95.0,1.7,16.0,95.0,88.83,69.23
2016,11,14,9,15,8.5,124.0,1.55,16.0,127.5,126.8,101.57
2016,11,14,9,30,17.0,153.0,1.4,16.0,160.0,165.37,133.35
2016,11,14,9,45,40.0,174.0,1.3,16.5,192.5,222.73,180.0
2016,11,14,10,0,63.0,195.0,1.2,17.0,225.0,266.37,214.52
2016,11,14,10,15,99.0,210.5,1.05,17.0,259.5,314.21,252.41
2016,11,14,10,30,135.0,226.0,0.9,17.0,294.0,377.89,301.26
2016,11,14,10,45,309.0,206.0,0.8,17.5,369.5,518.07,409.11
2016,11,14,11,0,483.0,186.0,0.7,18.0,445.0,656.35,508.48
2016,11,14,11,15,670.0,136.5,0.6,18.0,502.5,757.69,577.79
2016,11,14,11,30,857.0,87.0,0.5,18.0,560.0,838.28,628.7
2016,11,14,11,45,857.5,87.5,0.4,18.5,562.5,819.42,611.73
2016,11,14,12,0,858.0,88.0,0.3,19.0,565.0,797.25,594.34
2016,11,14,12,15,585.5,159.5,0.4,19.0,484.0,644.48,490.21
2016,11,14,12,30,313.0,231.0,0.5,19.0,403.0,481.74,371.92
2016,11,14,12,45,201.5,231.5,0.6,19.0,341.5,378.96,296.19
2016,11,14,13,0,90.0,232.0,0.7,19.0,280.0,286.0,224.51
2016,11,14,13,15,88.0,224.0,0.9,19.0,269.5,270.95,213.88
2016,11,14,13,30,86.0,216.0,1.1,19.0,259.0,256.04,202.58
2016,11,14,13,45,98.5,204.5,1.35,19.0,251.0,245.36,194.57
2016,11,14,14,0,111.0,193.0,1.6,19.0,243.0,239.19,189.73
2016,11,14,14,15,107.0,179.5,1.75,19.0,224.5,216.14,171.06
2016,11,14,14,30,103.0,166.0,1.9,19.0,206.0,193.57,152.54
2016,11,14,14,45,402.5,116.5,2.1,19.0,250.0,240.56,182.89
2016,11,14,15,0,702.0,67.0,2.3,19.0,294.0,247.59,175.37
2016,11,14,15,15,660.5,62.5,2.5,18.5,253.0,191.06,126.26
2016,11,14,15,30,619.0,58.0,2.7,18.0,212.0,138.74,83.05
2016,11,14,15,45,555.0,51.5,2.9,17.5,169.0,87.39,46.73
2016,11,14,16,0,491.0,45.0,3.1,17.0,126.0,43.59,25.49
2016,11,14,16,15,388.0,35.5,3.15,16.5,87.0,28.69,18.67
2016,11,14,16,30,285.0,26.0,3.2,16.0,48.0,21.52,8.76
2016,11,14,16,45,142.5,13.0,3.3,15.5,24.0,11.82,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,206.5,14.5,2.25,14.5,36.5,167.07,45.25
2016,11,15,7,30,413.0,29.0,2.4,15.0,73.0,338.29,262.99
2016,11,15,7,45,492.0,36.0,2.55,15.5,113.0,415.24,337.4
2016,11,15,8,0,571.0,43.0,2.7,16.0,153.0,491.1,402.31
2016,11,15,8,15,622.0,47.5,2.7,16.0,194.5,553.56,453.89
2016,11,15,8,30,673.0,52.0,2.7,16.0,236.0,616.79,503.93
2016,11,15,8,45,359.5,94.0,2.75,16.0,194.0,434.96,360.43
2016,11,15,9,0,46.0,136.0,2.8,16.0,152.0,190.02,154.93
2016,11,15,9,15,413.5,100.0,2.9,16.0,267.5,498.48,414.1
2016,11,15,9,30,781.0,64.0,3.0,16.0,383.0,776.18,624.52
2016,11,15,9,45,769.5,74.5,3.15,16.5,408.5,787.11,628.94
2016,11,15,10,0,758.0,85.0,3.3,17.0,434.0,794.12,632.58
2016,11,15,10,15,525.0,147.5,3.4,17.0,395.5,662.7,534.18
2016,11,15,10,30,292.0,210.0,3.5,17.0,357.0,512.79,414.47
2016,11,15,10,45,195.0,223.5,3.6,17.0,323.0,422.99,342.63
2016,11,15,11,0,98.0,237.0,3.7,17.0,289.0,334.73,270.22
2016,11,15,11,15,109.5,243.0,3.85,17.0,302.5,347.51,280.78
2016,11,15,11,30,121.0,249.0,4.0,17.0,316.0,374.27,301.9
2016,11,15,11,45,69.0,226.5,4.2,17.0,265.0,286.18,230.62
2016,11,15,12,0,17.0,204.0,4.4,17.0,214.0,204.79,163.75
2016,11,15,12,15,8.5,170.5,4.65,17.0,175.5,163.37,130.03
2016,11,15,12,30,0.0,137.0,4.9,17.0,137.0,123.95,97.56
2016,11,15,12,45,0.0,134.5,5.15,17.0,134.5,121.4,95.58
2016,11,15,13,0,0.0,132.0,5.4,17.0,132.0,118.9,93.62
2016,11,15,13,15,93.5,173.5,5.45,17.0,219.5,231.0,187.5
2016,11,15,13,30,187.0,215.0,5.5,17.0,307.0,320.58,260.57
2016,11,15,13,45,93.5,156.5,5.6,17.0,202.5,201.79,162.97
2016,11,15,14,0,0.0,98.0,5.7,17.0,98.0,87.1,67.64
2016,11,15,14,15,20.5,125.5,5.65,16.5,133.5,120.74,95.99
2016,11,15,14,30,41.0,153.0,5.6,16.0,169.0,154.86,124.29
2016,11,15,14,45,37.5,138.5,5.6,16.0,152.0,136.7,108.99
2016,11,15,15,0,34.0,124.0,5.6,16.0,135.0,119.12,94.13
2016,11,15,15,15,29.5,107.5,5.5,15.5,116.5,100.21,78.28
2016,11,15,15,30,25.0,91.0,5.4,15.0,98.0,82.1,63.05
2016,11,15,15,45,16.5,73.5,5.3,15.0,78.0,64.11,47.99
2016,11,15,16,0,8.0,56.0,5.2,15.0,58.0,47.52,34.05
2016,11,15,16,15,4.0,38.5,4.95,14.5,39.5,32.91,22.35
2016,11,15,16,30,0.0,21.0,4.7,14.0,21.0,18.43,6.23
2016,11,15,16,45,0.0,10.5,4.5,14.0,10.5,9.55,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,206.0,15.5,5.0,11.5,37.0,167.17,21.92
2016,11,16,7,30,412.0,31.0,5.2,12.0,74.0,339.25,266.32
2016,11,16,7,45,502.0,38.5,5.45,12.5,116.0,424.47,351.97
2016,11,16,8,0,592.0,46.0,5.7,13.0,158.0,515.34,432.01
2016,11,16,8,15,645.5,51.0,5.85,13.0,201.5,573.76,483.02
2016,11,16,8,30,699.0,56.0,6.0,13.0,245.0,640.39,538.72
2016,11,16,8,45,733.5,60.0,6.2,13.5,285.5,690.81,578.88
2016,11,16,9,0,768.0,64.0,6.4,14.0,326.0,739.99,616.89
2016,11,16,9,15,791.5,66.5,6.45,14.0,362.5,776.35,644.67
2016,11,16,9,30,815.0,69.0,6.5,14.0,399.0,810.3,670.13
2016,11,16,9,45,831.0,71.0,6.55,14.5,429.5,834.38,686.39
2016,11,16,10,0,847.0,73.0,6.6,15.0,460.0,855.34,700.13
2016,11,16,10,15,858.0,74.5,6.6,15.0,484.5,867.95,708.59
2016,11,16,10,30,869.0,76.0,6.6,15.0,509.0,877.04,714.48
2016,11,16,10,45,872.0,78.5,6.65,15.0,525.5,876.8,713.65
2016,11,16,11,0,875.0,81.0,6.7,15.0,542.0,872.92,710.25
2016,11,16,11,15,878.5,81.5,6.75,15.0,552.0,855.51,696.74
2016,11,16,11,30,882.0,82.0,6.8,15.0,562.0,842.73,686.92
2016,11,16,11,45,875.5,84.5,6.85,15.0,563.0,827.74,675.53
2016,11,16,12,0,869.0,87.0,6.9,15.0,564.0,802.17,656.12
2016,11,16,12,15,866.5,87.0,6.9,15.0,559.0,773.78,634.45
2016,11,16,12,30,864.0,87.0,6.9,15.0,554.0,742.45,610.51
2016,11,16,12,45,652.0,138.0,6.9,15.0,486.0,620.7,512.2
2016,11,16,13,0,440.0,189.0,6.9,15.0,418.0,500.67,412.83
2016,11,16,13,15,638.0,135.5,6.85,15.0,453.0,550.43,454.33
2016,11,16,13,30,836.0,82.0,6.8,15.0,488.0,575.06,473.57
2016,11,16,13,45,819.0,81.0,6.8,15.0,460.5,523.62,429.26
2016,11,16,14,0,802.0,80.0,6.8,15.0,433.0,471.74,383.79
2016,11,16,14,15,782.0,77.5,6.75,14.5,400.0,416.93,335.48
2016,11,16,14,30,762.0,75.0,6.7,14.0,367.0,362.61,286.36
2016,11,16,14,45,728.0,72.5,6.65,14.0,328.5,304.69,233.17
2016,11,16,15,0,694.0,70.0,6.6,14.0,290.0,248.06,180.92
2016,11,16,15,15,651.0,65.0,6.5,13.5,248.5,191.32,130.11
2016,11,16,15,30,608.0,60.0,6.4,13.0,207.0,139.01,85.68
2016,11,16,15,45,534.0,54.0,6.35,13.0,164.0,88.1,49.04
2016,11,16,16,0,460.0,48.0,6.3,13.0,121.0,46.0,28.23
2016,11,16,16,15,351.5,37.0,6.1,12.5,82.5,30.21,20.15
2016,11,16,16,30,243.0,26.0,5.9,12.0,44.0,21.66,7.68
2016,11,16,16,45,121.5,13.0,5.7,12.0,22.0,11.82,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,14.5,2.0,9.0,35.0,164.08,0.0
2016,11,17,7,30,412.0,29.0,2.0,9.0,70.0,336.23,261.16
2016,11,17,7,45,501.0,36.5,2.05,9.5,111.5,420.19,346.38
2016,11,17,8,0,590.0,44.0,2.1,10.0,153.0,502.87,418.09
2016,11,17,8,15,644.0,48.5,2.1,10.5,196.0,568.27,471.95
2016,11,17,8,30,698.0,53.0,2.1,11.0,239.0,634.38,523.81
2016,11,17,8,45,735.5,56.0,2.1,11.5,280.0,685.7,562.17
2016,11,17,9,0,773.0,59.0,2.1,12.0,321.0,735.95,598.32
2016,11,17,9,15,797.5,61.5,2.05,12.0,357.5,773.13,624.39
2016,11,17,9,30,822.0,64.0,2.0,12.0,394.0,807.97,648.18
2016,11,17,9,45,840.5,65.5,1.95,12.5,425.5,833.62,663.65
2016,11,17,10,0,859.0,67.0,1.9,13.0,457.0,847.62,670.61
2016,11,17,10,15,870.5,68.0,1.85,13.5,481.5,860.15,676.58
2016,11,17,10,30,882.0,69.0,1.8,14.0,506.0,869.25,680.14
2016,11,17,10,45,891.0,69.5,1.75,14.5,524.0,871.95,679.32
2016,11,17,11,0,900.0,70.0,1.7,15.0,542.0,871.0,676.15
2016,11,17,11,15,904.0,70.5,1.6,15.0,552.0,862.08,668.28
2016,11,17,11,30,908.0,71.0,1.5,15.0,562.0,849.53,658.11
2016,11,17,11,45,910.0,71.0,1.45,15.0,565.0,831.14,644.67
2016,11,17,12,0,912.0,71.0,1.4,15.0,568.0,809.27,628.97
2016,11,17,12,15,909.5,70.5,1.35,15.0,562.5,779.98,608.16
2016,11,17,12,30,907.0,70.0,1.3,15.0,557.0,747.68,585.3
2016,11,17,12,45,902.0,69.5,1.3,15.5,544.0,710.76,558.58
2016,11,17,13,0,897.0,69.0,1.3,16.0,531.0,671.29,528.78
2016,11,17,13,15,888.5,68.0,1.35,16.0,511.0,626.77,495.22
2016,11,17,13,30,880.0,67.0,1.4,16.0,491.0,580.4,459.27
2016,11,17,13,45,866.0,65.5,1.45,16.0,464.0,529.0,418.36
2016,11,17,14,0,852.0,64.0,1.5,16.0,437.0,476.77,375.44
2016,11,17,14,15,833.5,62.0,1.5,15.5,404.0,422.25,329.74
2016,11,17,14,30,815.0,60.0,1.5,15.0,371.0,366.64,281.62
2016,11,17,14,45,788.5,57.5,1.55,15.0,333.0,308.54,229.94
2016,11,17,15,0,762.0,55.0,1.6,15.0,295.0,252.14,178.92
2016,11,17,15,15,722.5,51.5,1.5,15.0,253.5,194.22,127.54
2016,11,17,15,30,683.0,48.0,1.4,15.0,212.0,140.17,82.1
2016,11,17,15,45,622.0,42.5,1.35,15.0,169.0,86.75,44.06
2016,11,17,16,0,561.0,37.0,1.3,15.0,126.0,40.46,22.28
2016,11,17,16,15,456.0,29.5,1.3,14.5,86.0,25.81,16.23
2016,11,17,16,30,351.0,22.0,1.3,14.0,46.0,19.75,5.72
2016,11,17,16,45,175.5,11.0,1.3,14.0,23.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,15.0,3.65,9.5,32.5,151.05,0.0
2016,11,18,7,30,370.0,30.0,3.7,10.0,65.0,309.94,237.89
2016,11,18,7,45,461.5,38.5,3.8,10.5,106.5,395.26,326.95
2016,11,18,8,0,553.0,47.0,3.9,11.0,148.0,486.62,407.51
2016,11,18,8,15,610.0,53.0,3.8,11.5,191.0,553.9,464.0
2016,11,18,8,30,667.0,59.0,3.7,12.0,234.0,622.65,519.07
2016,11,18,8,45,705.0,63.0,3.65,12.5,274.5,668.46,554.13
2016,11,18,9,0,743.0,67.0,3.6,13.0,315.0,719.87,592.19
2016,11,18,9,15,768.0,70.0,3.85,13.5,351.5,757.71,619.97
2016,11,18,9,30,793.0,73.0,4.1,14.0,388.0,793.23,645.52
2016,11,18,9,45,816.0,73.5,4.35,14.5,420.0,821.25,665.39
2016,11,18,10,0,839.0,74.0,4.6,15.0,452.0,846.3,683.18
2016,11,18,10,15,850.0,76.0,4.7,15.0,476.0,859.57,692.51
2016,11,18,10,30,861.0,78.0,4.8,15.0,500.0,869.36,699.41
2016,11,18,10,45,867.5,79.0,4.95,15.5,517.0,870.38,698.93
2016,11,18,11,0,874.0,80.0,5.1,16.0,534.0,867.78,695.93
2016,11,18,11,15,876.5,80.5,5.25,16.0,544.0,849.72,682.93
2016,11,18,11,30,879.0,81.0,5.4,16.0,554.0,836.27,673.48
2016,11,18,11,45,879.0,81.0,5.55,16.5,555.5,816.77,658.23
2016,11,18,12,0,879.0,81.0,5.7,17.0,557.0,793.99,640.61
2016,11,18,12,15,653.5,140.5,5.85,17.0,492.5,673.14,548.0
2016,11,18,12,30,428.0,200.0,6.0,17.0,428.0,542.91,442.62
2016,11,18,12,45,647.5,139.0,6.15,17.0,475.0,617.27,504.71
2016,11,18,13,0,867.0,78.0,6.3,17.0,522.0,665.0,543.98
2016,11,18,13,15,858.5,76.5,6.35,17.0,502.5,620.43,507.22
