Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,0,206.0,53.0,4.8,13.0,82.0,46.61,30.23
2016,11,28,16,15,103.0,38.5,4.65,12.5,53.0,30.55,19.32
2016,11,28,16,30,0.0,24.0,4.5,12.0,24.0,20.17,0.0
2016,11,28,16,45,0.0,12.0,4.4,12.0,12.0,10.91,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,29,7,15,185.5,9.5,4.7,9.5,21.0,113.6,0.0
2016,11,29,7,30,371.0,19.0,4.7,10.0,42.0,269.84,75.98
2016,11,29,7,45,479.0,26.5,4.7,10.5,81.0,373.74,296.22
2016,11,29,8,0,587.0,34.0,4.7,11.0,120.0,473.52,392.84
2016,11,29,8,15,647.5,38.5,4.7,11.0,161.5,541.72,453.99
2016,11,29,8,30,708.0,43.0,4.7,11.0,203.0,611.32,513.35
2016,11,29,8,45,746.0,46.5,4.75,11.5,243.0,663.09,555.44
2016,11,29,9,0,784.0,50.0,4.8,12.0,283.0,714.01,595.18
2016,11,29,9,15,809.0,52.0,4.6,12.0,319.0,743.02,616.5
2016,11,29,9,30,834.0,54.0,4.4,12.0,355.0,777.46,641.22
2016,11,29,9,45,850.5,56.0,4.25,12.5,386.0,802.35,656.97
2016,11,29,10,0,867.0,58.0,4.1,13.0,417.0,824.33,670.36
2016,11,29,10,15,879.0,59.5,3.9,13.0,441.5,838.6,678.98
2016,11,29,10,30,891.0,61.0,3.7,13.0,466.0,849.5,685.04
2016,11,29,10,45,897.0,62.0,3.55,13.0,484.0,851.08,684.52
2016,11,29,11,0,903.0,63.0,3.4,13.0,502.0,849.09,681.53
2016,11,29,11,15,907.0,63.5,3.3,13.0,513.0,841.16,674.64
2016,11,29,11,30,911.0,64.0,3.2,13.0,524.0,829.66,665.31
2016,11,29,11,45,910.0,65.0,3.1,13.5,527.0,811.23,649.86
2016,11,29,12,0,909.0,66.0,3.0,14.0,530.0,789.46,632.18
2016,11,29,12,15,907.0,66.0,3.0,14.0,525.5,762.49,612.53
2016,11,29,12,30,905.0,66.0,3.0,14.0,521.0,732.48,590.65
2016,11,29,12,45,890.0,69.0,3.05,14.5,508.0,694.2,561.69
2016,11,29,13,0,875.0,72.0,3.1,15.0,495.0,653.96,529.34
2016,11,29,13,15,866.5,71.0,3.15,15.0,476.0,611.5,495.47
2016,11,29,13,30,858.0,70.0,3.2,15.0,457.0,570.1,461.47
2016,11,29,13,45,844.5,68.5,3.25,15.0,431.5,520.48,420.21
2016,11,29,14,0,831.0,67.0,3.3,15.0,406.0,470.0,377.1
2016,11,29,14,15,811.5,64.5,3.3,14.5,374.5,415.36,330.02
2016,11,29,14,30,792.0,62.0,3.3,14.0,343.0,361.03,281.79
2016,11,29,14,45,763.5,59.0,3.3,14.0,306.5,303.98,229.92
2016,11,29,15,0,735.0,56.0,3.3,14.0,270.0,248.84,179.16
2016,11,29,15,15,692.0,52.0,3.15,13.5,230.0,192.02,128.43
2016,11,29,15,30,649.0,48.0,3.0,13.0,190.0,139.42,83.67
2016,11,29,15,45,580.0,42.5,2.9,13.0,148.5,87.78,45.97
2016,11,29,16,0,511.0,37.0,2.8,13.0,107.0,41.76,21.47
2016,11,29,16,15,391.0,28.0,2.7,12.5,70.0,22.75,12.92
2016,11,29,16,30,271.0,19.0,2.6,12.0,33.0,15.72,0.0
2016,11,29,16,45,135.5,9.5,2.55,12.0,16.5,8.64,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,1.8,11.0,9.5,8.64,0.0
2016,11,30,7,30,0.0,19.0,1.7,11.0,19.0,18.3,0.0
2016,11,30,7,45,20.0,35.5,1.6,11.0,38.5,58.45,41.28
2016,11,30,8,0,40.0,52.0,1.5,11.0,58.0,91.89,72.53
2016,11,30,8,15,53.5,69.5,1.6,11.0,80.0,122.75,100.22
2016,11,30,8,30,67.0,87.0,1.7,11.0,102.0,153.71,127.63
2016,11,30,8,45,77.0,103.5,1.85,11.5,124.0,180.63,150.87
2016,11,30,9,0,87.0,120.0,2.0,12.0,146.0,207.74,173.79
2016,11,30,9,15,95.5,134.5,2.15,12.0,166.0,245.33,205.15
2016,11,30,9,30,104.0,149.0,2.3,12.0,186.0,268.89,224.62
2016,11,30,9,45,52.0,133.5,2.45,12.0,152.0,185.83,154.09
2016,11,30,10,0,0.0,118.0,2.6,12.0,118.0,110.71,89.0
2016,11,30,10,15,0.0,130.5,2.75,12.0,130.5,123.0,99.36
2016,11,30,10,30,0.0,143.0,2.9,12.0,143.0,135.31,109.55
2016,11,30,10,45,0.0,123.5,3.05,12.5,123.5,113.77,91.15
2016,11,30,11,0,0.0,104.0,3.2,13.0,104.0,93.73,74.09
2016,11,30,11,15,0.0,98.5,3.4,13.0,98.5,88.18,69.38
2016,11,30,11,30,0.0,93.0,3.6,13.0,93.0,82.81,64.81
2016,11,30,11,45,16.5,148.0,3.85,13.0,156.0,149.8,121.56
2016,11,30,12,0,33.0,203.0,4.1,13.0,219.0,231.35,189.3
2016,11,30,12,15,17.0,182.0,4.35,13.0,190.5,183.11,148.97
2016,11,30,12,30,1.0,161.0,4.6,13.0,162.0,149.31,120.55
2016,11,30,12,45,15.0,175.0,4.9,13.0,183.0,172.51,140.41
2016,11,30,13,0,29.0,189.0,5.2,13.0,204.0,203.64,166.67
2016,11,30,13,15,182.0,183.0,5.2,13.0,266.0,296.52,245.95
2016,11,30,13,30,335.0,177.0,5.2,13.0,328.0,374.96,310.74
2016,11,30,13,45,535.5,125.5,5.25,13.0,350.5,416.26,343.86
2016,11,30,14,0,736.0,74.0,5.3,13.0,373.0,433.07,354.56
2016,11,30,14,15,577.0,95.5,5.2,13.0,319.0,348.95,282.66
2016,11,30,14,30,418.0,117.0,5.1,13.0,265.0,274.5,219.66
2016,11,30,14,45,538.5,92.5,5.05,13.0,262.0,265.98,206.27
2016,11,30,15,0,659.0,68.0,5.0,13.0,259.0,240.5,176.27
2016,11,30,15,15,611.5,63.0,4.85,12.5,219.5,185.66,127.31
2016,11,30,15,30,564.0,58.0,4.7,12.0,180.0,135.67,84.77
2016,11,30,15,45,484.0,51.0,4.6,12.0,140.0,86.28,48.56
2016,11,30,16,0,404.0,44.0,4.5,12.0,100.0,46.25,26.66
2016,11,30,16,15,282.5,32.5,4.4,11.5,64.5,26.81,16.21
2016,11,30,16,30,161.0,21.0,4.3,11.0,29.0,16.62,0.0
2016,11,30,16,45,80.5,10.5,4.2,11.0,14.5,9.55,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,1,7,15,151.0,9.5,3.95,9.0,18.0,93.5,0.0
2016,12,1,7,30,302.0,19.0,3.9,9.0,36.0,230.9,0.79
2016,12,1,7,45,423.0,27.5,3.9,9.5,74.0,336.06,261.7
2016,12,1,8,0,544.0,36.0,3.9,10.0,112.0,443.56,367.53
2016,12,1,8,15,610.5,41.0,4.15,10.5,153.5,515.69,431.83
2016,12,1,8,30,677.0,46.0,4.4,11.0,195.0,589.4,494.52
2016,12,1,8,45,721.0,49.5,4.7,11.5,235.5,645.13,540.9
2016,12,1,9,0,765.0,53.0,5.0,12.0,276.0,700.27,585.29
2016,12,1,9,15,792.5,56.0,5.05,12.0,313.0,740.32,616.72
2016,12,1,9,30,820.0,59.0,5.1,12.0,350.0,778.28,645.81
2016,12,1,9,45,833.5,62.5,5.15,12.0,380.5,802.71,663.98
2016,12,1,10,0,847.0,66.0,5.2,12.0,411.0,824.08,679.63
2016,12,1,10,15,860.5,67.5,5.2,12.0,436.5,839.57,690.41
2016,12,1,10,30,874.0,69.0,5.2,12.0,462.0,843.48,692.42
2016,12,1,10,45,882.5,70.0,5.25,12.5,480.5,847.25,693.46
2016,12,1,11,0,891.0,71.0,5.3,13.0,499.0,847.49,691.92
2016,12,1,11,15,895.5,71.5,5.3,13.0,510.5,840.16,685.85
2016,12,1,11,30,900.0,72.0,5.3,13.0,522.0,829.3,677.29
2016,12,1,11,45,902.0,72.0,5.3,13.5,525.5,812.29,662.95
2016,12,1,12,0,904.0,72.0,5.3,14.0,529.0,791.88,646.21
2016,12,1,12,15,902.0,72.0,5.2,14.0,525.0,765.15,625.53
2016,12,1,12,30,900.0,72.0,5.1,14.0,521.0,735.4,602.63
2016,12,1,12,45,894.0,71.5,5.05,14.5,509.0,699.44,574.08
2016,12,1,13,0,888.0,71.0,5.0,15.0,497.0,661.03,541.88
2016,12,1,13,15,878.5,70.0,4.95,15.0,478.0,617.67,506.13
2016,12,1,13,30,869.0,69.0,4.9,15.0,459.0,572.56,468.26
2016,12,1,13,45,852.5,68.0,4.85,15.0,432.5,524.53,427.16
2016,12,1,14,0,836.0,67.0,4.8,15.0,406.0,472.99,382.32
2016,12,1,14,15,815.5,65.0,4.75,14.5,374.5,418.36,334.58
2016,12,1,14,30,795.0,63.0,4.7,14.0,343.0,364.11,285.84
2016,12,1,14,45,764.5,60.0,4.7,14.0,306.0,306.38,232.99
2016,12,1,15,0,734.0,57.0,4.7,14.0,269.0,250.75,181.53
2016,12,1,15,15,689.5,53.0,4.55,13.5,228.5,193.74,130.38
2016,12,1,15,30,645.0,49.0,4.4,13.0,188.0,141.1,85.37
2016,12,1,15,45,575.0,43.0,4.25,13.0,147.0,89.11,47.07
2016,12,1,16,0,505.0,37.0,4.1,13.0,106.0,42.88,21.83
2016,12,1,16,15,382.5,28.0,4.15,12.5,69.0,22.79,12.82
2016,12,1,16,30,260.0,19.0,4.2,12.0,32.0,15.76,0.0
2016,12,1,16,45,130.0,9.5,4.3,11.5,16.0,8.64,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,7,15,161.5,9.0,5.6,8.5,17.5,98.65,0.0
2016,12,2,7,30,323.0,18.0,5.6,9.0,35.0,233.99,0.0
2016,12,2,7,45,437.0,26.0,5.7,9.5,72.5,342.96,265.31
2016,12,2,8,0,551.0,34.0,5.8,10.0,110.0,445.25,371.12
2016,12,2,8,15,617.0,39.5,5.95,10.0,151.5,517.36,437.46
2016,12,2,8,30,683.0,45.0,6.1,10.0,193.0,591.31,502.27
2016,12,2,8,45,723.5,48.5,6.25,10.5,233.0,644.44,547.04
2016,12,2,9,0,764.0,52.0,6.4,11.0,273.0,696.83,589.54
2016,12,2,9,15,791.5,54.5,6.45,11.5,309.5,736.19,620.01
2016,12,2,9,30,819.0,57.0,6.5,12.0,346.0,773.47,647.98
2016,12,2,9,45,833.0,60.5,6.55,12.5,376.5,798.38,665.64
2016,12,2,10,0,847.0,64.0,6.6,13.0,407.0,820.26,680.66
2016,12,2,10,15,760.0,82.0,6.5,13.0,404.0,771.38,641.18
2016,12,2,10,30,673.0,100.0,6.4,13.0,401.0,723.59,602.72
2016,12,2,10,45,781.0,84.5,6.3,13.5,447.5,786.68,650.01
2016,12,2,11,0,889.0,69.0,6.2,14.0,494.0,842.41,690.33
2016,12,2,11,15,893.5,69.5,6.1,14.0,505.0,835.24,683.62
2016,12,2,11,30,898.0,70.0,6.0,14.0,516.0,824.54,674.66
2016,12,2,11,45,900.0,70.0,5.9,14.5,519.5,807.7,659.92
2016,12,2,12,0,902.0,70.0,5.8,15.0,523.0,787.47,642.8
2016,12,2,12,15,900.0,70.0,5.75,15.0,519.0,760.94,622.44
2016,12,2,12,30,898.0,70.0,5.7,15.0,515.0,731.39,599.82
2016,12,2,12,45,890.5,70.0,5.7,15.0,503.0,695.2,572.23
2016,12,2,13,0,883.0,70.0,5.7,15.0,491.0,656.66,540.93
2016,12,2,13,15,873.5,68.5,5.7,15.0,472.0,613.06,504.83
2016,12,2,13,30,864.0,67.0,5.7,15.0,453.0,567.73,466.6
2016,12,2,13,45,846.5,66.5,5.7,15.0,427.0,520.1,425.56
2016,12,2,14,0,829.0,66.0,5.7,15.0,401.0,469.03,380.83
2016,12,2,14,15,683.5,81.0,5.65,15.0,343.0,379.84,305.21
2016,12,2,14,30,538.0,96.0,5.6,15.0,285.0,302.53,239.54
2016,12,2,14,45,631.5,76.0,5.55,15.0,274.5,280.36,214.68
2016,12,2,15,0,725.0,56.0,5.5,15.0,264.0,248.09,179.4
2016,12,2,15,15,680.5,52.0,5.2,14.5,224.5,191.64,128.71
2016,12,2,15,30,636.0,48.0,4.9,14.0,185.0,139.55,84.19
2016,12,2,15,45,565.0,42.0,4.65,13.5,144.0,87.99,46.31
2016,12,2,16,0,494.0,36.0,4.4,13.0,103.0,42.36,21.24
2016,12,2,16,15,372.5,27.0,4.35,12.5,67.0,21.87,12.04
2016,12,2,16,30,251.0,18.0,4.3,12.0,31.0,14.82,0.0
2016,12,2,16,45,125.5,9.0,4.25,12.0,15.5,8.19,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,7,15,122.5,9.0,2.65,10.0,15.0,76.58,0.0
2016,12,3,7,30,245.0,18.0,2.6,10.0,30.0,192.09,0.0
2016,12,3,7,45,363.5,27.0,2.6,10.5,65.5,305.49,229.83
2016,12,3,8,0,482.0,36.0,2.6,11.0,101.0,408.09,334.2
2016,12,3,8,15,551.0,42.0,2.75,11.0,141.0,479.4,398.61
2016,12,3,8,30,620.0,48.0,2.9,11.0,181.0,547.06,456.5
2016,12,3,8,45,668.0,51.0,3.05,11.5,220.0,603.91,502.87
2016,12,3,9,0,716.0,54.0,3.2,12.0,259.0,660.37,547.2
2016,12,3,9,15,745.5,57.0,3.2,12.5,295.0,701.15,577.43
2016,12,3,9,30,775.0,60.0,3.2,13.0,331.0,740.06,605.35
2016,12,3,9,45,793.0,62.5,3.25,13.5,361.5,766.48,623.43
2016,12,3,10,0,811.0,65.0,3.3,14.0,392.0,790.11,639.17
2016,12,3,10,15,780.0,73.0,3.3,14.0,403.0,776.28,627.84
2016,12,3,10,30,749.0,81.0,3.3,14.0,414.0,758.79,614.11
2016,12,3,10,45,803.0,76.0,3.3,14.5,446.0,794.0,638.55
2016,12,3,11,0,857.0,71.0,3.3,15.0,478.0,817.4,653.68
2016,12,3,11,15,862.0,71.5,3.3,15.0,489.5,811.06,648.35
2016,12,3,11,30,867.0,72.0,3.3,15.0,501.0,801.3,640.88
2016,12,3,11,45,868.5,72.5,3.35,15.0,504.5,785.34,629.25
2016,12,3,12,0,870.0,73.0,3.4,15.0,508.0,766.12,615.31
2016,12,3,12,15,868.5,72.5,3.4,15.0,504.5,740.25,596.27
2016,12,3,12,30,867.0,72.0,3.4,15.0,501.0,711.47,575.08
2016,12,3,12,45,864.5,71.0,3.45,15.5,490.5,678.62,549.94
2016,12,3,13,0,862.0,70.0,3.5,16.0,480.0,643.19,521.01
2016,12,3,13,15,853.5,69.0,3.45,16.0,462.0,601.68,487.41
2016,12,3,13,30,845.0,68.0,3.4,16.0,444.0,561.31,453.88
2016,12,3,13,45,829.0,67.0,3.4,16.0,419.0,511.95,412.72
2016,12,3,14,0,813.0,66.0,3.4,16.0,394.0,461.96,370.0
2016,12,3,14,15,793.5,64.0,3.3,16.0,363.0,409.08,323.74
2016,12,3,14,30,774.0,62.0,3.2,16.0,332.0,356.51,276.63
2016,12,3,14,45,739.5,60.0,3.15,16.0,296.0,299.78,225.64
2016,12,3,15,0,705.0,58.0,3.1,16.0,260.0,245.57,176.37
2016,12,3,15,15,661.0,53.5,2.95,15.5,221.0,189.86,127.09
2016,12,3,15,30,617.0,49.0,2.8,15.0,182.0,138.49,83.62
2016,12,3,15,45,538.0,43.5,2.65,14.5,141.0,85.92,45.28
2016,12,3,16,0,459.0,38.0,2.5,14.0,100.0,43.91,22.71
2016,12,3,16,15,339.0,28.5,2.5,13.5,65.0,23.21,13.03
2016,12,3,16,30,219.0,19.0,2.5,13.0,30.0,15.74,0.0
2016,12,3,16,45,109.5,9.5,2.5,13.0,15.0,8.64,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,2.45,10.0,13.5,12.28,0.0
2016,12,4,7,30,0.0,27.0,2.5,10.0,27.0,37.69,0.0
2016,12,4,7,45,225.0,32.5,2.55,10.5,62.0,223.91,165.24
2016,12,4,8,0,450.0,38.0,2.6,11.0,97.0,388.11,317.73
2016,12,4,8,15,522.5,44.5,2.75,11.0,137.0,461.71,384.25
2016,12,4,8,30,595.0,51.0,2.9,11.0,177.0,538.22,449.38
2016,12,4,8,45,641.0,55.5,3.05,11.5,216.0,593.93,494.96
2016,12,4,9,0,687.0,60.0,3.2,12.0,255.0,643.78,534.34
2016,12,4,9,15,717.5,63.5,3.3,12.0,290.5,685.67,567.12
2016,12,4,9,30,748.0,67.0,3.4,12.0,326.0,725.72,597.72
2016,12,4,9,45,669.0,86.0,3.5,12.5,333.5,697.5,574.55
2016,12,4,10,0,590.0,105.0,3.6,13.0,341.0,658.25,543.12
2016,12,4,10,15,556.0,120.5,3.55,13.0,354.5,648.34,534.81
2016,12,4,10,30,522.0,136.0,3.5,13.0,368.0,629.95,519.52
2016,12,4,10,45,618.5,116.5,3.5,13.5,402.0,691.67,565.81
2016,12,4,11,0,715.0,97.0,3.5,14.0,436.0,742.23,602.04
2016,12,4,11,15,761.5,93.5,3.55,14.0,462.0,761.79,616.11
2016,12,4,11,30,808.0,90.0,3.6,14.0,488.0,782.1,631.0
2016,12,4,11,45,812.0,89.0,3.65,14.0,491.5,766.95,619.56
2016,12,4,12,0,816.0,88.0,3.7,14.0,495.0,748.58,606.05
2016,12,4,12,15,610.0,137.0,3.9,14.0,440.0,630.12,514.98
2016,12,4,12,30,404.0,186.0,4.1,14.0,385.0,509.0,417.45
2016,12,4,12,45,438.0,174.0,4.3,14.0,385.5,502.43,413.42
2016,12,4,13,0,472.0,162.0,4.5,14.0,386.0,492.24,405.64
2016,12,4,13,15,366.0,173.5,4.6,14.0,343.0,407.93,336.46
2016,12,4,13,30,260.0,185.0,4.7,14.0,300.0,342.13,281.59
2016,12,4,13,45,297.5,169.0,4.8,14.0,293.5,330.36,271.61
2016,12,4,14,0,335.0,153.0,4.9,14.0,287.0,314.85,257.69
2016,12,4,14,15,378.5,134.0,4.8,14.0,274.5,301.09,244.1
2016,12,4,14,30,422.0,115.0,4.7,14.0,262.0,275.71,219.86
2016,12,4,14,45,387.0,111.0,4.65,14.0,234.5,234.76,183.34
2016,12,4,15,0,352.0,107.0,4.6,14.0,207.0,196.91,149.56
2016,12,4,15,15,318.5,94.0,4.4,13.5,174.5,154.66,112.84
2016,12,4,15,30,285.0,81.0,4.2,13.0,142.0,116.11,80.35
2016,12,4,15,45,252.0,65.5,4.05,13.0,111.0,79.35,51.34
2016,12,4,16,0,219.0,50.0,3.9,13.0,80.0,46.61,29.1
2016,12,4,16,15,109.5,36.5,3.85,12.5,51.5,29.07,17.78
2016,12,4,16,30,0.0,23.0,3.8,12.0,23.0,19.35,0.0
2016,12,4,16,45,0.0,11.5,3.8,12.0,11.5,10.46,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,4.15,9.0,5.0,4.55,0.0
2016,12,5,7,30,0.0,10.0,4.1,9.0,10.0,8.79,0.0
2016,12,5,7,45,0.0,24.0,4.05,9.5,24.0,22.15,10.86
2016,12,5,8,0,0.0,38.0,4.0,10.0,38.0,37.29,25.58
2016,12,5,8,15,0.0,54.0,4.0,10.0,54.0,54.45,40.91
2016,12,5,8,30,0.0,70.0,4.0,10.0,70.0,71.03,55.62
2016,12,5,8,45,1.0,85.0,4.0,10.5,85.0,86.74,69.35
2016,12,5,9,0,2.0,100.0,4.0,11.0,100.0,102.41,82.83
2016,12,5,9,15,6.0,112.5,3.95,11.0,114.5,117.33,95.76
2016,12,5,9,30,10.0,125.0,3.9,11.0,129.0,132.5,108.77
2016,12,5,9,45,83.0,147.0,3.85,11.0,180.5,231.06,194.43
2016,12,5,10,0,156.0,169.0,3.8,11.0,232.0,333.82,281.17
2016,12,5,10,15,230.0,173.0,3.75,11.0,271.5,414.32,347.96
2016,12,5,10,30,304.0,177.0,3.7,11.0,311.0,478.65,400.66
2016,12,5,10,45,339.0,179.0,3.65,11.5,334.5,506.35,421.84
2016,12,5,11,0,374.0,181.0,3.6,12.0,358.0,532.51,441.65
2016,12,5,11,15,401.5,180.0,3.65,12.0,374.0,562.56,464.91
2016,12,5,11,30,429.0,179.0,3.7,12.0,390.0,574.61,474.3
2016,12,5,11,45,359.0,194.5,3.75,12.0,372.0,511.13,422.69
2016,12,5,12,0,289.0,210.0,3.8,12.0,354.0,464.25,383.77
2016,12,5,12,15,277.0,210.0,3.85,12.0,347.0,444.56,367.75
2016,12,5,12,30,265.0,210.0,3.9,12.0,340.0,424.59,351.31
2016,12,5,12,45,222.5,209.5,3.95,12.0,317.0,371.94,308.07
2016,12,5,13,0,180.0,209.0,4.0,12.0,294.0,333.62,276.08
2016,12,5,13,15,169.0,201.0,3.9,12.0,278.5,308.94,255.54
2016,12,5,13,30,158.0,193.0,3.8,12.0,263.0,284.91,235.37
2016,12,5,13,45,170.5,181.5,3.75,12.0,253.0,270.2,222.92
2016,12,5,14,0,183.0,170.0,3.7,12.0,243.0,254.23,209.05
2016,12,5,14,15,169.0,160.0,3.65,11.5,223.5,227.2,186.1
2016,12,5,14,30,155.0,150.0,3.6,11.0,204.0,201.4,163.95
2016,12,5,14,45,151.0,134.0,3.6,11.0,182.0,174.4,140.13
2016,12,5,15,0,147.0,118.0,3.6,11.0,160.0,147.96,116.56
2016,12,5,15,15,133.0,101.5,3.55,11.0,135.0,119.62,91.73
2016,12,5,15,30,119.0,85.0,3.5,11.0,110.0,93.09,68.85
2016,12,5,15,45,103.0,67.5,3.45,11.0,85.5,67.45,47.65
2016,12,5,16,0,87.0,50.0,3.4,11.0,61.0,44.14,29.67
2016,12,5,16,15,43.5,33.5,3.35,10.5,39.0,27.57,16.72
2016,12,5,16,30,0.0,17.0,3.3,10.0,17.0,14.86,0.0
2016,12,5,16,45,0.0,8.5,3.25,10.0,8.5,7.73,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,4.95,7.5,11.0,10.01,0.0
2016,12,6,7,30,0.0,22.0,5.0,8.0,22.0,20.01,0.0
2016,12,6,7,45,168.5,31.0,5.1,8.5,52.5,184.31,130.97
2016,12,6,8,0,337.0,40.0,5.2,9.0,83.0,312.85,259.26
2016,12,6,8,15,390.0,51.0,5.25,9.0,118.0,374.23,317.55
2016,12,6,8,30,443.0,62.0,5.3,9.0,153.0,437.89,375.06
2016,12,6,8,45,477.5,70.5,5.4,9.5,187.0,486.29,417.39
2016,12,6,9,0,512.0,79.0,5.5,10.0,221.0,534.45,457.6
2016,12,6,9,15,544.0,83.0,5.4,10.0,252.5,574.81,490.65
2016,12,6,9,30,576.0,87.0,5.3,10.0,284.0,613.86,521.79
2016,12,6,9,45,600.0,91.5,5.25,10.5,313.0,645.3,545.3
2016,12,6,10,0,624.0,96.0,5.2,11.0,342.0,674.71,566.73
2016,12,6,10,15,595.0,110.5,5.15,11.0,357.5,668.84,561.03
2016,12,6,10,30,566.0,125.0,5.1,11.0,373.0,659.53,552.81
2016,12,6,10,45,713.5,99.5,5.1,11.5,426.0,750.35,622.34
2016,12,6,11,0,861.0,74.0,5.1,12.0,479.0,830.51,681.59
2016,12,6,11,15,732.5,104.0,5.05,12.0,453.5,754.27,621.98
2016,12,6,11,30,604.0,134.0,5.0,12.0,428.0,671.39,557.28
2016,12,6,11,45,733.5,107.5,5.0,12.0,468.0,729.95,603.22
2016,12,6,12,0,863.0,81.0,5.0,12.0,508.0,776.14,638.43
2016,12,6,12,15,861.0,80.5,5.0,12.0,504.5,749.8,617.98
2016,12,6,12,30,859.0,80.0,5.0,12.0,501.0,720.53,595.66
2016,12,6,12,45,856.0,79.0,5.05,12.0,490.0,687.21,569.97
2016,12,6,13,0,853.0,78.0,5.1,12.0,479.0,651.33,540.66
2016,12,6,13,15,843.5,76.5,5.2,12.0,461.0,608.55,505.42
2016,12,6,13,30,834.0,75.0,5.3,12.0,443.0,564.08,467.99
2016,12,6,13,45,820.5,73.5,5.45,12.0,418.5,516.09,426.85
2016,12,6,14,0,807.0,72.0,5.6,12.0,394.0,467.24,383.87
2016,12,6,14,15,786.0,69.5,5.6,12.0,363.0,413.59,335.68
2016,12,6,14,30,765.0,67.0,5.6,12.0,332.0,360.41,286.8
2016,12,6,14,45,737.5,63.5,5.65,12.0,297.0,304.92,235.33
2016,12,6,15,0,710.0,60.0,5.7,12.0,262.0,251.21,184.97
2016,12,6,15,15,665.0,55.5,5.55,11.5,222.5,195.02,134.01
2016,12,6,15,30,620.0,51.0,5.4,11.0,183.0,141.73,87.79
2016,12,6,15,45,554.5,44.5,5.3,10.5,143.0,90.64,49.02
2016,12,6,16,0,489.0,38.0,5.2,10.0,103.0,46.96,24.04
2016,12,6,16,15,364.0,28.5,5.05,9.5,67.0,23.27,13.28
2016,12,6,16,30,239.0,19.0,4.9,9.0,31.0,15.77,0.0
2016,12,6,16,45,119.5,9.5,4.8,9.0,15.5,8.64,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,2.7,7.0,8.5,7.73,0.0
2016,12,7,7,30,0.0,17.0,2.7,7.0,17.0,15.46,0.0
2016,12,7,7,45,101.5,30.0,2.7,7.0,42.5,125.29,85.43
2016,12,7,8,0,203.0,43.0,2.7,7.0,68.0,226.93,187.01
2016,12,7,8,15,231.5,58.0,2.7,7.0,97.0,271.08,229.23
2016,12,7,8,30,260.0,73.0,2.7,7.0,126.0,316.32,270.3
2016,12,7,8,45,278.5,87.0,2.75,7.5,154.5,337.87,290.09
2016,12,7,9,0,297.0,101.0,2.8,8.0,183.0,374.39,321.07
2016,12,7,9,15,310.5,112.5,2.9,8.0,209.0,402.97,345.23
2016,12,7,9,30,324.0,124.0,3.0,8.0,235.0,430.97,368.37
2016,12,7,9,45,265.5,144.0,3.2,8.5,240.5,409.92,348.68
2016,12,7,10,0,207.0,164.0,3.4,9.0,246.0,370.12,313.81
2016,12,7,10,15,121.5,169.0,3.4,9.0,218.0,301.46,254.34
2016,12,7,10,30,36.0,174.0,3.4,9.0,190.0,216.86,180.8
2016,12,7,10,45,39.5,182.5,3.4,9.5,201.0,227.35,189.29
2016,12,7,11,0,43.0,191.0,3.4,10.0,212.0,237.76,197.44
2016,12,7,11,15,27.5,183.5,3.55,10.0,197.0,212.92,176.1
2016,12,7,11,30,12.0,176.0,3.7,10.0,182.0,177.11,145.61
2016,12,7,11,45,8.0,171.5,3.9,10.0,176.0,168.01,137.87
2016,12,7,12,0,4.0,167.0,4.1,10.0,170.0,159.35,130.48
2016,12,7,12,15,2.0,149.0,4.3,10.0,150.5,138.88,113.22
2016,12,7,12,30,0.0,131.0,4.5,10.0,131.0,119.25,96.62
2016,12,7,12,45,12.0,156.0,4.7,10.0,162.0,151.95,124.73
2016,12,7,13,0,24.0,181.0,4.9,10.0,193.0,184.13,152.14
2016,12,7,13,15,12.0,141.0,5.05,10.0,147.0,135.81,111.15
2016,12,7,13,30,0.0,101.0,5.2,10.0,101.0,90.27,72.26
2016,12,7,13,45,132.5,131.0,5.4,10.0,184.0,199.0,166.09
2016,12,7,14,0,265.0,161.0,5.6,10.0,267.0,291.0,242.53
2016,12,7,14,15,259.5,149.0,5.7,10.0,246.0,260.77,215.58
2016,12,7,14,30,254.0,137.0,5.8,10.0,225.0,230.83,188.66
2016,12,7,14,45,245.5,123.0,5.95,10.0,200.5,198.38,159.33
2016,12,7,15,0,237.0,109.0,6.1,10.0,176.0,166.79,130.48
2016,12,7,15,15,221.5,94.0,6.1,9.5,149.5,133.75,100.96
2016,12,7,15,30,206.0,79.0,6.1,9.0,123.0,102.56,73.65
2016,12,7,15,45,178.5,63.0,6.15,9.0,95.5,71.38,48.23
2016,12,7,16,0,151.0,47.0,6.2,9.0,68.0,43.75,28.1
2016,12,7,16,15,75.5,33.5,6.15,9.0,44.0,26.82,16.2
2016,12,7,16,30,0.0,20.0,6.1,9.0,20.0,17.16,0.0
2016,12,7,16,45,0.0,10.0,6.1,9.0,10.0,9.1,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,7.25,13.0,2.5,2.27,0.0
2016,12,8,7,30,0.0,5.0,7.2,13.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,13.5,7.15,13.5,13.5,11.87,2.38
2016,12,8,8,0,0.0,22.0,7.1,14.0,22.0,19.37,10.21
2016,12,8,8,15,0.0,32.5,6.95,14.0,32.5,28.65,18.45
2016,12,8,8,30,0.0,43.0,6.8,14.0,43.0,37.95,26.64
2016,12,8,8,45,0.0,53.0,6.7,14.0,53.0,47.25,34.78
2016,12,8,9,0,0.0,63.0,6.6,14.0,63.0,56.87,43.12
2016,12,8,9,15,0.0,72.5,6.45,14.0,72.5,65.94,50.91
2016,12,8,9,30,0.0,82.0,6.3,14.0,82.0,75.03,58.64
2016,12,8,9,45,0.0,67.0,6.15,14.0,67.0,59.22,45.11
2016,12,8,10,0,0.0,52.0,6.0,14.0,52.0,45.9,33.69
2016,12,8,10,15,5.0,104.5,5.85,14.0,107.0,100.26,80.02
2016,12,8,10,30,10.0,157.0,5.7,14.0,162.0,160.67,130.78
2016,12,8,10,45,16.0,167.5,5.55,14.0,175.0,175.73,143.33
2016,12,8,11,0,22.0,178.0,5.4,14.0,188.0,190.73,155.81
2016,12,8,11,15,11.0,149.0,5.15,14.0,154.0,148.69,120.28
2016,12,8,11,30,0.0,120.0,4.9,14.0,120.0,109.35,86.93
2016,12,8,11,45,0.0,121.0,4.7,14.0,121.0,110.07,87.51
2016,12,8,12,0,0.0,122.0,4.5,14.0,122.0,110.83,88.12
2016,12,8,12,15,80.5,169.5,4.35,14.0,209.0,228.04,187.83
2016,12,8,12,30,161.0,217.0,4.2,14.0,296.0,346.91,285.63
2016,12,8,12,45,110.5,207.5,4.1,14.0,261.0,294.1,241.22
2016,12,8,13,0,60.0,198.0,4.0,14.0,226.0,234.82,191.84
2016,12,8,13,15,93.5,195.0,3.95,14.0,237.0,248.34,203.57
2016,12,8,13,30,127.0,192.0,3.9,14.0,248.0,267.1,219.04
2016,12,8,13,45,63.5,162.0,3.9,14.5,190.0,187.9,152.83
2016,12,8,14,0,0.0,132.0,3.9,15.0,132.0,119.48,95.46
2016,12,8,14,15,0.0,121.5,3.8,14.5,121.5,109.4,87.38
2016,12,8,14,30,0.0,111.0,3.7,14.0,111.0,99.44,79.25
2016,12,8,14,45,0.0,99.0,3.6,14.0,99.0,88.23,69.81
2016,12,8,15,0,0.0,87.0,3.5,14.0,87.0,77.15,60.38
2016,12,8,15,15,0.0,73.5,3.3,14.0,73.5,64.86,49.83
2016,12,8,15,30,0.0,60.0,3.1,14.0,60.0,52.74,39.31
2016,12,8,15,45,0.0,46.5,2.95,14.0,46.5,40.8,28.85
2016,12,8,16,0,0.0,33.0,2.8,14.0,33.0,29.06,18.5
2016,12,8,16,15,0.0,21.5,2.65,13.5,21.5,18.94,9.58
2016,12,8,16,30,0.0,10.0,2.5,13.0,10.0,8.79,0.0
2016,12,8,16,45,0.0,5.0,2.35,13.0,5.0,4.55,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
