Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,2.5,13.0,10.0,9.1,0.0
2016,12,9,7,30,0.0,20.0,2.6,13.0,20.0,18.19,0.0
2016,12,9,7,45,223.5,26.5,2.75,13.5,53.0,207.61,131.79
2016,12,9,8,0,447.0,33.0,2.9,14.0,86.0,376.23,301.33
2016,12,9,8,15,520.5,39.0,2.95,14.0,124.5,448.71,368.42
2016,12,9,8,30,594.0,45.0,3.0,14.0,163.0,518.04,427.79
2016,12,9,8,45,641.5,49.0,3.15,14.0,201.0,574.85,475.32
2016,12,9,9,0,689.0,53.0,3.3,14.0,239.0,631.5,521.1
2016,12,9,9,15,402.0,95.5,3.3,14.0,208.0,469.44,392.3
2016,12,9,9,30,115.0,138.0,3.3,14.0,177.0,264.73,220.1
2016,12,9,9,45,250.0,138.5,3.35,14.5,232.5,389.51,325.39
2016,12,9,10,0,385.0,139.0,3.4,15.0,288.0,518.89,429.49
2016,12,9,10,15,220.0,159.0,3.4,15.0,245.5,387.7,320.58
2016,12,9,10,30,55.0,179.0,3.4,15.0,203.0,239.88,196.15
2016,12,9,10,45,89.5,191.5,3.4,15.0,232.5,281.35,231.14
2016,12,9,11,0,124.0,204.0,3.4,15.0,262.0,337.18,276.62
2016,12,9,11,15,146.0,209.5,3.35,15.0,279.5,357.48,292.91
2016,12,9,11,30,168.0,215.0,3.3,15.0,297.0,376.76,308.39
2016,12,9,11,45,104.0,207.5,3.25,15.5,258.5,297.34,242.46
2016,12,9,12,0,40.0,200.0,3.2,16.0,220.0,235.09,189.99
2016,12,9,12,15,110.0,208.0,3.15,15.5,261.5,306.06,249.54
2016,12,9,12,30,180.0,216.0,3.1,15.0,303.0,359.57,293.88
2016,12,9,12,45,223.0,206.5,3.1,15.0,312.5,369.89,302.54
2016,12,9,13,0,266.0,197.0,3.1,15.0,322.0,387.4,316.65
2016,12,9,13,15,149.5,185.5,3.0,15.0,255.0,281.38,229.64
2016,12,9,13,30,33.0,174.0,2.9,15.0,188.0,186.96,151.18
2016,12,9,13,45,44.5,168.5,2.85,15.0,186.5,184.84,149.75
2016,12,9,14,0,56.0,163.0,2.8,15.0,185.0,181.66,147.06
2016,12,9,14,15,53.5,150.5,2.75,15.0,170.5,164.35,132.56
2016,12,9,14,30,51.0,138.0,2.7,15.0,156.0,147.46,118.29
2016,12,9,14,45,47.0,124.0,2.7,15.0,139.0,129.07,102.68
2016,12,9,15,0,43.0,110.0,2.7,15.0,122.0,111.3,87.49
2016,12,9,15,15,305.0,79.5,2.55,14.5,145.5,141.27,101.88
2016,12,9,15,30,567.0,49.0,2.4,14.0,169.0,134.54,82.95
2016,12,9,15,45,501.5,42.5,2.3,14.0,131.5,86.42,46.54
2016,12,9,16,0,436.0,36.0,2.2,14.0,94.0,45.71,22.67
2016,12,9,16,15,321.5,27.0,2.2,14.0,61.0,21.8,11.87
2016,12,9,16,30,207.0,18.0,2.2,14.0,28.0,14.77,0.0
2016,12,9,16,45,103.5,9.0,2.2,14.0,14.0,8.19,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,6.3,14.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,6.3,14.0,4.0,3.64,0.0
2016,12,10,7,45,0.0,12.0,6.35,14.0,12.0,10.55,0.93
2016,12,10,8,0,0.0,20.0,6.4,14.0,20.0,17.6,8.68
2016,12,10,8,15,0.0,29.5,6.35,14.0,29.5,25.99,16.18
2016,12,10,8,30,0.0,39.0,6.3,14.0,39.0,34.4,23.6
2016,12,10,8,45,0.0,49.0,6.25,14.0,49.0,43.26,31.36
2016,12,10,9,0,0.0,59.0,6.2,14.0,59.0,52.67,39.52
2016,12,10,9,15,0.0,68.0,6.0,14.0,68.0,61.23,46.89
2016,12,10,9,30,0.0,77.0,5.8,14.0,77.0,69.82,54.2
2016,12,10,9,45,0.0,78.5,5.65,14.0,78.5,70.56,54.79
2016,12,10,10,0,0.0,80.0,5.5,14.0,80.0,71.54,55.54
2016,12,10,10,15,0.0,45.0,5.35,14.0,45.0,39.7,28.36
2016,12,10,10,30,0.0,10.0,5.2,14.0,10.0,8.8,1.89
2016,12,10,10,45,0.0,25.5,5.05,14.5,25.5,22.47,13.55
2016,12,10,11,0,0.0,41.0,4.9,15.0,41.0,36.18,25.15
2016,12,10,11,15,0.0,25.0,4.65,15.0,25.0,22.04,13.11
2016,12,10,11,30,0.0,9.0,4.4,15.0,9.0,7.92,1.09
2016,12,10,11,45,0.0,10.0,4.15,15.0,10.0,8.81,1.85
2016,12,10,12,0,0.0,11.0,3.9,15.0,11.0,9.69,2.6
2016,12,10,12,15,0.0,79.0,3.7,14.5,79.0,69.91,53.7
2016,12,10,12,30,0.0,147.0,3.5,14.0,147.0,135.22,108.51
2016,12,10,12,45,0.0,95.5,3.35,14.0,95.5,85.13,66.58
2016,12,10,13,0,0.0,44.0,3.2,14.0,44.0,38.83,27.5
2016,12,10,13,15,49.5,116.5,3.1,14.0,138.5,140.01,113.82
2016,12,10,13,30,99.0,189.0,3.0,14.0,233.0,240.37,196.84
2016,12,10,13,45,49.5,98.0,2.95,14.0,120.0,116.83,93.86
2016,12,10,14,0,0.0,7.0,2.9,14.0,7.0,6.16,0.0
2016,12,10,14,15,0.0,6.5,2.85,14.0,6.5,5.71,0.0
2016,12,10,14,30,0.0,6.0,2.8,14.0,6.0,5.27,0.0
2016,12,10,14,45,0.0,5.0,2.8,14.0,5.0,4.39,0.0
2016,12,10,15,0,0.0,4.0,2.8,14.0,4.0,3.51,0.0
2016,12,10,15,15,0.0,3.5,2.9,13.5,3.5,3.07,0.0
2016,12,10,15,30,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,12,10,15,45,0.0,2.0,3.1,13.0,2.0,1.75,0.0
2016,12,10,16,0,0.0,1.0,3.2,13.0,1.0,0.88,0.0
2016,12,10,16,15,0.0,0.5,3.15,13.0,0.5,0.44,0.0
2016,12,10,16,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,11.82,0.0
2016,12,11,7,45,88.5,26.5,2.5,8.5,37.0,108.28,61.16
2016,12,11,8,0,177.0,40.0,2.5,9.0,61.0,205.16,165.39
2016,12,11,8,15,206.5,55.5,2.55,9.0,89.0,235.09,196.7
2016,12,11,8,30,236.0,71.0,2.6,9.0,117.0,280.78,238.16
2016,12,11,8,45,255.5,85.0,2.65,9.5,145.0,317.32,270.2
2016,12,11,9,0,275.0,99.0,2.7,10.0,173.0,354.01,301.3
2016,12,11,9,15,291.0,111.0,2.7,10.0,198.5,384.84,327.19
2016,12,11,9,30,307.0,123.0,2.7,10.0,224.0,415.24,352.12
2016,12,11,9,45,304.5,136.0,2.7,10.0,245.0,431.04,364.3
2016,12,11,10,0,302.0,149.0,2.7,10.0,266.0,445.46,375.19
2016,12,11,10,15,151.0,131.5,2.7,10.0,190.0,277.99,234.81
2016,12,11,10,30,0.0,114.0,2.7,10.0,114.0,105.41,84.96
2016,12,11,10,45,20.5,150.5,2.75,10.5,160.0,160.89,132.62
2016,12,11,11,0,41.0,187.0,2.8,11.0,206.0,231.97,191.89
2016,12,11,11,15,149.0,196.5,2.75,11.0,267.5,344.15,286.6
2016,12,11,11,30,257.0,206.0,2.7,11.0,329.0,452.83,375.28
2016,12,11,11,45,254.5,208.0,2.7,11.5,331.0,445.29,367.57
2016,12,11,12,0,252.0,210.0,2.7,12.0,333.0,436.9,359.86
2016,12,11,12,15,326.5,196.0,2.7,12.0,354.5,466.53,384.69
2016,12,11,12,30,401.0,182.0,2.7,12.0,376.0,504.03,414.76
2016,12,11,12,45,210.5,179.0,2.75,12.0,281.0,342.56,283.0
2016,12,11,13,0,20.0,176.0,2.8,12.0,186.0,176.8,144.01
2016,12,11,13,15,86.0,183.0,2.9,12.0,221.5,231.4,190.84
2016,12,11,13,30,152.0,190.0,3.0,12.0,257.0,279.9,231.11
2016,12,11,13,45,76.0,147.0,3.1,12.0,180.5,179.52,147.25
2016,12,11,14,0,0.0,104.0,3.2,12.0,104.0,93.12,74.22
2016,12,11,14,15,0.0,95.5,3.1,11.5,95.5,85.22,67.8
2016,12,11,14,30,0.0,87.0,3.0,11.0,87.0,77.39,61.3
2016,12,11,14,45,0.0,78.0,2.9,11.0,78.0,69.19,54.3
2016,12,11,15,0,0.0,69.0,2.8,11.0,69.0,61.06,47.28
2016,12,11,15,15,0.0,58.5,2.6,11.0,58.5,51.66,39.1
2016,12,11,15,30,0.0,48.0,2.4,11.0,48.0,42.36,30.91
2016,12,11,15,45,0.0,37.5,2.25,11.0,37.5,33.08,22.67
2016,12,11,16,0,0.0,27.0,2.1,11.0,27.0,23.79,14.36
2016,12,11,16,15,0.0,17.5,2.05,10.5,17.5,15.4,6.94
2016,12,11,16,30,0.0,8.0,2.0,10.0,8.0,7.02,0.0
2016,12,11,16,45,0.0,4.0,2.0,10.0,4.0,3.64,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,8.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,8.0,14.0,12.73,0.0
2016,12,12,7,45,149.5,24.5,2.75,8.5,41.5,154.32,83.95
2016,12,12,8,0,299.0,35.0,2.8,9.0,69.0,279.03,225.64
2016,12,12,8,15,350.0,47.0,2.85,9.0,102.5,338.02,283.06
2016,12,12,8,30,401.0,59.0,2.9,9.0,136.0,399.61,338.38
2016,12,12,8,45,434.5,68.5,2.95,9.5,169.0,447.15,379.57
2016,12,12,9,0,468.0,78.0,3.0,10.0,202.0,494.64,419.18
2016,12,12,9,15,487.0,87.5,2.85,10.0,232.5,525.04,443.71
2016,12,12,9,30,506.0,97.0,2.7,10.0,263.0,558.94,470.16
2016,12,12,9,45,521.5,103.0,2.6,10.5,289.0,583.84,488.07
2016,12,12,10,0,537.0,109.0,2.5,11.0,315.0,613.72,509.41
2016,12,12,10,15,584.5,106.5,2.4,11.0,344.5,652.49,538.03
2016,12,12,10,30,632.0,104.0,2.3,11.0,374.0,688.72,564.13
2016,12,12,10,45,515.0,137.0,2.2,11.0,363.5,619.08,508.96
2016,12,12,11,0,398.0,170.0,2.1,11.0,353.0,554.95,456.15
2016,12,12,11,15,446.0,165.0,2.15,11.0,374.5,581.72,477.96
2016,12,12,11,30,494.0,160.0,2.2,11.0,396.0,605.55,496.65
2016,12,12,11,45,456.0,170.5,2.25,11.0,390.0,575.63,472.29
2016,12,12,12,0,418.0,181.0,2.3,11.0,384.0,544.97,447.63
2016,12,12,12,15,451.0,172.5,2.3,11.0,390.5,546.3,449.07
2016,12,12,12,30,484.0,164.0,2.3,11.0,397.0,544.32,447.57
2016,12,12,12,45,421.0,172.5,2.35,11.5,372.5,491.43,404.05
2016,12,12,13,0,358.0,181.0,2.4,12.0,348.0,430.42,354.27
2016,12,12,13,15,354.0,174.5,2.4,12.0,334.5,404.45,333.21
2016,12,12,13,30,350.0,168.0,2.4,12.0,321.0,377.95,311.18
2016,12,12,13,45,264.5,168.0,2.45,12.0,280.0,315.03,259.0
2016,12,12,14,0,179.0,168.0,2.5,12.0,239.0,252.35,206.92
2016,12,12,14,15,171.0,156.5,2.5,12.0,220.0,226.61,184.99
2016,12,12,14,30,163.0,145.0,2.5,12.0,201.0,201.57,163.25
2016,12,12,14,45,157.0,130.0,2.5,12.0,179.5,174.56,139.58
2016,12,12,15,0,151.0,115.0,2.5,12.0,158.0,148.27,116.3
2016,12,12,15,15,138.5,99.0,2.4,11.5,134.0,120.45,92.1
2016,12,12,15,30,126.0,83.0,2.3,11.0,110.0,94.24,69.51
2016,12,12,15,45,108.5,66.0,2.25,11.0,85.5,68.38,48.05
2016,12,12,16,0,91.0,49.0,2.2,11.0,61.0,44.98,29.85
2016,12,12,16,15,45.5,33.5,2.2,10.5,39.5,27.62,16.95
2016,12,12,16,30,0.0,18.0,2.2,10.0,18.0,15.68,0.0
2016,12,12,16,45,0.0,9.0,2.25,10.0,9.0,8.19,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.2,10.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.2,10.0,3.0,2.73,0.0
2016,12,13,7,45,0.0,11.0,1.3,10.5,11.0,9.67,0.0
2016,12,13,8,0,0.0,19.0,1.4,11.0,19.0,16.72,8.02
2016,12,13,8,15,0.0,28.5,1.4,11.0,28.5,25.11,15.67
2016,12,13,8,30,0.0,38.0,1.4,11.0,38.0,33.51,23.18
2016,12,13,8,45,0.0,48.0,1.4,11.5,48.0,42.38,30.97
2016,12,13,9,0,0.0,58.0,1.4,12.0,58.0,51.79,39.12
2016,12,13,9,15,0.0,67.0,1.3,12.0,67.0,60.35,46.54
2016,12,13,9,30,0.0,76.0,1.2,12.0,76.0,68.93,53.88
2016,12,13,9,45,0.0,84.0,1.1,12.0,84.0,76.47,60.25
2016,12,13,10,0,0.0,92.0,1.0,12.0,92.0,84.03,66.59
2016,12,13,10,15,31.5,135.0,1.0,12.0,148.5,167.69,137.94
2016,12,13,10,30,63.0,178.0,1.0,12.0,205.0,246.22,202.76
2016,12,13,10,45,208.5,178.0,1.05,12.5,272.5,379.72,312.78
2016,12,13,11,0,354.0,178.0,1.1,13.0,340.0,512.16,416.39
2016,12,13,11,15,177.0,165.5,1.15,13.0,246.5,329.53,269.83
2016,12,13,11,30,0.0,153.0,1.2,13.0,153.0,143.44,114.74
2016,12,13,11,45,51.0,184.0,1.25,13.0,209.0,228.34,186.52
2016,12,13,12,0,102.0,215.0,1.3,13.0,265.0,301.15,245.91
2016,12,13,12,15,148.5,214.0,1.35,13.0,286.0,342.5,279.37
2016,12,13,12,30,195.0,213.0,1.4,13.0,307.0,367.83,300.03
2016,12,13,12,45,110.0,196.5,1.45,13.0,249.5,282.5,230.34
2016,12,13,13,0,25.0,180.0,1.5,13.0,192.0,184.27,149.29
2016,12,13,13,15,70.5,185.0,1.5,13.0,216.0,224.42,183.32
2016,12,13,13,30,116.0,190.0,1.5,13.0,240.0,259.95,212.4
2016,12,13,13,45,88.5,176.5,1.55,13.0,213.5,216.83,176.76
2016,12,13,14,0,61.0,163.0,1.6,13.0,187.0,184.64,150.15
2016,12,13,14,15,57.5,151.0,1.65,13.0,172.5,167.13,135.57
2016,12,13,14,30,54.0,139.0,1.7,13.0,158.0,150.12,121.19
2016,12,13,14,45,49.0,125.0,1.8,13.0,140.5,131.18,105.11
2016,12,13,15,0,44.0,111.0,1.9,13.0,123.0,112.97,89.51
2016,12,13,15,15,36.5,95.0,1.8,12.5,104.5,93.16,72.7
2016,12,13,15,30,29.0,79.0,1.7,12.0,86.0,74.49,56.83
2016,12,13,15,45,18.5,62.5,1.65,12.0,66.5,56.28,41.44
2016,12,13,16,0,8.0,46.0,1.6,12.0,47.0,39.9,27.55
2016,12,13,16,15,4.0,30.0,1.75,12.0,30.5,25.9,15.5
2016,12,13,16,30,0.0,14.0,1.9,12.0,14.0,12.33,0.0
2016,12,13,16,45,0.0,7.0,2.1,12.0,7.0,6.37,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,5.05,13.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,5.2,13.0,9.0,8.19,0.0
2016,12,14,7,45,41.0,23.5,5.35,13.0,28.0,62.13,24.64
2016,12,14,8,0,82.0,38.0,5.5,13.0,47.0,125.21,96.64
2016,12,14,8,15,105.0,54.5,5.55,13.0,71.0,151.22,123.22
2016,12,14,8,30,128.0,71.0,5.6,13.0,95.0,190.06,158.34
2016,12,14,8,45,142.0,87.5,5.65,13.5,119.5,222.71,187.1
2016,12,14,9,0,156.0,104.0,5.7,14.0,144.0,255.37,215.18
2016,12,14,9,15,164.5,119.0,5.7,14.0,167.0,281.31,237.32
2016,12,14,9,30,173.0,134.0,5.7,14.0,190.0,306.97,258.8
2016,12,14,9,45,173.5,147.0,5.75,14.0,208.0,322.77,271.63
2016,12,14,10,0,174.0,160.0,5.8,14.0,226.0,337.99,283.79
2016,12,14,10,15,244.0,164.0,5.8,14.0,263.5,414.66,347.91
2016,12,14,10,30,314.0,168.0,5.8,14.0,301.0,475.45,398.23
2016,12,14,10,45,195.0,182.0,5.8,14.5,266.0,373.67,311.39
2016,12,14,11,0,76.0,196.0,5.8,15.0,231.0,273.01,224.76
2016,12,14,11,15,87.0,203.0,5.75,15.0,244.0,287.11,236.52
2016,12,14,11,30,98.0,210.0,5.7,15.0,257.0,300.74,247.67
2016,12,14,11,45,86.5,210.0,5.7,15.0,252.0,287.46,236.24
2016,12,14,12,0,75.0,210.0,5.7,15.0,247.0,274.61,225.25
2016,12,14,12,15,42.0,190.5,5.65,15.0,211.5,223.76,182.56
2016,12,14,12,30,9.0,171.0,5.6,15.0,176.0,166.24,134.17
2016,12,14,12,45,24.5,180.0,5.55,15.0,192.0,185.35,150.49
2016,12,14,13,0,40.0,189.0,5.5,15.0,208.0,212.91,173.57
2016,12,14,13,15,51.5,186.0,5.5,14.5,209.5,214.04,175.02
2016,12,14,13,30,63.0,183.0,5.5,14.0,211.0,214.22,175.61
2016,12,14,13,45,47.0,169.0,5.55,14.0,189.5,187.33,153.04
2016,12,14,14,0,31.0,155.0,5.6,14.0,168.0,162.22,131.97
2016,12,14,14,15,27.5,143.5,5.55,14.0,154.5,146.84,119.04
2016,12,14,14,30,24.0,132.0,5.5,14.0,141.0,128.39,103.46
2016,12,14,14,45,20.5,119.0,5.45,14.0,126.0,113.48,90.8
2016,12,14,15,0,17.0,106.0,5.4,14.0,111.0,99.07,78.49
2016,12,14,15,15,11.0,91.0,5.3,14.0,94.0,82.82,64.65
2016,12,14,15,30,5.0,76.0,5.2,14.0,77.0,67.42,51.52
2016,12,14,15,45,2.5,59.5,5.15,14.0,60.0,52.01,38.18
2016,12,14,16,0,0.0,43.0,5.1,14.0,43.0,37.22,25.28
2016,12,14,16,15,0.0,28.0,5.2,13.5,28.0,24.37,14.18
2016,12,14,16,30,0.0,13.0,5.3,13.0,13.0,11.44,0.0
2016,12,14,16,45,0.0,6.5,5.4,13.0,6.5,5.91,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,14.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,8.5,7.95,14.0,8.5,7.46,0.0
2016,12,15,8,0,0.0,15.0,7.9,14.0,15.0,13.18,4.89
2016,12,15,8,15,0.0,23.5,7.75,14.0,23.5,20.68,11.64
2016,12,15,8,30,0.0,32.0,7.6,14.0,32.0,28.19,18.27
2016,12,15,8,45,0.0,40.5,7.45,14.0,40.5,35.72,24.87
2016,12,15,9,0,0.0,49.0,7.3,14.0,49.0,43.25,31.44
2016,12,15,9,15,0.0,57.0,7.15,14.0,57.0,50.34,37.57
2016,12,15,9,30,0.0,65.0,7.0,14.0,65.0,57.49,43.69
2016,12,15,9,45,0.0,71.5,6.85,14.0,71.5,63.57,48.84
2016,12,15,10,0,0.0,78.0,6.7,14.0,78.0,69.66,53.98
2016,12,15,10,15,0.0,76.0,6.6,14.0,76.0,67.3,51.9
2016,12,15,10,30,0.0,74.0,6.5,14.0,74.0,65.45,50.25
2016,12,15,10,45,0.0,90.0,6.45,14.0,90.0,80.59,63.03
2016,12,15,11,0,0.0,106.0,6.4,14.0,106.0,96.22,76.16
2016,12,15,11,15,0.0,78.5,6.45,14.0,78.5,69.46,53.47
2016,12,15,11,30,0.0,51.0,6.5,14.0,51.0,45.04,32.74
2016,12,15,11,45,0.0,52.0,6.55,14.0,52.0,45.93,33.49
2016,12,15,12,0,0.0,53.0,6.6,14.0,53.0,46.82,34.23
2016,12,15,12,15,0.0,36.5,6.8,14.0,36.5,32.2,21.81
2016,12,15,12,30,0.0,20.0,7.0,14.0,20.0,17.62,9.39
2016,12,15,12,45,0.0,29.5,7.2,14.0,29.5,26.01,16.56
2016,12,15,13,0,0.0,39.0,7.4,14.0,39.0,34.41,23.73
2016,12,15,13,15,0.0,52.0,7.45,14.0,52.0,45.92,33.56
2016,12,15,13,30,0.0,65.0,7.5,14.0,65.0,57.45,43.41
2016,12,15,13,45,0.0,49.5,7.6,14.0,49.5,43.69,31.74
2016,12,15,14,0,0.0,34.0,7.7,14.0,34.0,29.97,20.05
2016,12,15,14,15,0.0,31.5,7.6,14.0,31.5,27.75,18.18
2016,12,15,14,30,0.0,29.0,7.5,14.0,29.0,25.54,16.3
2016,12,15,14,45,0.0,26.0,7.45,14.0,26.0,22.88,14.03
2016,12,15,15,0,0.0,23.0,7.4,14.0,23.0,20.23,11.75
2016,12,15,15,15,0.0,19.5,7.2,14.0,19.5,17.14,9.07
2016,12,15,15,30,0.0,16.0,7.0,14.0,16.0,14.06,6.36
2016,12,15,15,45,0.0,12.5,6.85,14.0,12.5,10.97,3.64
2016,12,15,16,0,0.0,9.0,6.7,14.0,9.0,7.9,0.91
2016,12,15,16,15,0.0,5.5,6.35,14.0,5.5,4.82,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,39.5,6.0,7.1,9.0,6.5,0.0,0.0
2016,12,16,7,30,79.0,12.0,7.1,9.0,13.0,56.31,0.0
2016,12,16,7,45,232.0,23.5,7.15,9.0,44.0,199.64,73.23
2016,12,16,8,0,385.0,35.0,7.2,9.0,75.0,332.73,267.5
2016,12,16,8,15,472.5,42.5,7.3,9.0,114.0,415.02,350.49
2016,12,16,8,30,560.0,50.0,7.4,9.0,153.0,501.35,428.94
2016,12,16,8,45,616.5,55.0,7.55,9.5,193.0,564.66,484.43
2016,12,16,9,0,673.0,60.0,7.7,10.0,233.0,628.6,538.5
2016,12,16,9,15,708.5,63.5,7.7,10.0,270.0,667.74,571.37
2016,12,16,9,30,744.0,67.0,7.7,10.0,307.0,712.38,607.8
2016,12,16,9,45,777.5,67.5,7.75,10.5,340.5,749.75,636.51
2016,12,16,10,0,811.0,68.0,7.8,11.0,374.0,784.62,662.64
2016,12,16,10,15,827.0,70.0,7.8,11.0,400.5,803.97,677.16
2016,12,16,10,30,843.0,72.0,7.8,11.0,427.0,820.12,689.09
2016,12,16,10,45,850.5,74.0,7.8,11.0,446.0,825.77,692.73
2016,12,16,11,0,858.0,76.0,7.8,11.0,465.0,827.95,693.74
2016,12,16,11,15,864.5,77.0,7.75,11.0,478.0,824.52,690.31
2016,12,16,11,30,871.0,78.0,7.7,11.0,491.0,817.56,684.25
2016,12,16,11,45,872.5,78.5,7.7,11.0,496.5,802.48,672.07
2016,12,16,12,0,874.0,79.0,7.7,11.0,502.0,784.05,657.39
2016,12,16,12,15,873.5,79.0,7.7,11.0,500.0,760.25,638.54
2016,12,16,12,30,873.0,79.0,7.7,11.0,498.0,733.37,617.3
2016,12,16,12,45,871.0,77.5,7.75,11.0,488.5,700.76,591.56
2016,12,16,13,0,869.0,76.0,7.8,11.0,479.0,665.46,561.8
2016,12,16,13,15,861.0,75.0,7.9,11.0,462.5,624.49,526.94
2016,12,16,13,30,853.0,74.0,8.0,11.0,446.0,581.6,489.79
2016,12,16,13,45,839.0,72.5,8.15,11.0,422.0,533.29,447.42
2016,12,16,14,0,825.0,71.0,8.3,11.0,398.0,484.06,403.27
2016,12,16,14,15,805.0,69.0,8.4,11.0,368.0,431.05,354.93
2016,12,16,14,30,785.0,67.0,8.5,11.0,338.0,378.26,305.72
2016,12,16,14,45,757.5,63.5,8.6,11.0,302.5,322.0,252.88
2016,12,16,15,0,730.0,60.0,8.7,11.0,267.0,267.39,201.02
2016,12,16,15,15,686.0,55.5,8.65,10.5,228.0,210.15,148.2
2016,12,16,15,30,642.0,51.0,8.6,10.0,189.0,157.07,100.83
2016,12,16,15,45,576.5,44.5,8.6,10.0,148.5,102.69,57.31
2016,12,16,16,0,511.0,38.0,8.6,10.0,108.0,56.93,28.1
2016,12,16,16,15,390.5,29.0,8.55,9.5,71.5,23.59,13.93
2016,12,16,16,30,270.0,20.0,8.5,9.0,35.0,16.55,0.0
2016,12,16,16,45,135.0,10.0,8.5,9.0,17.5,9.1,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,7,45,243.5,15.0,3.15,5.5,40.0,191.24,59.97
2016,12,17,8,0,487.0,30.0,3.1,6.0,80.0,383.34,307.08
2016,12,17,8,15,568.5,36.5,3.1,6.5,121.0,464.69,388.83
2016,12,17,8,30,650.0,43.0,3.1,7.0,162.0,548.95,462.04
2016,12,17,8,45,700.0,47.5,3.15,7.5,203.0,609.92,513.4
2016,12,17,9,0,750.0,52.0,3.2,8.0,244.0,670.73,562.41
2016,12,17,9,15,782.0,55.0,3.15,8.0,281.5,714.84,597.14
2016,12,17,9,30,814.0,58.0,3.1,8.0,319.0,757.12,629.32
2016,12,17,9,45,835.0,60.5,3.05,8.5,352.0,787.53,650.38
2016,12,17,10,0,856.0,63.0,3.0,9.0,385.0,815.15,668.82
2016,12,17,10,15,870.5,65.0,3.0,9.0,411.5,833.61,681.6
2016,12,17,10,30,885.0,67.0,3.0,9.0,438.0,840.72,685.91
2016,12,17,10,45,893.5,68.5,3.05,9.0,458.0,846.7,689.86
2016,12,17,11,0,902.0,70.0,3.1,9.0,478.0,849.17,691.28
2016,12,17,11,15,908.0,70.5,3.15,9.0,491.0,844.68,687.68
2016,12,17,11,30,914.0,71.0,3.2,9.0,504.0,836.6,681.6
2016,12,17,11,45,914.5,71.5,3.25,9.5,509.0,820.56,668.49
2016,12,17,12,0,915.0,72.0,3.3,10.0,514.0,801.12,653.03
2016,12,17,12,15,914.0,72.0,3.3,10.0,512.0,776.64,634.78
2016,12,17,12,30,913.0,72.0,3.3,10.0,510.0,749.0,614.22
2016,12,17,12,45,904.0,73.0,3.3,10.0,499.5,714.02,588.02
2016,12,17,13,0,895.0,74.0,3.3,10.0,489.0,681.04,561.67
2016,12,17,13,15,886.5,73.0,3.3,10.0,471.5,638.91,527.39
2016,12,17,13,30,878.0,72.0,3.3,10.0,454.0,594.82,490.83
2016,12,17,13,45,863.5,70.5,3.3,10.0,429.5,545.26,449.04
2016,12,17,14,0,849.0,69.0,3.3,10.0,405.0,494.77,405.4
2016,12,17,14,15,829.0,67.0,3.25,10.0,374.5,440.67,357.62
2016,12,17,14,30,809.0,65.0,3.2,10.0,344.0,386.75,308.75
2016,12,17,14,45,779.0,62.0,3.2,10.0,308.5,328.94,255.88
2016,12,17,15,0,749.0,59.0,3.2,10.0,273.0,273.0,203.87
2016,12,17,15,15,705.5,55.0,3.1,9.5,233.0,215.27,151.26
2016,12,17,15,30,662.0,51.0,3.0,9.0,193.0,161.61,103.68
2016,12,17,15,45,592.0,45.0,2.9,9.0,152.0,105.97,59.39
2016,12,17,16,0,522.0,39.0,2.8,9.0,111.0,59.43,29.64
2016,12,17,16,15,401.5,30.0,2.8,8.5,73.5,24.48,14.86
2016,12,17,16,30,281.0,21.0,2.8,8.0,36.0,17.47,0.0
2016,12,17,16,45,140.5,10.5,2.85,8.0,18.0,9.55,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,14.0,4.6,4.5,39.5,192.4,48.7
2016,12,18,8,0,498.0,28.0,4.7,5.0,79.0,388.58,312.69
2016,12,18,8,15,581.0,34.5,4.75,5.0,120.0,470.59,398.5
2016,12,18,8,30,664.0,41.0,4.8,5.0,161.0,556.02,475.52
2016,12,18,8,45,715.0,45.0,4.9,5.5,202.5,617.32,528.87
2016,12,18,9,0,766.0,49.0,5.0,6.0,244.0,678.55,579.97
2016,12,18,9,15,799.0,52.0,4.9,6.5,282.0,723.72,615.47
2016,12,18,9,30,832.0,55.0,4.8,7.0,320.0,767.13,648.16
2016,12,18,9,45,851.0,58.0,4.75,7.5,353.5,796.89,669.39
2016,12,18,10,0,870.0,61.0,4.7,8.0,387.0,823.78,687.85
2016,12,18,10,15,885.5,62.5,4.55,8.0,414.5,834.55,694.18
2016,12,18,10,30,901.0,64.0,4.4,8.0,442.0,850.01,704.05
2016,12,18,10,45,911.0,65.0,4.25,8.5,462.5,856.73,705.81
2016,12,18,11,0,921.0,66.0,4.1,9.0,483.0,859.88,704.92
2016,12,18,11,15,927.5,67.0,4.05,9.0,496.5,856.46,701.52
2016,12,18,11,30,934.0,68.0,4.0,9.0,510.0,849.34,695.51
2016,12,18,11,45,936.5,68.0,3.95,9.0,515.5,834.09,683.54
2016,12,18,12,0,939.0,68.0,3.9,9.0,521.0,815.29,669.08
2016,12,18,12,15,938.0,68.0,3.95,9.0,519.0,790.4,650.57
2016,12,18,12,30,937.0,68.0,4.0,9.0,517.0,762.28,629.62
2016,12,18,12,45,932.5,67.5,4.05,9.5,507.0,728.04,602.82
2016,12,18,13,0,928.0,67.0,4.1,10.0,497.0,691.07,572.84
2016,12,18,13,15,919.5,66.0,4.2,10.0,479.5,648.5,538.38
2016,12,18,13,30,911.0,65.0,4.3,10.0,462.0,603.9,501.39
2016,12,18,13,45,898.0,64.0,4.4,10.0,437.5,555.08,459.97
2016,12,18,14,0,885.0,63.0,4.5,10.0,413.0,505.07,416.37
2016,12,18,14,15,866.5,61.0,4.45,10.0,382.5,452.02,368.72
2016,12,18,14,30,848.0,59.0,4.4,10.0,352.0,396.95,318.26
2016,12,18,14,45,820.0,56.5,4.4,10.0,316.0,338.41,264.08
2016,12,18,15,0,792.0,54.0,4.4,10.0,280.0,281.42,210.48
2016,12,18,15,15,751.5,50.0,4.25,9.5,240.0,222.02,155.72
2016,12,18,15,30,711.0,46.0,4.1,9.0,200.0,166.27,105.72
2016,12,18,15,45,646.5,41.0,4.0,8.5,158.5,110.91,61.3
2016,12,18,16,0,582.0,36.0,3.9,8.0,117.0,62.69,30.38
2016,12,18,16,15,466.0,28.0,3.85,7.5,78.0,24.81,15.27
2016,12,18,16,30,350.0,20.0,3.8,7.0,39.0,18.08,0.0
2016,12,18,16,45,175.0,10.0,3.8,7.0,19.5,9.1,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
