Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,45,221.5,14.5,3.9,4.5,36.5,179.2,32.89
2016,12,19,8,0,443.0,29.0,3.9,5.0,73.0,352.7,281.9
2016,12,19,8,15,527.0,36.0,3.95,5.5,113.0,434.41,366.45
2016,12,19,8,30,611.0,43.0,4.0,6.0,153.0,519.61,441.87
2016,12,19,8,45,663.0,47.5,4.05,6.5,193.0,581.09,494.71
2016,12,19,9,0,715.0,52.0,4.1,7.0,233.0,642.62,545.42
2016,12,19,9,15,748.5,55.0,4.1,7.0,270.0,687.32,581.7
2016,12,19,9,30,782.0,58.0,4.1,7.0,307.0,730.38,615.58
2016,12,19,9,45,798.5,62.0,4.15,7.5,338.5,758.81,636.34
2016,12,19,10,0,815.0,66.0,4.2,8.0,370.0,784.47,654.55
2016,12,19,10,15,831.0,67.5,4.2,8.5,396.5,803.5,667.02
2016,12,19,10,30,847.0,69.0,4.2,9.0,423.0,819.35,676.93
2016,12,19,10,45,856.5,70.5,4.25,9.5,443.0,826.38,680.48
2016,12,19,11,0,866.0,72.0,4.3,10.0,463.0,829.93,681.52
2016,12,19,11,15,872.0,73.0,4.3,10.0,476.0,826.41,678.26
2016,12,19,11,30,878.0,74.0,4.3,10.0,489.0,819.34,672.51
2016,12,19,11,45,879.5,74.5,4.3,10.5,494.5,804.53,659.79
2016,12,19,12,0,881.0,75.0,4.3,11.0,500.0,786.35,644.73
2016,12,19,12,15,770.0,95.0,4.3,11.0,465.5,703.35,581.24
2016,12,19,12,30,659.0,115.0,4.3,11.0,431.0,625.82,520.05
2016,12,19,12,45,765.0,94.0,4.3,11.0,454.0,648.96,539.18
2016,12,19,13,0,871.0,73.0,4.3,11.0,477.0,666.27,552.42
2016,12,19,13,15,789.5,81.0,4.25,11.0,437.5,590.29,490.18
2016,12,19,13,30,708.0,89.0,4.2,11.0,398.0,519.18,431.34
2016,12,19,13,45,719.0,81.0,4.2,11.0,380.5,482.94,400.28
2016,12,19,14,0,730.0,73.0,4.2,11.0,363.0,443.72,365.64
2016,12,19,14,15,756.0,69.0,4.1,11.0,349.5,413.46,336.76
2016,12,19,14,30,782.0,65.0,4.0,11.0,336.0,379.04,303.14
2016,12,19,14,45,751.5,62.0,3.9,11.0,301.0,322.5,251.25
2016,12,19,15,0,721.0,59.0,3.8,11.0,266.0,267.9,200.48
2016,12,19,15,15,677.5,55.0,3.65,10.5,227.0,211.65,149.27
2016,12,19,15,30,634.0,51.0,3.5,10.0,188.0,158.18,101.89
2016,12,19,15,45,564.0,45.0,3.35,10.0,148.0,105.27,59.64
2016,12,19,16,0,494.0,39.0,3.2,10.0,108.0,60.14,30.22
2016,12,19,16,15,379.0,30.0,3.15,9.5,72.0,24.35,14.83
2016,12,19,16,30,264.0,21.0,3.1,9.0,36.0,17.36,0.12
2016,12,19,16,45,132.0,10.5,3.1,9.0,18.0,9.55,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,186.5,15.0,4.5,6.5,33.0,158.08,16.78
2016,12,20,8,0,373.0,30.0,4.6,7.0,66.0,318.2,251.55
2016,12,20,8,15,459.0,37.0,4.55,7.0,104.0,397.07,334.15
2016,12,20,8,30,545.0,44.0,4.5,7.0,142.0,480.65,409.69
2016,12,20,8,45,598.0,49.0,4.45,7.5,180.0,540.59,461.45
2016,12,20,9,0,651.0,54.0,4.4,8.0,218.0,595.47,506.95
2016,12,20,9,15,686.0,57.5,4.3,8.5,253.5,640.79,542.76
2016,12,20,9,30,721.0,61.0,4.2,9.0,289.0,684.73,576.11
2016,12,20,9,45,752.0,62.0,4.1,9.5,321.5,720.43,601.89
2016,12,20,10,0,783.0,63.0,4.0,10.0,354.0,753.82,625.4
2016,12,20,10,15,799.0,64.5,3.95,10.5,380.0,772.74,637.59
2016,12,20,10,30,815.0,66.0,3.9,11.0,406.0,788.61,647.38
2016,12,20,10,45,825.5,67.0,3.9,11.5,425.5,796.01,650.93
2016,12,20,11,0,836.0,68.0,3.9,12.0,445.0,800.06,652.08
2016,12,20,11,15,842.5,69.0,3.8,12.0,458.0,789.8,643.33
2016,12,20,11,30,849.0,70.0,3.7,12.0,471.0,783.99,638.16
2016,12,20,11,45,773.0,87.5,3.65,12.5,456.5,736.35,600.61
2016,12,20,12,0,697.0,105.0,3.6,13.0,442.0,684.03,559.71
2016,12,20,12,15,590.5,133.5,3.6,13.0,418.0,616.57,506.43
2016,12,20,12,30,484.0,162.0,3.6,13.0,394.0,545.93,449.25
2016,12,20,12,45,657.0,118.0,3.6,13.0,426.5,605.02,497.74
2016,12,20,13,0,830.0,74.0,3.6,13.0,459.0,641.66,527.04
2016,12,20,13,15,755.5,84.5,3.55,13.0,426.0,574.2,472.01
2016,12,20,13,30,681.0,95.0,3.5,13.0,393.0,511.25,420.31
2016,12,20,13,45,661.0,96.0,3.5,13.0,372.0,469.33,385.01
2016,12,20,14,0,641.0,97.0,3.5,13.0,351.0,427.3,348.76
2016,12,20,14,15,695.5,81.0,3.45,13.0,338.0,400.89,323.89
2016,12,20,14,30,750.0,65.0,3.4,13.0,325.0,367.97,292.06
2016,12,20,14,45,723.5,61.5,3.35,13.0,292.0,313.94,242.88
2016,12,20,15,0,697.0,58.0,3.3,13.0,259.0,261.49,194.44
2016,12,20,15,15,655.0,54.0,3.1,12.5,221.5,206.88,145.09
2016,12,20,15,30,613.0,50.0,2.9,12.0,184.0,154.93,99.34
2016,12,20,15,45,551.5,44.0,2.75,11.5,145.5,104.1,58.76
2016,12,20,16,0,490.0,38.0,2.6,11.0,107.0,60.06,29.81
2016,12,20,16,15,379.0,29.0,2.6,10.5,71.5,23.39,14.03
2016,12,20,16,30,268.0,20.0,2.6,10.0,36.0,16.37,0.61
2016,12,20,16,45,134.0,10.0,2.65,10.0,18.0,9.1,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,14.5,4.0,9.5,32.5,156.24,4.51
2016,12,21,8,0,372.0,29.0,4.2,10.0,65.0,316.04,245.56
2016,12,21,8,15,458.5,36.0,4.35,10.0,102.5,394.97,328.26
2016,12,21,8,30,545.0,43.0,4.5,10.0,140.0,478.81,403.56
2016,12,21,8,45,599.5,48.0,4.7,10.5,178.5,539.83,456.36
2016,12,21,9,0,654.0,53.0,4.9,11.0,217.0,596.12,503.45
2016,12,21,9,15,689.5,56.5,4.9,11.0,253.0,641.91,540.94
2016,12,21,9,30,725.0,60.0,4.9,11.0,289.0,686.37,576.26
2016,12,21,9,45,754.0,61.5,4.9,11.5,321.5,721.19,602.04
2016,12,21,10,0,783.0,63.0,4.9,12.0,354.0,753.7,625.44
2016,12,21,10,15,800.0,65.0,4.75,12.0,380.5,774.21,639.58
2016,12,21,10,30,817.0,67.0,4.6,12.0,407.0,791.69,651.22
2016,12,21,10,45,830.0,68.0,4.45,12.5,427.5,801.28,655.51
2016,12,21,11,0,843.0,69.0,4.3,13.0,448.0,807.49,657.25
2016,12,21,11,15,850.5,69.5,4.1,13.0,461.5,797.44,647.97
2016,12,21,11,30,858.0,70.0,3.9,13.0,475.0,791.8,642.52
2016,12,21,11,45,863.5,70.0,3.7,13.5,481.5,780.51,631.74
2016,12,21,12,0,869.0,70.0,3.5,14.0,488.0,765.83,618.63
2016,12,21,12,15,869.0,70.0,3.45,14.0,487.0,743.66,601.91
2016,12,21,12,30,869.0,70.0,3.4,14.0,486.0,718.45,582.99
2016,12,21,12,45,863.5,70.0,3.35,14.5,477.0,686.47,557.96
2016,12,21,13,0,858.0,70.0,3.3,15.0,468.0,652.03,529.98
2016,12,21,13,15,850.5,69.0,3.3,15.0,452.5,616.75,501.35
2016,12,21,13,30,843.0,68.0,3.3,15.0,437.0,575.07,467.26
2016,12,21,13,45,831.5,66.5,3.3,15.0,414.5,528.95,428.89
2016,12,21,14,0,820.0,65.0,3.3,15.0,392.0,481.68,388.61
2016,12,21,14,15,802.0,63.0,3.25,14.5,363.0,430.1,344.39
2016,12,21,14,30,784.0,61.0,3.2,14.0,334.0,378.51,298.88
2016,12,21,14,45,757.0,58.5,3.15,14.0,300.0,323.63,249.18
2016,12,21,15,0,730.0,56.0,3.1,14.0,266.0,270.28,200.05
2016,12,21,15,15,689.5,52.0,2.95,13.5,228.0,214.17,149.42
2016,12,21,15,30,649.0,48.0,2.8,13.0,190.0,161.77,103.19
2016,12,21,15,45,585.0,42.5,2.7,13.0,150.5,109.24,61.2
2016,12,21,16,0,521.0,37.0,2.6,13.0,111.0,63.82,31.4
2016,12,21,16,15,411.5,28.5,2.7,12.5,74.5,22.95,13.59
2016,12,21,16,30,302.0,20.0,2.8,12.0,38.0,16.37,1.34
2016,12,21,16,45,151.0,10.0,2.9,11.5,19.0,9.1,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,202.5,14.5,3.05,8.5,34.0,165.65,0.0
2016,12,22,8,0,405.0,29.0,3.0,9.0,68.0,336.88,260.43
2016,12,22,8,15,493.0,36.5,2.95,9.0,107.0,418.61,346.46
2016,12,22,8,30,581.0,44.0,2.9,9.0,146.0,505.3,422.85
2016,12,22,8,45,635.0,49.0,2.85,9.5,186.0,560.38,469.36
2016,12,22,9,0,689.0,54.0,2.8,10.0,226.0,623.62,520.1
2016,12,22,9,15,724.0,57.5,2.55,10.0,263.0,669.92,555.59
2016,12,22,9,30,759.0,61.0,2.3,10.0,300.0,714.71,588.31
2016,12,22,9,45,783.0,63.5,2.1,10.5,332.5,747.34,609.73
2016,12,22,10,0,807.0,66.0,1.9,11.0,365.0,777.43,628.38
2016,12,22,10,15,824.0,67.5,1.8,11.5,392.0,797.57,639.98
2016,12,22,10,30,841.0,69.0,1.7,12.0,419.0,814.57,649.09
2016,12,22,10,45,852.5,70.5,1.6,12.5,440.0,823.62,652.37
2016,12,22,11,0,864.0,72.0,1.5,13.0,461.0,829.21,653.21
2016,12,22,11,15,871.0,72.5,1.55,13.0,474.5,826.24,651.06
2016,12,22,11,30,878.0,73.0,1.6,13.0,488.0,812.39,641.38
2016,12,22,11,45,881.0,73.5,1.7,13.5,494.0,799.46,631.89
2016,12,22,12,0,884.0,74.0,1.8,14.0,500.0,783.16,619.99
2016,12,22,12,15,883.5,74.0,1.8,14.0,498.5,760.29,603.63
2016,12,22,12,30,883.0,74.0,1.8,14.0,497.0,734.34,585.12
2016,12,22,12,45,882.0,72.5,1.8,14.0,489.0,703.31,562.86
2016,12,22,13,0,881.0,71.0,1.8,14.0,481.0,669.49,537.45
2016,12,22,13,15,872.5,70.0,1.65,14.0,464.5,628.93,504.75
2016,12,22,13,30,864.0,69.0,1.5,14.0,448.0,589.73,472.44
2016,12,22,13,45,851.5,67.5,1.4,14.0,424.5,542.2,433.51
2016,12,22,14,0,839.0,66.0,1.3,14.0,401.0,493.55,392.83
2016,12,22,14,15,819.5,64.0,1.25,14.0,371.5,440.39,347.84
2016,12,22,14,30,800.0,62.0,1.2,14.0,342.0,387.34,301.71
2016,12,22,14,45,769.5,59.5,1.15,14.0,307.0,330.4,251.55
2016,12,22,15,0,739.0,57.0,1.1,14.0,272.0,275.33,202.06
2016,12,22,15,15,697.0,53.0,1.1,13.5,233.0,218.31,151.61
2016,12,22,15,30,655.0,49.0,1.1,13.0,194.0,165.15,105.33
2016,12,22,15,45,591.0,43.5,1.1,12.5,154.0,112.15,63.26
2016,12,22,16,0,527.0,38.0,1.1,12.0,114.0,64.37,31.44
2016,12,22,16,15,416.5,29.5,1.15,11.5,77.0,23.81,14.48
2016,12,22,16,30,306.0,21.0,1.2,11.0,40.0,17.25,2.56
2016,12,22,16,45,153.0,10.5,1.25,11.0,20.0,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,7.45,9.5,3.0,2.63,0.0
2016,12,23,8,0,0.0,6.0,7.3,10.0,6.0,5.26,0.0
2016,12,23,8,15,0.0,10.5,6.85,10.0,10.5,9.21,2.11
2016,12,23,8,30,0.0,15.0,6.4,10.0,15.0,13.18,5.66
2016,12,23,8,45,0.0,19.0,6.0,10.5,19.0,16.7,8.8
2016,12,23,9,0,0.0,23.0,5.6,11.0,23.0,20.23,11.91
2016,12,23,9,15,0.0,27.0,5.5,11.0,27.0,23.76,15.01
2016,12,23,9,30,0.0,31.0,5.4,11.0,31.0,27.3,18.1
2016,12,23,9,45,0.0,35.0,5.35,11.5,35.0,30.84,21.11
2016,12,23,10,0,0.0,39.0,5.3,12.0,39.0,34.38,24.09
2016,12,23,10,15,0.0,46.0,5.85,12.0,46.0,40.58,29.4
2016,12,23,10,30,0.0,53.0,6.4,12.0,53.0,46.79,34.68
2016,12,23,10,45,21.0,118.5,6.95,12.0,128.0,136.31,111.84
2016,12,23,11,0,42.0,184.0,7.5,12.0,203.0,230.65,191.73
2016,12,23,11,15,45.5,190.5,7.75,12.0,211.5,238.51,198.16
2016,12,23,11,30,49.0,197.0,8.0,12.0,220.0,246.25,204.59
2016,12,23,11,45,24.5,175.0,8.3,12.0,186.5,185.87,153.14
2016,12,23,12,0,0.0,153.0,8.6,12.0,153.0,142.46,115.7
2016,12,23,12,15,0.0,86.0,8.45,12.0,86.0,76.24,59.59
2016,12,23,12,30,0.0,19.0,8.3,12.0,19.0,16.74,8.73
2016,12,23,12,45,0.0,53.5,8.15,12.0,53.5,47.26,34.92
2016,12,23,13,0,0.0,88.0,8.0,12.0,88.0,78.14,61.32
2016,12,23,13,15,0.0,73.5,7.8,11.5,73.5,65.01,50.25
2016,12,23,13,30,0.0,59.0,7.6,11.0,59.0,52.12,39.34
2016,12,23,13,45,0.0,92.0,7.45,11.0,92.0,81.95,65.02
2016,12,23,14,0,0.0,125.0,7.3,11.0,125.0,113.03,91.69
2016,12,23,14,15,0.0,115.5,7.2,11.0,115.5,103.94,84.02
2016,12,23,14,30,0.0,106.0,7.1,11.0,106.0,94.97,76.42
2016,12,23,14,45,317.5,90.0,7.05,11.0,182.0,203.5,163.12
2016,12,23,15,0,635.0,74.0,7.0,11.0,258.0,262.88,201.16
2016,12,23,15,15,588.5,68.5,6.9,10.5,221.0,208.45,151.45
2016,12,23,15,30,542.0,63.0,6.8,10.0,184.0,158.57,107.04
2016,12,23,15,45,470.5,55.5,6.7,10.0,145.0,108.73,66.6
2016,12,23,16,0,399.0,48.0,6.6,10.0,106.0,67.01,37.86
2016,12,23,16,15,286.5,37.0,6.55,9.5,71.5,30.46,20.3
2016,12,23,16,30,174.0,26.0,6.5,9.0,37.0,20.51,5.05
2016,12,23,16,45,87.0,13.0,6.45,9.0,18.5,11.82,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,202.5,14.0,6.0,7.5,33.0,163.68,0.0
2016,12,24,8,0,405.0,28.0,6.1,8.0,66.0,335.0,259.58
2016,12,24,8,15,495.5,35.0,6.15,8.0,105.0,417.52,350.66
2016,12,24,8,30,586.0,42.0,6.2,8.0,144.0,497.97,424.81
2016,12,24,8,45,642.5,46.5,6.3,8.5,184.0,562.24,481.34
2016,12,24,9,0,699.0,51.0,6.4,9.0,224.0,626.93,536.05
2016,12,24,9,15,734.0,54.0,6.35,9.0,261.0,672.81,574.29
2016,12,24,9,30,769.0,57.0,6.3,9.0,298.0,717.22,610.18
2016,12,24,9,45,795.0,59.0,6.3,9.0,331.0,751.09,636.9
2016,12,24,10,0,821.0,61.0,6.3,9.0,364.0,782.49,661.17
2016,12,24,10,15,837.0,62.5,6.2,9.0,391.5,802.08,675.38
2016,12,24,10,30,853.0,64.0,6.1,9.0,419.0,810.44,680.63
2016,12,24,10,45,863.5,65.5,6.1,9.5,439.5,818.99,685.24
2016,12,24,11,0,874.0,67.0,6.1,10.0,460.0,824.14,687.24
2016,12,24,11,15,881.0,68.0,6.05,10.0,474.0,822.24,684.91
2016,12,24,11,30,888.0,69.0,6.0,10.0,488.0,816.81,680.01
2016,12,24,11,45,891.0,69.0,5.95,10.0,494.0,803.38,669.04
2016,12,24,12,0,894.0,69.0,5.9,10.0,500.0,786.56,655.59
2016,12,24,12,15,894.0,69.0,5.85,10.0,499.5,764.12,637.87
2016,12,24,12,30,894.0,69.0,5.8,10.0,499.0,738.53,617.78
2016,12,24,12,45,884.5,70.5,5.8,10.0,489.5,705.06,591.67
2016,12,24,13,0,875.0,72.0,5.8,10.0,480.0,669.23,562.66
2016,12,24,13,15,867.5,71.0,5.75,10.0,464.0,633.59,532.22
2016,12,24,13,30,860.0,70.0,5.7,10.0,448.0,591.38,496.03
2016,12,24,13,45,849.0,68.5,5.7,10.0,425.5,544.92,455.74
2016,12,24,14,0,838.0,67.0,5.7,10.0,403.0,497.2,413.45
2016,12,24,14,15,819.5,65.0,5.65,10.0,374.0,444.56,366.04
2016,12,24,14,30,801.0,63.0,5.6,10.0,345.0,391.91,317.52
2016,12,24,14,45,775.0,60.0,5.6,10.0,310.5,335.91,265.4
2016,12,24,15,0,749.0,57.0,5.6,10.0,276.0,281.3,213.76
2016,12,24,15,15,708.0,53.0,5.4,9.5,237.5,223.85,160.53
2016,12,24,15,30,667.0,49.0,5.2,9.0,199.0,170.11,111.8
2016,12,24,15,45,605.0,43.5,5.05,9.0,158.5,116.42,67.36
2016,12,24,16,0,543.0,38.0,4.9,9.0,118.0,69.56,35.06
2016,12,24,16,15,431.5,30.0,4.85,8.5,80.5,25.08,15.88
2016,12,24,16,30,320.0,22.0,4.8,8.0,43.0,18.08,4.56
2016,12,24,16,45,160.0,11.0,4.75,8.0,21.5,10.01,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,45,200.5,14.0,1.95,6.5,32.5,161.98,0.0
2016,12,25,8,0,401.0,28.0,2.1,7.0,65.0,332.11,254.03
2016,12,25,8,15,491.0,35.0,2.3,7.0,103.5,414.12,343.46
2016,12,25,8,30,581.0,42.0,2.5,7.0,142.0,494.0,415.43
2016,12,25,8,45,636.0,46.5,2.7,7.5,182.0,557.08,469.51
2016,12,25,9,0,691.0,51.0,2.9,8.0,222.0,620.53,521.74
2016,12,25,9,15,726.0,54.5,3.05,8.0,259.0,666.97,559.61
2016,12,25,9,30,761.0,58.0,3.2,8.0,296.0,711.98,595.35
2016,12,25,9,45,774.5,62.5,3.35,8.5,327.0,738.89,615.19
2016,12,25,10,0,788.0,67.0,3.5,9.0,358.0,763.07,632.57
2016,12,25,10,15,530.0,118.0,3.55,9.0,320.0,612.84,514.83
2016,12,25,10,30,272.0,169.0,3.6,9.0,282.0,442.71,373.33
2016,12,25,10,45,278.0,177.5,3.7,9.5,298.0,454.95,382.98
2016,12,25,11,0,284.0,186.0,3.8,10.0,314.0,465.99,390.77
2016,12,25,11,15,225.5,198.0,3.85,10.0,301.5,411.42,344.89
2016,12,25,11,30,167.0,210.0,3.9,10.0,289.0,372.83,311.65
2016,12,25,11,45,215.5,208.5,3.95,10.0,311.5,403.89,338.08
2016,12,25,12,0,264.0,207.0,4.0,10.0,334.0,446.64,373.16
2016,12,25,12,15,215.5,211.0,4.0,10.0,314.5,392.05,327.56
2016,12,25,12,30,167.0,215.0,4.0,10.0,295.0,353.05,294.54
2016,12,25,12,45,342.5,182.0,4.0,10.0,343.0,442.09,370.39
2016,12,25,13,0,518.0,149.0,4.0,10.0,391.0,519.89,434.43
2016,12,25,13,15,457.0,156.0,4.0,10.0,364.0,466.68,389.62
2016,12,25,13,30,396.0,163.0,4.0,10.0,337.0,416.31,347.34
2016,12,25,13,45,374.5,157.0,4.0,10.5,315.5,369.25,307.36
2016,12,25,14,0,353.0,151.0,4.0,11.0,294.0,332.8,275.56
2016,12,25,14,15,341.0,142.5,3.95,10.5,272.5,299.35,246.74
2016,12,25,14,30,329.0,134.0,3.9,10.0,251.0,266.49,217.86
2016,12,25,14,45,320.5,121.5,3.9,10.0,225.5,231.66,186.42
2016,12,25,15,0,312.0,109.0,3.9,10.0,200.0,197.46,155.1
2016,12,25,15,15,293.5,95.5,3.8,9.5,172.0,160.66,122.02
2016,12,25,15,30,275.0,82.0,3.7,9.0,144.0,127.8,92.7
2016,12,25,15,45,249.0,67.5,3.6,9.0,115.0,92.36,62.64
2016,12,25,16,0,223.0,53.0,3.5,9.0,86.0,60.04,37.74
2016,12,25,16,15,169.0,38.5,3.55,8.5,58.5,30.77,20.87
2016,12,25,16,30,115.0,24.0,3.6,8.0,31.0,18.79,5.67
2016,12,25,16,45,57.5,12.0,3.7,8.0,15.5,10.91,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,4.55,4.5,32.5,165.2,0.0
2016,12,26,8,0,416.0,27.0,4.6,5.0,65.0,330.16,255.71
2016,12,26,8,15,504.5,34.0,4.6,5.0,104.0,413.57,349.24
2016,12,26,8,30,593.0,41.0,4.6,5.0,143.0,501.1,428.93
2016,12,26,8,45,645.0,46.0,4.6,5.5,183.0,562.82,482.96
2016,12,26,9,0,697.0,51.0,4.6,6.0,223.0,624.86,534.93
2016,12,26,9,15,732.5,54.5,4.55,6.5,260.0,671.91,572.61
2016,12,26,9,30,768.0,58.0,4.5,7.0,297.0,717.54,607.74
2016,12,26,9,45,789.0,61.0,4.45,7.5,330.0,748.85,630.49
2016,12,26,10,0,810.0,64.0,4.4,8.0,363.0,777.58,650.65
2016,12,26,10,15,826.5,66.0,4.3,8.0,390.0,798.41,665.17
2016,12,26,10,30,843.0,68.0,4.2,8.0,417.0,816.1,677.11
2016,12,26,10,45,853.5,69.5,4.15,8.5,438.0,824.79,681.19
2016,12,26,11,0,864.0,71.0,4.1,9.0,459.0,830.02,682.73
2016,12,26,11,15,870.5,71.5,3.95,9.0,473.0,827.1,679.17
2016,12,26,11,30,877.0,72.0,3.8,9.0,487.0,813.27,667.54
2016,12,26,11,45,880.0,72.5,3.7,9.5,493.5,800.8,656.22
2016,12,26,12,0,883.0,73.0,3.6,10.0,500.0,784.97,642.5
2016,12,26,12,15,882.5,72.5,3.45,10.0,498.5,761.93,624.43
2016,12,26,12,30,882.0,72.0,3.3,10.0,497.0,735.82,604.16
2016,12,26,12,45,878.0,71.5,3.2,10.5,488.5,704.29,578.99
2016,12,26,13,0,874.0,71.0,3.1,11.0,480.0,670.13,551.14
2016,12,26,13,15,866.0,70.0,2.95,11.0,464.0,630.42,518.45
2016,12,26,13,30,858.0,69.0,2.8,11.0,448.0,592.1,486.18
2016,12,26,13,45,845.0,68.0,2.7,11.0,425.0,545.3,446.84
2016,12,26,14,0,832.0,67.0,2.6,11.0,402.0,497.4,405.72
2016,12,26,14,15,813.5,65.0,2.55,11.0,373.5,445.09,360.2
2016,12,26,14,30,795.0,63.0,2.5,11.0,345.0,392.75,313.47
2016,12,26,14,45,767.5,60.0,2.45,11.0,310.5,336.52,262.61
2016,12,26,15,0,740.0,57.0,2.4,11.0,276.0,281.83,212.18
2016,12,26,15,15,700.0,53.0,2.4,10.5,238.0,224.99,160.55
2016,12,26,15,30,660.0,49.0,2.4,10.0,200.0,171.75,112.86
2016,12,26,15,45,599.0,44.0,2.4,9.5,160.0,118.82,69.31
2016,12,26,16,0,538.0,39.0,2.4,9.0,120.0,70.76,35.6
2016,12,26,16,15,434.0,30.5,2.5,8.5,82.5,27.54,18.17
2016,12,26,16,30,330.0,22.0,2.6,8.0,45.0,17.96,5.79
2016,12,26,16,45,165.0,11.0,2.75,8.0,22.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.5,2.6,5.5,30.0,148.09,0.0
2016,12,27,8,0,355.0,29.0,2.6,6.0,60.0,303.13,231.25
2016,12,27,8,15,445.5,36.5,2.7,6.5,98.0,384.74,320.51
2016,12,27,8,30,536.0,44.0,2.8,7.0,136.0,471.65,398.16
2016,12,27,8,45,595.5,49.0,2.95,7.5,175.5,536.39,453.73
2016,12,27,9,0,655.0,54.0,3.1,8.0,215.0,596.21,503.26
2016,12,27,9,15,692.0,58.0,3.0,8.0,252.0,644.37,541.82
2016,12,27,9,30,729.0,62.0,2.9,8.0,289.0,691.26,578.03
2016,12,27,9,45,757.5,64.0,2.85,8.5,322.5,727.03,603.74
2016,12,27,10,0,786.0,66.0,2.8,9.0,356.0,760.47,627.0
2016,12,27,10,15,803.0,68.0,2.85,9.5,383.0,781.66,641.15
2016,12,27,10,30,820.0,70.0,2.9,10.0,410.0,799.8,652.92
2016,12,27,10,45,830.5,71.5,2.95,10.5,431.0,808.6,657.68
2016,12,27,11,0,841.0,73.0,3.0,11.0,452.0,814.03,660.05
2016,12,27,11,15,848.5,74.0,3.1,11.0,466.0,812.86,659.16
2016,12,27,11,30,856.0,75.0,3.2,11.0,480.0,808.21,655.84
2016,12,27,11,45,731.0,103.5,3.35,11.5,452.5,731.05,597.22
2016,12,27,12,0,606.0,132.0,3.5,12.0,425.0,649.06,533.74
2016,12,27,12,15,735.0,103.5,3.45,12.0,458.5,697.58,572.02
2016,12,27,12,30,864.0,75.0,3.4,12.0,492.0,733.27,598.72
2016,12,27,12,45,703.5,109.5,3.4,12.0,445.5,634.93,521.82
2016,12,27,13,0,543.0,144.0,3.4,12.0,399.0,532.89,439.73
2016,12,27,13,15,482.0,151.5,3.35,12.0,372.0,479.34,396.08
2016,12,27,13,30,421.0,159.0,3.3,12.0,345.0,428.52,353.92
2016,12,27,13,45,488.5,137.0,3.25,12.0,342.5,421.29,347.5
2016,12,27,14,0,556.0,115.0,3.2,12.0,340.0,411.43,337.69
2016,12,27,14,15,473.0,119.5,3.2,12.0,301.5,344.51,281.16
2016,12,27,14,30,390.0,124.0,3.2,12.0,263.0,288.54,233.46
2016,12,27,14,45,364.5,116.0,3.2,12.0,236.0,248.1,197.76
2016,12,27,15,0,339.0,108.0,3.2,12.0,209.0,209.84,163.57
2016,12,27,15,15,316.0,96.0,3.1,11.5,180.0,170.87,128.97
2016,12,27,15,30,293.0,84.0,3.0,11.0,151.0,134.29,96.8
2016,12,27,15,45,261.0,69.5,2.95,11.0,120.5,96.9,65.46
2016,12,27,16,0,229.0,55.0,2.9,11.0,90.0,63.32,39.77
2016,12,27,16,15,171.0,40.5,2.95,10.5,61.5,33.37,23.08
2016,12,27,16,30,113.0,26.0,3.0,10.0,33.0,20.34,7.82
2016,12,27,16,45,56.5,13.0,3.05,10.0,16.5,11.82,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,210.5,13.0,4.25,6.5,31.5,165.02,0.0
2016,12,28,8,0,421.0,26.0,4.4,7.0,63.0,332.09,253.15
2016,12,28,8,15,509.5,33.0,4.4,7.0,102.5,415.32,347.53
2016,12,28,8,30,598.0,40.0,4.4,7.0,142.0,502.93,426.69
2016,12,28,8,45,653.5,44.0,4.4,7.5,182.0,566.18,481.48
2016,12,28,9,0,709.0,48.0,4.4,8.0,222.0,629.88,534.25
2016,12,28,9,15,743.5,51.0,4.35,8.5,259.5,675.8,570.56
2016,12,28,9,30,778.0,54.0,4.3,9.0,297.0,720.3,604.38
2016,12,28,9,45,806.0,55.0,4.3,9.5,330.5,754.92,629.69
2016,12,28,10,0,834.0,56.0,4.3,10.0,364.0,779.03,646.29
2016,12,28,10,15,849.0,58.0,4.3,10.5,391.0,798.98,659.42
2016,12,28,10,30,864.0,60.0,4.3,11.0,418.0,815.84,670.03
2016,12,28,10,45,875.0,60.5,4.35,11.5,439.0,824.0,674.38
2016,12,28,11,0,886.0,61.0,4.4,12.0,460.0,828.77,676.26
2016,12,28,11,15,892.0,62.0,4.35,12.0,474.0,826.51,673.58
2016,12,28,11,30,898.0,63.0,4.3,12.0,488.0,820.71,668.41
2016,12,28,11,45,901.0,63.0,4.25,12.5,494.5,807.65,656.72
2016,12,28,12,0,904.0,63.0,4.2,13.0,501.0,791.15,642.67
2016,12,28,12,15,903.5,63.0,4.1,13.0,500.5,768.59,625.31
2016,12,28,12,30,903.0,63.0,4.0,13.0,500.0,742.87,605.7
2016,12,28,12,45,897.5,63.5,3.95,13.0,491.5,711.17,581.78
2016,12,28,13,0,892.0,64.0,3.9,13.0,483.0,676.83,555.57
2016,12,28,13,15,885.0,63.0,3.8,13.0,467.5,637.33,523.26
2016,12,28,13,30,878.0,62.0,3.7,13.0,452.0,595.71,488.7
2016,12,28,13,45,866.5,61.0,3.65,13.5,429.5,549.71,449.22
2016,12,28,14,0,855.0,60.0,3.6,14.0,407.0,502.41,407.9
2016,12,28,14,15,838.0,58.0,3.5,13.5,378.5,450.45,363.25
2016,12,28,14,30,821.0,56.0,3.4,13.0,350.0,398.24,317.09
2016,12,28,14,45,796.0,54.0,3.3,13.0,316.0,343.64,267.35
2016,12,28,15,0,771.0,52.0,3.2,13.0,282.0,289.26,216.98
2016,12,28,15,15,734.5,48.5,3.0,12.5,244.0,232.03,164.71
2016,12,28,15,30,698.0,45.0,2.8,12.0,206.0,177.92,115.97
2016,12,28,15,45,640.5,40.5,2.65,12.0,166.0,123.53,70.76
2016,12,28,16,0,583.0,36.0,2.5,12.0,126.0,75.34,36.8
2016,12,28,16,15,485.0,29.0,2.5,11.5,88.0,30.77,16.02
2016,12,28,16,30,387.0,22.0,2.5,11.0,50.0,19.53,7.78
2016,12,28,16,45,193.5,11.0,2.55,10.5,25.0,10.01,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,190.0,14.0,5.3,7.0,31.0,154.09,0.0
2016,12,29,8,0,380.0,28.0,5.5,7.0,62.0,317.56,241.58
2016,12,29,8,15,474.0,36.0,5.5,7.0,101.5,402.8,338.04
2016,12,29,8,30,568.0,44.0,5.5,7.0,141.0,493.78,421.4
2016,12,29,8,45,624.0,49.5,5.5,7.5,181.5,557.69,477.48
2016,12,29,9,0,680.0,55.0,5.5,8.0,222.0,616.14,526.8
2016,12,29,9,15,717.5,59.0,5.5,8.5,260.0,665.5,566.87
2016,12,29,9,30,755.0,63.0,5.5,9.0,298.0,713.5,604.46
2016,12,29,9,45,766.0,69.0,5.55,9.5,329.5,740.51,624.52
2016,12,29,10,0,777.0,75.0,5.6,10.0,361.0,764.7,641.93
2016,12,29,10,15,795.5,77.0,5.5,10.0,389.0,787.4,658.41
2016,12,29,10,30,814.0,79.0,5.4,10.0,417.0,807.03,672.27
2016,12,29,10,45,830.0,79.5,5.3,10.5,439.0,819.46,679.2
2016,12,29,11,0,846.0,80.0,5.2,11.0,461.0,828.45,683.49
2016,12,29,11,15,853.5,81.0,4.95,11.5,475.5,827.41,679.32
2016,12,29,11,30,861.0,82.0,4.7,12.0,490.0,822.83,672.59
2016,12,29,11,45,866.5,81.5,4.5,12.5,497.5,811.28,661.04
2016,12,29,12,0,872.0,81.0,4.3,13.0,505.0,796.24,647.08
2016,12,29,12,15,871.5,81.0,4.05,13.0,504.0,773.77,628.93
2016,12,29,12,30,871.0,81.0,3.8,13.0,503.0,748.18,608.84
2016,12,29,12,45,875.0,78.0,3.6,13.5,496.0,719.25,585.43
2016,12,29,13,0,879.0,75.0,3.4,14.0,489.0,687.19,559.0
2016,12,29,13,15,871.0,74.0,3.3,14.0,473.0,646.81,526.42
2016,12,29,13,30,863.0,73.0,3.2,14.0,457.0,604.39,491.7
2016,12,29,13,45,850.5,71.5,3.1,14.0,434.5,557.14,452.47
2016,12,29,14,0,838.0,70.0,3.0,14.0,412.0,508.7,411.41
2016,12,29,14,15,819.0,68.0,2.9,14.0,383.0,455.84,365.85
2016,12,29,14,30,800.0,66.0,2.8,14.0,354.0,402.98,319.15
2016,12,29,14,45,772.0,63.0,2.7,14.0,319.0,346.17,268.36
2016,12,29,15,0,744.0,60.0,2.6,14.0,284.0,290.92,218.01
2016,12,29,15,15,704.0,56.5,2.45,13.5,245.5,234.1,166.82
2016,12,29,15,30,664.0,53.0,2.3,13.0,207.0,180.83,119.39
2016,12,29,15,45,599.5,47.5,2.15,12.5,166.5,124.77,73.42
2016,12,29,16,0,535.0,42.0,2.0,12.0,126.0,76.98,39.64
2016,12,29,16,15,431.5,33.5,2.05,11.5,87.5,33.22,17.84
2016,12,29,16,30,328.0,25.0,2.1,11.0,49.0,20.53,8.97
2016,12,29,16,45,164.0,12.5,2.15,10.5,24.5,11.37,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,149.0,15.0,1.7,8.5,28.0,130.73,0.0
2016,12,30,8,0,298.0,30.0,1.6,9.0,56.0,266.93,198.62
2016,12,30,8,15,391.5,39.5,1.5,9.0,93.5,351.08,287.96
2016,12,30,8,30,485.0,49.0,1.4,9.0,131.0,441.08,366.68
2016,12,30,8,45,540.5,55.5,1.35,9.5,169.5,503.96,418.93
2016,12,30,9,0,596.0,62.0,1.3,10.0,208.0,567.86,469.36
2016,12,30,9,15,635.5,66.5,1.2,10.5,245.0,617.1,505.91
2016,12,30,9,30,675.0,71.0,1.1,11.0,282.0,665.51,540.19
2016,12,30,9,45,718.0,71.0,1.05,11.5,317.0,709.44,570.27
2016,12,30,10,0,761.0,71.0,1.0,12.0,352.0,746.92,594.72
2016,12,30,10,15,779.0,73.0,1.15,12.0,379.5,769.14,611.43
2016,12,30,10,30,797.0,75.0,1.3,12.0,407.0,788.38,626.05
2016,12,30,10,45,807.5,77.0,1.45,12.5,427.5,798.13,632.68
2016,12,30,11,0,818.0,79.0,1.6,13.0,448.0,804.57,637.0
2016,12,30,11,15,825.5,80.0,1.7,13.0,462.5,803.87,636.89
2016,12,30,11,30,833.0,81.0,1.8,13.0,477.0,799.74,634.47
2016,12,30,11,45,836.0,82.0,1.9,13.0,484.0,788.54,627.04
2016,12,30,12,0,839.0,83.0,2.0,13.0,491.0,774.02,617.3
2016,12,30,12,15,839.0,83.0,2.05,13.0,490.5,752.76,602.27
2016,12,30,12,30,839.0,83.0,2.1,13.0,490.0,728.45,585.05
2016,12,30,12,45,834.5,82.5,2.2,13.0,482.0,697.45,563.14
2016,12,30,13,0,830.0,82.0,2.3,13.0,474.0,663.93,538.07
2016,12,30,13,15,822.0,81.0,2.4,13.0,459.0,625.27,508.02
2016,12,30,13,30,814.0,80.0,2.5,13.0,444.0,584.71,475.75
2016,12,30,13,45,801.0,78.5,2.65,13.0,422.0,539.15,438.86
2016,12,30,14,0,788.0,77.0,2.8,13.0,400.0,492.58,400.03
2016,12,30,14,15,769.0,74.5,2.9,12.5,372.0,441.44,356.94
2016,12,30,14,30,750.0,72.0,3.0,12.0,344.0,390.42,312.55
2016,12,30,14,45,720.5,69.5,3.2,12.0,310.0,336.02,263.84
2016,12,30,15,0,691.0,67.0,3.4,12.0,276.0,282.81,215.2
2016,12,30,15,15,650.5,62.5,3.5,11.5,238.5,227.32,164.99
2016,12,30,15,30,610.0,58.0,3.6,11.0,201.0,175.54,118.59
2016,12,30,15,45,536.5,53.0,3.7,11.0,161.0,122.84,75.18
2016,12,30,16,0,463.0,48.0,3.8,11.0,121.0,78.31,43.38
2016,12,30,16,15,360.5,38.0,3.85,10.5,84.5,37.19,21.35
2016,12,30,16,30,258.0,28.0,3.9,10.0,48.0,23.17,11.4
2016,12,30,16,45,129.0,14.0,4.0,10.0,24.0,12.73,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
